Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,30,0.0,80.0,2.1,12.7,80.0,70.81,54.64
2018,1,11,11,45,0.0,99.5,2.05,13.2,99.5,88.29,69.18
2018,1,11,12,0,0.0,119.0,2.0,13.7,119.0,105.69,83.5
2018,1,11,12,15,0.0,118.5,2.0,14.1,118.5,105.05,82.78
2018,1,11,12,30,0.0,118.0,2.0,14.5,118.0,104.42,82.12
2018,1,11,12,45,4.5,131.5,2.05,14.9,134.0,117.8,93.04
2018,1,11,13,0,9.0,145.0,2.1,15.3,150.0,130.52,103.29
2018,1,11,13,15,9.5,149.0,2.1,15.5,154.0,133.16,105.34
2018,1,11,13,30,10.0,153.0,2.1,15.7,158.0,135.53,107.21
2018,1,11,13,45,8.0,130.5,2.1,15.95,134.5,115.34,90.62
2018,1,11,14,0,6.0,108.0,2.1,16.2,111.0,95.53,74.33
2018,1,11,14,15,7.5,126.0,2.0,16.2,129.5,109.47,85.95
2018,1,11,14,30,9.0,144.0,1.9,16.2,148.0,121.85,96.3
2018,1,11,14,45,9.5,132.0,1.75,16.15,136.0,110.8,87.46
2018,1,11,15,0,10.0,120.0,1.6,16.1,124.0,100.52,82.99
2018,1,11,15,15,10.5,110.0,1.5,15.65,113.5,92.3,76.08
2018,1,11,15,30,11.0,100.0,1.4,15.2,103.0,83.97,68.97
2018,1,11,15,45,10.5,88.0,1.3,14.75,90.5,74.09,60.34
2018,1,11,16,0,10.0,76.0,1.2,14.3,78.0,64.1,51.45
2018,1,11,16,15,5.5,55.5,1.25,14.0,56.5,47.7,36.69
2018,1,11,16,30,1.0,35.0,1.3,13.7,35.0,30.87,21.46
2018,1,11,16,45,5.0,24.0,1.35,13.45,24.5,21.16,12.22
2018,1,11,17,0,9.0,13.0,1.4,13.2,14.0,11.67,0.0
2018,1,11,17,15,9.0,7.5,1.45,13.3,8.0,6.82,0.0
2018,1,11,17,30,9.0,2.0,1.5,13.4,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.6,13.5,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,1,12,7,15,17.0,2.5,1.6,14.4,2.5,0.0,0.0
2018,1,12,7,30,34.0,5.0,1.6,14.6,5.0,0.0,0.0
2018,1,12,7,45,141.0,16.5,1.6,14.85,26.5,90.18,0.0
2018,1,12,8,0,248.0,28.0,1.6,15.1,48.0,204.13,138.9
2018,1,12,8,15,327.0,37.0,1.7,15.4,81.0,267.07,212.61
2018,1,12,8,30,406.0,46.0,1.8,15.7,114.0,329.27,268.02
2018,1,12,8,45,395.0,55.0,1.9,16.05,136.5,337.62,277.36
2018,1,12,9,0,384.0,64.0,2.0,16.4,159.0,338.02,279.1
2018,1,12,9,15,207.0,86.0,2.1,16.65,138.5,239.9,197.9
2018,1,12,9,30,30.0,108.0,2.2,16.9,118.0,129.57,103.9
2018,1,12,9,45,45.0,122.0,2.35,17.2,138.5,152.31,123.01
2018,1,12,10,0,60.0,136.0,2.5,17.5,159.0,174.69,141.31
2018,1,12,10,15,30.0,96.0,2.6,17.8,107.5,110.14,87.23
2018,1,12,10,30,0.0,56.0,2.7,18.1,56.0,49.46,35.94
2018,1,12,10,45,12.0,83.0,2.8,18.45,89.0,80.88,62.25
2018,1,12,11,0,24.0,110.0,2.9,18.8,122.0,116.89,91.88
2018,1,12,11,15,125.5,143.0,2.95,19.0,207.0,213.64,171.51
2018,1,12,11,30,227.0,176.0,3.0,19.2,292.0,304.89,243.99
2018,1,12,11,45,174.0,185.5,3.0,19.4,275.5,270.33,214.99
2018,1,12,12,0,121.0,195.0,3.0,19.6,259.0,244.68,193.61
2018,1,12,12,15,64.0,152.0,2.95,19.6,186.0,167.67,131.66
2018,1,12,12,30,7.0,109.0,2.9,19.6,113.0,99.56,76.48
2018,1,12,12,45,4.5,89.0,2.85,19.6,91.5,80.64,61.06
2018,1,12,13,0,2.0,69.0,2.8,19.6,70.0,61.76,45.59
2018,1,12,13,15,1.0,60.5,2.75,19.6,61.0,53.81,39.07
2018,1,12,13,30,0.0,52.0,2.7,19.6,52.0,45.94,32.62
2018,1,12,13,45,0.0,66.0,2.7,19.65,66.0,58.35,42.95
2018,1,12,14,0,0.0,80.0,2.7,19.7,80.0,70.8,53.28
2018,1,12,14,15,0.0,79.0,2.6,19.65,79.0,69.9,52.63
2018,1,12,14,30,0.0,78.0,2.5,19.6,78.0,69.01,51.99
2018,1,12,14,45,0.0,69.0,2.4,19.55,69.0,61.0,45.45
2018,1,12,15,0,0.0,60.0,2.3,19.5,60.0,53.0,40.83
2018,1,12,15,15,18.5,75.5,2.05,18.95,81.0,64.53,51.06
2018,1,12,15,30,37.0,91.0,1.8,18.4,102.0,75.39,60.68
2018,1,12,15,45,18.5,56.5,1.55,17.85,62.0,49.13,37.78
2018,1,12,16,0,0.0,22.0,1.3,17.3,22.0,19.35,11.51
2018,1,12,16,15,0.0,18.0,1.3,16.7,18.0,15.82,8.33
2018,1,12,16,30,0.0,14.0,1.3,16.1,14.0,12.3,5.09
2018,1,12,16,45,5.0,10.0,1.35,15.5,10.5,8.96,1.91
2018,1,12,17,0,10.0,6.0,1.4,14.9,7.0,5.49,0.0
2018,1,12,17,15,10.0,3.0,1.5,14.95,3.5,2.73,0.0
2018,1,12,17,30,10.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,1,12,17,45,5.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.0,2.15,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,0.55,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,-0.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2018,1,13,7,15,0.5,0.5,2.7,-0.9,0.5,0.0,0.0
2018,1,13,7,30,1.0,1.0,2.9,-0.8,1.0,0.91,0.0
2018,1,13,7,45,27.5,6.5,3.05,-0.65,8.5,20.62,0.0
2018,1,13,8,0,54.0,12.0,3.2,-0.5,16.0,62.18,41.98
2018,1,13,8,15,311.5,27.5,3.25,-0.15,77.5,246.08,209.26
2018,1,13,8,30,569.0,43.0,3.3,0.2,139.0,424.31,366.65
2018,1,13,8,45,642.0,48.0,3.4,0.5,185.0,476.81,414.6
2018,1,13,9,0,715.0,53.0,3.5,0.8,231.0,535.14,465.58
2018,1,13,9,15,756.5,56.0,3.5,1.15,273.5,569.83,494.7
2018,1,13,9,30,798.0,59.0,3.5,1.5,316.0,602.19,520.72
2018,1,13,9,45,826.5,61.5,3.55,1.85,354.5,622.91,536.45
2018,1,13,10,0,855.0,64.0,3.6,2.2,393.0,640.62,549.2
2018,1,13,10,15,872.0,65.5,3.55,2.5,425.0,646.51,551.8
2018,1,13,10,30,889.0,67.0,3.5,2.8,457.0,644.9,548.32
2018,1,13,10,45,901.0,67.5,3.5,3.05,482.5,640.17,542.34
2018,1,13,11,0,913.0,68.0,3.5,3.3,508.0,632.09,533.51
2018,1,13,11,15,921.0,69.0,3.5,3.45,527.0,618.8,520.5
2018,1,13,11,30,929.0,70.0,3.5,3.6,546.0,602.19,504.6
2018,1,13,11,45,934.5,70.5,3.5,3.8,557.5,580.4,484.16
2018,1,13,12,0,940.0,71.0,3.5,4.0,569.0,555.45,460.8
2018,1,13,12,15,945.0,70.5,3.5,4.05,574.0,526.19,433.7
2018,1,13,12,30,950.0,70.0,3.5,4.1,579.0,493.99,403.55
2018,1,13,12,45,950.5,69.0,3.5,4.15,574.5,456.63,368.51
2018,1,13,13,0,951.0,68.0,3.5,4.2,570.0,416.91,330.69
2018,1,13,13,15,947.0,67.0,3.45,4.15,557.5,373.49,289.16
2018,1,13,13,30,943.0,66.0,3.4,4.1,545.0,328.39,245.64
2018,1,13,13,45,936.0,64.5,3.4,4.0,525.0,280.65,199.95
2018,1,13,14,0,929.0,63.0,3.4,3.9,505.0,231.91,154.25
2018,1,13,14,15,917.5,61.5,3.35,3.65,478.0,181.74,110.29
2018,1,13,14,30,906.0,60.0,3.3,3.4,451.0,131.41,72.15
2018,1,13,14,45,889.0,58.0,3.25,3.2,417.5,80.56,45.26
2018,1,13,15,0,872.0,56.0,3.2,3.0,384.0,50.05,40.91
2018,1,13,15,15,846.5,53.5,3.1,2.55,345.0,47.98,39.14
2018,1,13,15,30,821.0,51.0,3.0,2.1,306.0,45.85,37.26
2018,1,13,15,45,786.0,47.5,2.85,1.7,264.0,38.81,30.74
2018,1,13,16,0,751.0,44.0,2.7,1.3,222.0,36.56,28.6
2018,1,13,16,15,692.5,40.0,2.45,0.65,178.0,33.8,25.89
2018,1,13,16,30,634.0,36.0,2.2,0.0,134.0,31.12,23.1
2018,1,13,16,45,529.0,29.5,1.95,-0.7,93.0,26.02,17.66
2018,1,13,17,0,424.0,23.0,1.7,-1.4,52.0,20.96,7.38
2018,1,13,17,15,231.0,13.5,1.7,-1.75,27.5,12.28,0.0
2018,1,13,17,30,38.0,4.0,1.7,-2.1,3.0,0.0,0.0
2018,1,13,17,45,19.0,2.0,1.75,-2.45,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.95,-3.25,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.1,-3.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.15,-3.95,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.2,-4.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.15,-4.75,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.1,-4.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.1,-5.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.1,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.0,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.75,-5.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.7,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.65,-5.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.6,-5.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.55,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.5,-6.25,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,-6.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,-6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.6,-6.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,-6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.65,-6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.7,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.7,-6.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.7,-6.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.75,-6.55,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.8,-6.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.8,-6.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.85,-6.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.9,-6.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.95,-6.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.0,-6.7,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.15,-6.45,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.3,-6.2,7.0,6.37,0.0
2018,1,14,7,45,234.0,17.5,2.45,-6.0,33.5,141.44,0.0
2018,1,14,8,0,385.0,28.0,2.6,-5.8,60.0,283.12,213.27
2018,1,14,8,15,505.0,35.5,2.6,-5.45,104.5,370.52,318.6
2018,1,14,8,30,625.0,43.0,2.6,-5.1,149.0,452.63,396.07
2018,1,14,8,45,705.5,46.0,2.6,-4.75,197.0,515.25,452.98
2018,1,14,9,0,786.0,49.0,2.6,-4.4,245.0,576.8,506.41
2018,1,14,9,15,823.0,51.5,2.5,-4.0,288.5,608.6,532.47
2018,1,14,9,30,860.0,54.0,2.4,-3.6,332.0,632.84,551.25
2018,1,14,9,45,885.0,56.0,2.35,-3.2,371.0,650.99,564.22
2018,1,14,10,0,910.0,58.0,2.3,-2.8,410.0,666.15,574.17
2018,1,14,10,15,926.5,59.5,2.25,-2.45,443.5,671.95,576.31
2018,1,14,10,30,943.0,61.0,2.2,-2.1,477.0,674.35,575.52
2018,1,14,10,45,954.5,62.5,2.1,-1.75,504.0,670.06,568.92
2018,1,14,11,0,966.0,64.0,2.0,-1.4,531.0,662.21,559.36
2018,1,14,11,15,973.0,65.0,1.95,-1.15,550.5,647.53,544.8
2018,1,14,11,30,980.0,66.0,1.9,-0.9,570.0,629.39,527.33
2018,1,14,11,45,984.0,67.0,1.8,-0.65,582.0,606.19,505.27
2018,1,14,12,0,988.0,68.0,1.7,-0.4,594.0,579.74,480.3
2018,1,14,12,15,989.5,68.0,1.65,-0.3,597.5,547.92,451.17
2018,1,14,12,30,991.0,68.0,1.6,-0.2,601.0,513.23,419.11
2018,1,14,12,45,990.0,67.5,1.6,-0.05,596.5,474.31,383.05
2018,1,14,13,0,989.0,67.0,1.6,0.1,592.0,433.0,344.15
2018,1,14,13,15,985.0,66.0,1.55,0.15,579.0,388.02,301.39
2018,1,14,13,30,981.0,65.0,1.5,0.2,566.0,341.28,256.46
2018,1,14,13,45,932.5,72.0,1.5,0.2,534.0,289.14,208.54
2018,1,14,14,0,884.0,79.0,1.5,0.2,502.0,235.06,160.1
2018,1,14,14,15,768.0,95.5,1.5,0.1,448.5,181.61,117.94
2018,1,14,14,30,652.0,112.0,1.5,0.0,395.0,141.73,92.04
2018,1,14,14,45,556.5,116.5,1.45,-0.05,345.5,104.27,73.47
2018,1,14,15,0,461.0,121.0,1.4,-0.1,296.0,84.68,73.56
2018,1,14,15,15,553.5,98.0,1.3,-0.45,287.0,71.12,61.21
2018,1,14,15,30,646.0,75.0,1.2,-0.8,278.0,54.99,46.28
2018,1,14,15,45,578.0,70.0,1.05,-1.15,232.5,52.28,43.81
2018,1,14,16,0,510.0,65.0,0.9,-1.5,187.0,49.66,41.3
2018,1,14,16,15,587.5,51.5,0.85,-2.2,165.0,40.2,32.28
2018,1,14,16,30,665.0,38.0,0.8,-2.9,143.0,33.01,25.22
2018,1,14,16,45,484.5,32.5,0.7,-3.6,96.0,28.8,20.58
2018,1,14,17,0,304.0,27.0,0.6,-4.3,49.0,22.75,9.94
2018,1,14,17,15,167.5,15.0,0.65,-4.2,25.5,13.64,0.0
2018,1,14,17,30,31.0,3.0,0.7,-4.1,2.0,0.0,0.0
2018,1,14,17,45,15.5,1.5,0.75,-4.0,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.95,-4.75,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.95,-5.35,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.05,-5.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.1,-5.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,-5.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.2,-5.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.2,-5.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,-5.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,-5.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,-6.15,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,-6.25,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,-6.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,-6.4,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.25,-6.6,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,-6.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.3,-7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,-8.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,15,7,15,33.5,3.0,1.4,-8.05,3.0,0.0,0.0
2018,1,15,7,30,67.0,6.0,1.5,-7.8,6.0,5.46,0.0
2018,1,15,7,45,230.5,17.5,1.55,-7.55,34.0,139.95,0.0
2018,1,15,8,0,394.0,29.0,1.6,-7.3,62.0,290.3,221.01
2018,1,15,8,15,498.5,36.0,1.6,-6.85,104.0,368.32,316.7
2018,1,15,8,30,603.0,43.0,1.6,-6.4,146.0,440.73,385.13
2018,1,15,8,45,660.5,48.0,1.6,-5.95,190.0,491.13,430.95
2018,1,15,9,0,718.0,53.0,1.6,-5.5,234.0,540.3,473.41
2018,1,15,9,15,754.0,57.0,1.55,-5.0,275.5,572.97,499.88
2018,1,15,9,30,790.0,61.0,1.5,-4.5,317.0,603.29,523.16
2018,1,15,9,45,816.0,64.0,1.45,-4.0,355.5,623.25,537.09
2018,1,15,10,0,842.0,67.0,1.4,-3.5,394.0,640.2,548.05
2018,1,15,10,15,861.5,68.5,1.3,-3.0,427.0,647.96,550.88
2018,1,15,10,30,881.0,70.0,1.2,-2.5,460.0,652.36,550.82
2018,1,15,10,45,895.0,70.5,1.15,-2.0,486.5,644.85,541.92
2018,1,15,11,0,909.0,71.0,1.1,-1.5,513.0,638.19,533.53
2018,1,15,11,15,921.0,72.0,1.05,-1.1,534.0,627.42,521.92
2018,1,15,11,30,933.0,73.0,1.0,-0.7,555.0,613.14,507.41
2018,1,15,11,45,939.5,73.0,0.9,-0.3,567.0,591.31,486.37
2018,1,15,12,0,946.0,73.0,0.8,0.1,579.0,566.28,462.6
2018,1,15,12,15,948.5,73.0,0.75,0.4,583.0,536.17,435.11
2018,1,15,12,30,951.0,73.0,0.7,0.7,587.0,503.24,404.88
2018,1,15,12,45,950.5,72.0,0.6,0.95,582.5,465.41,369.87
2018,1,15,13,0,950.0,71.0,0.5,1.2,578.0,425.27,332.35
2018,1,15,13,15,946.0,70.5,0.45,1.3,566.0,382.27,292.36
2018,1,15,13,30,942.0,70.0,0.4,1.4,554.0,337.55,250.32
2018,1,15,13,45,934.0,69.0,0.35,1.55,534.0,289.89,205.71
2018,1,15,14,0,926.0,68.0,0.3,1.7,514.0,241.3,160.94
2018,1,15,14,15,913.0,66.5,0.3,1.65,486.5,190.83,117.3
2018,1,15,14,30,900.0,65.0,0.3,1.6,459.0,140.34,78.8
2018,1,15,14,45,881.5,63.5,0.35,1.55,425.5,89.8,50.86
2018,1,15,15,0,863.0,62.0,0.4,1.5,392.0,48.34,39.57
2018,1,15,15,15,833.5,60.0,0.35,1.15,352.5,47.41,38.92
2018,1,15,15,30,804.0,58.0,0.3,0.8,313.0,46.56,38.23
2018,1,15,15,45,760.0,54.5,0.3,0.45,269.0,44.44,36.29
2018,1,15,16,0,716.0,51.0,0.3,0.1,225.0,42.37,34.32
2018,1,15,16,15,651.0,46.0,0.3,-0.3,180.5,38.93,30.94
2018,1,15,16,30,586.0,41.0,0.3,-0.7,136.0,35.55,27.44
2018,1,15,16,45,474.5,34.0,0.3,-1.1,95.0,27.59,19.39
2018,1,15,17,0,363.0,27.0,0.3,-1.5,54.0,22.67,10.77
2018,1,15,17,15,196.5,15.5,0.35,-1.65,28.5,14.1,0.0
2018,1,15,17,30,30.0,4.0,0.4,-1.8,3.0,0.0,0.0
2018,1,15,17,45,15.0,2.0,0.45,-1.95,1.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-2.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-2.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-2.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.3,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,-2.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,-2.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,-3.15,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-3.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.35,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,-3.65,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,-3.75,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-4.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-4.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-4.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.7,-5.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,-5.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,-5.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,-5.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,-5.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2018,1,16,7,15,34.0,3.0,0.7,-5.0,3.0,0.0,0.0
2018,1,16,7,30,68.0,6.0,0.7,-4.5,6.0,5.46,0.0
2018,1,16,7,45,235.5,17.0,0.65,-4.0,34.0,142.57,0.0
2018,1,16,8,0,403.0,28.0,0.6,-3.5,62.0,296.02,222.75
2018,1,16,8,15,499.5,35.0,0.65,-2.9,103.0,368.75,309.97
2018,1,16,8,30,596.0,42.0,0.7,-2.3,144.0,436.93,372.59
2018,1,16,8,45,654.0,47.0,0.75,-1.65,188.0,487.53,416.94
2018,1,16,9,0,712.0,52.0,0.8,-1.0,232.0,537.06,458.19
2018,1,16,9,15,652.0,67.5,0.95,-0.1,254.0,525.74,448.62
2018,1,16,9,30,592.0,83.0,1.1,0.8,276.0,506.21,432.11
2018,1,16,9,45,560.0,99.5,1.25,1.7,299.0,502.46,427.75
2018,1,16,10,0,528.0,116.0,1.4,2.6,322.0,490.94,416.71
2018,1,16,10,15,501.5,132.5,1.45,3.1,341.0,486.19,410.93
2018,1,16,10,30,475.0,149.0,1.5,3.6,360.0,479.19,403.22
2018,1,16,10,45,449.5,164.0,1.55,4.1,373.0,469.32,393.24
2018,1,16,11,0,424.0,179.0,1.6,4.6,386.0,457.87,382.03
2018,1,16,11,15,523.0,162.5,1.6,4.85,427.5,487.54,405.07
2018,1,16,11,30,622.0,146.0,1.6,5.1,469.0,516.3,426.17
2018,1,16,11,45,535.5,172.5,1.6,5.4,455.0,470.8,387.27
2018,1,16,12,0,449.0,199.0,1.6,5.7,441.0,431.18,353.58
2018,1,16,12,15,421.0,207.0,1.6,5.8,435.0,405.68,331.61
2018,1,16,12,30,393.0,215.0,1.6,5.9,429.0,376.66,306.67
2018,1,16,12,45,349.5,222.5,1.6,6.0,411.5,346.15,280.59
2018,1,16,13,0,306.0,230.0,1.6,6.1,394.0,317.59,256.21
2018,1,16,13,15,305.0,224.5,1.55,6.05,385.0,294.97,236.07
2018,1,16,13,30,304.0,219.0,1.5,6.0,376.0,271.92,215.35
2018,1,16,13,45,329.5,205.0,1.5,5.9,369.5,248.46,193.4
2018,1,16,14,0,355.0,191.0,1.5,5.8,363.0,222.52,169.26
2018,1,16,14,15,348.5,181.5,1.35,5.5,343.0,192.49,143.77
2018,1,16,14,30,342.0,172.0,1.2,5.2,323.0,162.81,120.55
2018,1,16,14,45,309.0,162.5,1.0,4.9,291.5,132.29,101.12
2018,1,16,15,0,276.0,153.0,0.8,4.6,260.0,109.78,94.8
2018,1,16,15,15,204.0,141.0,0.8,4.05,215.5,101.92,88.12
2018,1,16,15,30,132.0,129.0,0.8,3.5,171.0,97.7,84.58
2018,1,16,15,45,133.5,113.0,0.8,2.9,150.5,86.64,74.68
2018,1,16,16,0,135.0,97.0,0.8,2.3,130.0,75.27,64.29
2018,1,16,16,15,140.0,78.0,0.85,1.9,106.5,61.66,51.55
2018,1,16,16,30,145.0,59.0,0.9,1.5,83.0,46.1,36.82
2018,1,16,16,45,105.5,44.0,0.9,1.1,58.5,34.84,25.74
2018,1,16,17,0,66.0,29.0,0.9,0.7,34.0,23.3,11.88
2018,1,16,17,15,43.5,16.5,0.9,0.65,19.0,15.01,0.0
2018,1,16,17,30,21.0,4.0,0.9,0.6,4.0,0.0,0.0
2018,1,16,17,45,10.5,2.0,0.9,0.5,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.75,0.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,0.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.6,0.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,0.05,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,-0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.7,-0.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,-1.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.0,-1.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.25,-2.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,1,17,7,15,0.5,1.0,2.3,-2.2,1.0,0.0,0.0
2018,1,17,7,30,1.0,2.0,2.3,-2.2,2.0,2.34,0.0
2018,1,17,7,45,0.5,7.5,2.35,-2.2,7.5,7.09,0.0
2018,1,17,8,0,0.0,13.0,2.4,-2.2,13.0,11.42,3.35
2018,1,17,8,15,0.0,17.5,2.45,-2.15,17.5,15.38,7.88
2018,1,17,8,30,0.0,22.0,2.5,-2.1,22.0,19.35,11.72
2018,1,17,8,45,0.0,29.5,2.5,-2.05,29.5,25.97,17.88
2018,1,17,9,0,0.0,37.0,2.5,-2.0,37.0,32.61,24.0
2018,1,17,9,15,0.0,36.5,2.55,-2.0,36.5,32.16,23.64
2018,1,17,9,30,0.0,36.0,2.6,-2.0,36.0,31.72,23.23
2018,1,17,9,45,0.0,51.0,2.6,-1.95,51.0,45.01,35.22
2018,1,17,10,0,0.0,66.0,2.6,-1.9,66.0,58.33,47.14
2018,1,17,10,15,1.0,87.5,2.65,-1.95,88.0,78.66,65.27
2018,1,17,10,30,2.0,109.0,2.7,-2.0,110.0,99.45,83.65
2018,1,17,10,45,1.0,99.5,2.7,-2.0,100.0,89.43,74.56
2018,1,17,11,0,0.0,90.0,2.7,-2.0,90.0,79.84,65.93
2018,1,17,11,15,0.0,96.0,2.75,-2.0,96.0,85.26,70.65
2018,1,17,11,30,0.0,102.0,2.8,-2.0,102.0,90.63,75.32
2018,1,17,11,45,0.0,96.5,2.8,-2.0,96.5,85.58,70.78
2018,1,17,12,0,0.0,91.0,2.8,-2.0,91.0,80.63,66.36
2018,1,17,12,15,0.5,114.0,2.85,-2.0,114.5,101.32,84.61
2018,1,17,12,30,1.0,137.0,2.9,-2.0,138.0,121.69,102.46
2018,1,17,12,45,3.0,145.0,2.9,-2.0,147.0,129.14,108.94
2018,1,17,13,0,5.0,153.0,2.9,-2.0,156.0,136.22,115.11
2018,1,17,13,15,3.5,129.0,2.9,-2.0,131.0,114.5,96.14
2018,1,17,13,30,2.0,105.0,2.9,-2.0,106.0,93.13,77.44
2018,1,17,13,45,3.0,101.0,2.9,-2.0,102.5,89.71,74.48
2018,1,17,14,0,4.0,97.0,2.9,-2.0,99.0,86.21,71.41
2018,1,17,14,15,2.5,92.5,2.9,-2.05,93.5,81.81,67.69
2018,1,17,14,30,1.0,88.0,2.9,-2.1,88.0,77.56,64.11
2018,1,17,14,45,0.5,76.5,2.9,-2.15,76.5,67.7,55.46
2018,1,17,15,0,0.0,65.0,2.9,-2.2,65.0,57.44,48.67
2018,1,17,15,15,0.5,59.5,2.85,-2.3,59.5,52.56,44.18
2018,1,17,15,30,1.0,54.0,2.8,-2.4,54.0,47.68,39.64
2018,1,17,15,45,0.5,42.5,2.75,-2.55,42.5,37.48,30.02
2018,1,17,16,0,0.0,31.0,2.7,-2.7,31.0,27.3,20.32
2018,1,17,16,15,0.0,24.5,2.6,-2.85,24.5,21.55,14.78
2018,1,17,16,30,0.0,18.0,2.5,-3.0,18.0,15.82,9.2
2018,1,17,16,45,0.0,13.5,2.45,-3.15,13.5,11.86,5.23
2018,1,17,17,0,0.0,9.0,2.4,-3.3,9.0,7.9,0.6
2018,1,17,17,15,1.0,5.5,2.4,-3.45,5.5,5.0,0.0
2018,1,17,17,30,2.0,2.0,2.4,-3.6,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.4,-3.7,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.4,-3.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.4,-3.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.4,-3.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.6,-4.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,2.8,-4.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,2.85,-4.85,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,2.9,-5.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.0,-5.35,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.1,-5.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.1,-5.85,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.1,-6.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.15,-6.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.2,-6.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.15,-6.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.1,-7.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.1,-7.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.05,-7.5,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.0,-7.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,2.95,-7.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,2.9,-7.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,2.85,-8.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,2.8,-8.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,2.75,-8.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,2.7,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,2.65,-8.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.6,-8.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.5,-9.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.4,-9.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.35,-9.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.3,-9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.25,-9.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.2,-10.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.15,-10.2,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.1,-10.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.0,-10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.9,-10.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.85,-10.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.8,-11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.75,-11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,-11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,-11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.5,-11.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,-11.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.35,-11.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.3,-11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,-11.8,0.0,0.0,0.0
2018,1,18,7,15,6.0,1.0,1.45,-11.1,1.0,0.0,0.0
2018,1,18,7,30,12.0,2.0,1.6,-10.4,2.0,8.06,0.0
2018,1,18,7,45,27.0,5.5,1.75,-9.7,7.5,19.68,0.0
2018,1,18,8,0,42.0,9.0,1.9,-9.0,13.0,48.82,34.75
2018,1,18,8,15,150.0,22.0,2.0,-8.2,46.5,135.38,117.6
2018,1,18,8,30,258.0,35.0,2.1,-7.4,80.0,229.34,204.75
2018,1,18,8,45,523.0,44.5,2.25,-6.6,168.0,409.69,366.45
2018,1,18,9,0,788.0,54.0,2.4,-5.8,256.0,591.59,521.73
2018,1,18,9,15,823.5,58.5,2.35,-5.15,301.0,625.63,548.03
2018,1,18,9,30,859.0,63.0,2.3,-4.5,346.0,657.1,571.93
2018,1,18,9,45,883.0,66.0,2.3,-3.85,386.5,676.32,585.22
2018,1,18,10,0,907.0,69.0,2.3,-3.2,427.0,692.27,595.38
2018,1,18,10,15,920.5,71.0,2.25,-2.6,460.0,696.73,595.79
2018,1,18,10,30,934.0,73.0,2.2,-2.0,493.0,693.32,589.99
2018,1,18,10,45,945.0,74.5,2.2,-1.45,520.0,688.88,583.58
2018,1,18,11,0,956.0,76.0,2.2,-0.9,547.0,680.91,574.25
2018,1,18,11,15,963.5,77.5,2.15,-0.4,567.5,667.24,560.08
2018,1,18,11,30,971.0,79.0,2.1,0.1,588.0,650.07,543.02
2018,1,18,11,45,976.0,79.0,2.1,0.6,600.0,626.5,521.04
2018,1,18,12,0,981.0,79.0,2.1,1.1,612.0,599.68,496.15
2018,1,18,12,15,980.0,81.0,2.1,1.45,616.5,568.68,467.71
2018,1,18,12,30,979.0,83.0,2.1,1.8,621.0,534.88,436.45
2018,1,18,12,45,974.0,85.0,2.1,2.15,617.0,496.73,401.06
2018,1,18,13,0,969.0,87.0,2.1,2.5,613.0,456.38,363.13
2018,1,18,13,15,965.5,85.5,2.1,2.7,600.5,411.48,320.9
2018,1,18,13,30,962.0,84.0,2.1,2.9,588.0,364.79,276.44
2018,1,18,13,45,955.0,82.0,2.1,3.15,567.0,315.2,229.27
2018,1,18,14,0,948.0,80.0,2.1,3.4,546.0,264.56,181.69
2018,1,18,14,15,937.0,78.0,2.0,3.4,518.0,207.63,131.1
2018,1,18,14,30,926.0,76.0,1.9,3.4,490.0,154.82,88.87
2018,1,18,14,45,910.0,72.5,1.85,3.4,455.0,100.63,55.49
2018,1,18,15,0,894.0,69.0,1.8,3.4,420.0,53.76,44.21
2018,1,18,15,15,870.5,65.5,1.6,2.85,379.5,51.79,42.61
2018,1,18,15,30,847.0,62.0,1.4,2.3,339.0,49.83,40.95
2018,1,18,15,45,812.0,57.0,1.25,1.75,294.0,46.54,37.99
2018,1,18,16,0,777.0,52.0,1.1,1.2,249.0,43.21,34.91
2018,1,18,16,15,722.0,47.0,1.15,0.4,202.5,39.78,31.63
2018,1,18,16,30,667.0,42.0,1.2,-0.4,156.0,36.37,28.21
2018,1,18,16,45,571.5,35.0,1.2,-1.25,112.0,30.96,22.65
2018,1,18,17,0,476.0,28.0,1.2,-2.1,68.0,25.58,15.13
2018,1,18,17,15,281.5,17.5,1.25,-2.1,37.5,15.92,0.0
2018,1,18,17,30,87.0,7.0,1.3,-2.1,7.0,6.37,0.0
2018,1,18,17,45,43.5,3.5,1.35,-2.15,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.45,-2.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.45,-2.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.05,-3.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.85,-4.6,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.8,-5.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.8,-5.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.85,-5.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.9,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,7,15,43.5,4.0,1.0,-5.55,4.0,0.0,0.0
2018,1,19,7,30,87.0,8.0,1.1,-4.7,8.0,52.64,0.0
2018,1,19,7,45,282.5,19.0,1.2,-3.85,40.0,195.43,0.0
2018,1,19,8,0,478.0,30.0,1.3,-3.0,72.0,332.56,258.13
2018,1,19,8,15,576.0,37.0,1.25,-2.3,117.5,411.78,348.16
2018,1,19,8,30,674.0,44.0,1.2,-1.6,163.0,491.13,419.17
2018,1,19,8,45,729.5,49.0,1.2,-0.9,210.0,542.16,463.33
2018,1,19,9,0,785.0,54.0,1.2,-0.2,257.0,591.74,503.84
2018,1,19,9,15,818.0,59.0,1.2,0.6,302.0,624.87,529.02
2018,1,19,9,30,851.0,64.0,1.2,1.4,347.0,655.41,550.94
2018,1,19,9,45,871.5,69.5,1.15,2.15,388.0,675.34,563.21
2018,1,19,10,0,892.0,75.0,1.1,2.9,429.0,691.98,572.41
2018,1,19,10,15,909.0,78.0,1.15,3.55,464.0,700.0,576.11
2018,1,19,10,30,926.0,81.0,1.2,4.2,499.0,704.44,576.97
2018,1,19,10,45,937.5,83.0,1.2,4.85,527.0,700.55,570.93
2018,1,19,11,0,949.0,85.0,1.2,5.5,555.0,693.02,562.11
2018,1,19,11,15,956.5,87.0,1.2,6.0,576.0,679.38,548.91
2018,1,19,11,30,964.0,89.0,1.2,6.5,597.0,662.18,532.92
2018,1,19,11,45,968.0,90.0,1.25,6.95,609.5,636.41,510.89
2018,1,19,12,0,972.0,91.0,1.3,7.4,622.0,610.07,487.97
2018,1,19,12,15,973.5,91.0,1.35,7.7,626.0,578.37,460.7
2018,1,19,12,30,975.0,91.0,1.4,8.0,630.0,543.82,430.56
2018,1,19,12,45,973.5,91.0,1.45,8.3,626.0,505.26,396.53
2018,1,19,13,0,972.0,91.0,1.5,8.6,622.0,464.33,359.73
2018,1,19,13,15,967.5,90.0,1.5,8.65,609.0,419.29,318.97
2018,1,19,13,30,963.0,89.0,1.5,8.7,596.0,369.75,273.81
2018,1,19,13,45,955.5,87.0,1.5,8.8,575.0,319.17,227.32
2018,1,19,14,0,948.0,85.0,1.5,8.9,554.0,267.64,180.31
2018,1,19,14,15,936.0,83.0,1.35,8.5,526.0,214.67,134.22
2018,1,19,14,30,924.0,81.0,1.2,8.1,498.0,161.65,92.56
2018,1,19,14,45,907.0,78.0,1.1,7.75,463.0,107.74,59.5
2018,1,19,15,0,890.0,75.0,1.0,7.4,428.0,58.39,47.7
2018,1,19,15,15,865.0,71.5,1.0,6.35,387.0,56.54,46.37
2018,1,19,15,30,840.0,68.0,1.0,5.3,346.0,54.72,44.96
2018,1,19,15,45,802.5,63.5,1.0,4.25,300.5,52.0,42.66
2018,1,19,16,0,765.0,59.0,1.0,3.2,255.0,49.3,40.28
2018,1,19,16,15,707.5,52.5,1.05,2.3,207.5,44.69,35.96
2018,1,19,16,30,650.0,46.0,1.1,1.4,160.0,40.05,31.42
2018,1,19,16,45,551.0,38.0,1.15,0.55,115.0,33.79,25.11
2018,1,19,17,0,452.0,30.0,1.2,-0.3,70.0,25.1,15.11
2018,1,19,17,15,265.5,18.5,1.2,-0.4,38.5,16.83,0.0
2018,1,19,17,30,79.0,7.0,1.2,-0.5,7.0,6.37,0.0
2018,1,19,17,45,39.5,3.5,1.25,-0.6,3.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,0.95,-2.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,0.95,-2.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,20,7,15,34.0,3.5,1.0,-1.6,3.5,0.0,0.0
2018,1,20,7,30,68.0,7.0,1.1,-0.8,7.0,41.94,0.0
2018,1,20,7,45,200.5,19.5,1.15,0.0,34.5,152.05,0.0
2018,1,20,8,0,333.0,32.0,1.2,0.8,62.0,264.14,204.3
2018,1,20,8,15,446.5,40.5,1.2,1.4,105.5,348.09,292.28
2018,1,20,8,30,560.0,49.0,1.2,2.0,149.0,435.13,369.09
2018,1,20,8,45,664.5,53.5,1.2,2.6,203.5,513.71,435.36
2018,1,20,9,0,769.0,58.0,1.2,3.2,258.0,588.05,495.33
2018,1,20,9,15,802.0,62.5,1.25,3.95,302.0,620.72,520.1
2018,1,20,9,30,835.0,67.0,1.3,4.7,346.0,650.77,541.97
2018,1,20,9,45,856.5,71.0,1.35,5.45,386.0,669.7,554.44
2018,1,20,10,0,878.0,75.0,1.4,6.2,426.0,685.41,564.01
2018,1,20,10,15,895.0,78.0,1.5,6.9,460.5,693.6,568.14
2018,1,20,10,30,912.0,81.0,1.6,7.6,495.0,698.25,569.42
2018,1,20,10,45,923.0,83.0,1.7,8.3,522.5,694.29,564.07
2018,1,20,11,0,934.0,85.0,1.8,9.0,550.0,686.74,555.92
2018,1,20,11,15,939.5,86.5,1.85,9.45,569.5,671.7,542.11
2018,1,20,11,30,945.0,88.0,1.9,9.9,589.0,653.25,525.56
2018,1,20,11,45,949.5,89.0,1.9,10.35,601.5,628.28,503.6
2018,1,20,12,0,954.0,90.0,1.9,10.8,614.0,602.78,480.83
2018,1,20,12,15,953.5,91.0,1.9,11.1,618.0,571.65,453.61
2018,1,20,12,30,953.0,92.0,1.9,11.4,622.0,537.8,423.74
2018,1,20,12,45,947.0,93.0,1.9,11.65,616.5,498.4,389.08
2018,1,20,13,0,941.0,94.0,1.9,11.9,611.0,456.93,352.04
2018,1,20,13,15,936.5,93.0,1.9,12.0,598.5,412.38,311.95
2018,1,20,13,30,932.0,92.0,1.9,12.1,586.0,366.19,269.77
2018,1,20,13,45,925.0,90.0,1.85,12.2,565.5,317.06,224.79
2018,1,20,14,0,918.0,88.0,1.8,12.3,545.0,266.98,179.33
2018,1,20,14,15,906.5,85.0,1.65,11.95,517.0,214.61,134.03
2018,1,20,14,30,895.0,82.0,1.5,11.6,489.0,162.2,92.81
2018,1,20,14,45,878.5,78.5,1.3,11.25,454.5,109.31,59.86
2018,1,20,15,0,862.0,75.0,1.1,10.9,420.0,58.06,46.73
2018,1,20,15,15,835.5,71.0,1.05,9.75,379.0,55.8,45.08
2018,1,20,15,30,809.0,67.0,1.0,8.6,338.0,53.56,43.32
2018,1,20,15,45,773.5,62.5,1.0,7.5,294.0,50.84,41.06
2018,1,20,16,0,738.0,58.0,1.0,6.4,250.0,48.13,38.71
2018,1,20,16,15,682.0,52.0,1.05,5.55,204.0,43.98,34.86
2018,1,20,16,30,626.0,46.0,1.1,4.7,158.0,39.82,30.83
2018,1,20,16,45,532.0,38.0,1.15,3.85,114.0,30.71,22.07
2018,1,20,17,0,438.0,30.0,1.2,3.0,70.0,24.93,15.12
2018,1,20,17,15,258.0,19.0,1.2,2.95,39.0,16.03,0.0
2018,1,20,17,30,78.0,8.0,1.2,2.9,8.0,7.28,0.0
2018,1,20,17,45,39.0,4.0,1.2,2.9,4.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.85,-0.15,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,0.9,1.05,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.0,1.9,9.0,53.33,0.0
2018,1,21,7,45,156.5,20.0,1.15,2.75,30.5,130.68,0.0
2018,1,21,8,0,227.0,31.0,1.3,3.6,52.0,203.01,156.59
2018,1,21,8,15,376.5,39.5,1.25,4.2,97.5,306.36,256.11
2018,1,21,8,30,526.0,48.0,1.2,4.8,143.0,414.46,349.37
2018,1,21,8,45,605.5,51.5,1.2,5.4,188.5,475.51,400.99
2018,1,21,9,0,685.0,55.0,1.2,6.0,234.0,532.49,447.36
2018,1,21,9,15,720.0,59.0,1.1,6.7,275.5,565.11,471.39
2018,1,21,9,30,755.0,63.0,1.0,7.4,317.0,595.51,492.46
2018,1,21,9,45,777.0,66.5,0.9,8.1,354.0,614.09,503.44
2018,1,21,10,0,799.0,70.0,0.8,8.8,391.0,629.78,511.67
2018,1,21,10,15,817.5,72.0,0.8,9.65,423.5,638.31,515.05
2018,1,21,10,30,836.0,74.0,0.8,10.5,456.0,643.61,515.88
2018,1,21,10,45,849.5,75.0,0.75,11.35,482.0,641.18,510.34
2018,1,21,11,0,863.0,76.0,0.7,12.2,508.0,635.4,502.33
2018,1,21,11,15,872.0,77.0,0.75,12.9,527.5,620.4,489.02
2018,1,21,11,30,881.0,78.0,0.8,13.6,547.0,605.77,475.74
2018,1,21,11,45,834.5,93.0,0.85,14.25,545.0,573.12,448.69
2018,1,21,12,0,788.0,108.0,0.9,14.9,543.0,536.83,418.98
2018,1,21,12,15,656.0,147.5,0.95,15.2,511.5,480.01,374.06
2018,1,21,12,30,524.0,187.0,1.0,15.5,480.0,424.11,329.97
2018,1,21,12,45,504.0,192.0,1.0,15.8,472.0,395.67,306.14
2018,1,21,13,0,484.0,197.0,1.0,16.1,464.0,367.19,281.83
2018,1,21,13,15,474.0,194.5,1.05,16.1,452.0,336.2,255.69
2018,1,21,13,30,464.0,192.0,1.1,16.1,440.0,305.08,229.09
2018,1,21,13,45,519.0,170.0,1.1,16.1,438.0,275.48,201.35
2018,1,21,14,0,574.0,148.0,1.1,16.1,436.0,240.58,168.75
2018,1,21,14,15,696.0,111.5,1.05,15.8,443.0,199.98,129.11
2018,1,21,14,30,818.0,75.0,1.0,15.5,450.0,150.55,84.71
2018,1,21,14,45,814.5,71.0,0.9,15.2,422.0,102.08,53.93
2018,1,21,15,0,811.0,67.0,0.8,14.9,394.0,53.28,41.75
2018,1,21,15,15,786.5,64.0,0.85,14.1,356.5,49.7,38.87
2018,1,21,15,30,762.0,61.0,0.9,13.3,319.0,48.16,37.69
2018,1,21,15,45,693.0,60.5,0.9,12.45,272.0,48.55,38.19
2018,1,21,16,0,624.0,60.0,0.9,11.6,225.0,44.97,35.07
2018,1,21,16,15,604.0,52.0,0.95,10.8,187.5,39.8,30.38
2018,1,21,16,30,584.0,44.0,1.0,10.0,150.0,37.62,28.23
2018,1,21,16,45,493.5,37.0,1.1,9.2,109.0,29.59,20.62
2018,1,21,17,0,403.0,30.0,1.2,8.4,68.0,24.73,14.88
2018,1,21,17,15,248.5,19.5,1.2,8.2,39.0,16.38,0.0
2018,1,21,17,30,94.0,9.0,1.2,8.0,10.0,8.19,0.0
2018,1,21,17,45,47.0,4.5,1.2,7.8,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
