Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.75,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,2,1,7,15,21.0,5.5,1.9,-1.0,6.0,0.0,0.0
2018,2,1,7,30,42.0,11.0,2.0,-0.4,12.0,33.17,0.0
2018,2,1,7,45,106.0,26.5,2.1,0.15,37.0,112.67,65.6
2018,2,1,8,0,170.0,42.0,2.2,0.7,62.0,189.72,157.91
2018,2,1,8,15,278.5,53.0,2.2,1.45,103.0,271.21,233.46
2018,2,1,8,30,387.0,64.0,2.2,2.2,144.0,357.55,310.1
2018,2,1,8,45,411.0,76.5,2.25,2.95,180.0,392.51,340.42
2018,2,1,9,0,435.0,89.0,2.3,3.7,216.0,426.64,368.77
2018,2,1,9,15,426.5,106.5,2.45,4.5,247.0,443.15,381.08
2018,2,1,9,30,418.0,124.0,2.6,5.3,278.0,457.2,390.84
2018,2,1,9,45,388.0,144.0,2.75,6.1,299.0,456.61,387.92
2018,2,1,10,0,358.0,164.0,2.9,6.9,320.0,440.99,372.98
2018,2,1,10,15,306.5,186.5,3.0,7.45,327.0,424.74,357.18
2018,2,1,10,30,255.0,209.0,3.1,8.0,334.0,407.04,340.24
2018,2,1,10,45,286.5,218.0,3.2,8.55,366.0,430.29,358.07
2018,2,1,11,0,318.0,227.0,3.3,9.1,398.0,451.5,373.78
2018,2,1,11,15,343.0,231.0,3.35,9.5,421.5,460.99,380.05
2018,2,1,11,30,368.0,235.0,3.4,9.9,445.0,468.26,384.46
2018,2,1,11,45,323.0,250.5,3.5,10.3,437.5,442.18,361.6
2018,2,1,12,0,278.0,266.0,3.6,10.7,430.0,416.71,339.49
2018,2,1,12,15,271.0,269.0,3.6,10.95,430.0,401.39,325.99
2018,2,1,12,30,264.0,272.0,3.6,11.2,430.0,385.59,312.02
2018,2,1,12,45,242.5,273.0,3.65,11.45,417.5,357.95,288.67
2018,2,1,13,0,221.0,274.0,3.7,11.7,405.0,335.17,269.23
2018,2,1,13,15,224.5,268.0,3.7,11.8,399.0,317.51,253.76
2018,2,1,13,30,228.0,262.0,3.7,11.9,393.0,299.16,237.52
2018,2,1,13,45,158.0,250.0,3.7,12.0,339.5,253.61,201.08
2018,2,1,14,0,88.0,238.0,3.7,12.1,286.0,217.35,173.04
2018,2,1,14,15,102.0,227.5,3.65,12.1,280.5,204.24,161.47
2018,2,1,14,30,116.0,217.0,3.6,12.1,275.0,185.28,145.16
2018,2,1,14,45,123.5,205.0,3.5,12.05,263.0,166.73,130.21
2018,2,1,15,0,131.0,193.0,3.4,12.0,251.0,147.34,116.22
2018,2,1,15,15,79.0,161.0,3.3,11.75,195.0,124.91,105.76
2018,2,1,15,30,27.0,129.0,3.2,11.5,139.0,103.1,86.82
2018,2,1,15,45,16.5,110.0,3.05,11.3,116.0,92.49,77.61
2018,2,1,16,0,6.0,91.0,2.9,11.1,93.0,77.36,64.22
2018,2,1,16,15,23.5,83.5,2.85,10.75,89.0,68.89,56.66
2018,2,1,16,30,41.0,76.0,2.8,10.4,85.0,62.38,50.66
2018,2,1,16,45,40.5,60.0,2.75,10.1,67.0,49.8,39.0
2018,2,1,17,0,40.0,44.0,2.7,9.8,49.0,37.0,26.93
2018,2,1,17,15,26.5,27.5,2.75,9.7,30.5,23.6,13.07
2018,2,1,17,30,13.0,11.0,2.8,9.6,12.0,10.01,0.0
2018,2,1,17,45,6.5,5.5,2.85,9.45,6.0,5.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,-0.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,2,7,15,69.5,7.0,1.9,-0.35,9.0,0.0,0.0
2018,2,2,7,30,139.0,14.0,2.2,0.0,18.0,89.81,0.0
2018,2,2,7,45,266.0,25.0,2.45,0.35,50.5,216.69,139.45
2018,2,2,8,0,393.0,36.0,2.7,0.7,83.0,319.04,268.45
2018,2,2,8,15,500.0,40.5,2.85,0.95,127.5,399.56,344.86
2018,2,2,8,30,607.0,45.0,3.0,1.2,172.0,478.05,415.73
2018,2,2,8,45,637.0,51.5,3.2,1.45,213.0,515.09,449.07
2018,2,2,9,0,667.0,58.0,3.4,1.7,254.0,550.65,479.65
2018,2,2,9,15,709.0,63.0,3.45,1.95,300.0,590.93,512.16
2018,2,2,9,30,751.0,68.0,3.5,2.2,346.0,629.18,542.01
2018,2,2,9,45,687.0,89.0,3.55,2.4,364.5,612.37,526.28
2018,2,2,10,0,623.0,110.0,3.6,2.6,383.0,588.02,504.05
2018,2,2,10,15,776.0,90.0,3.65,2.75,456.5,664.09,565.93
2018,2,2,10,30,929.0,70.0,3.7,2.9,530.0,733.89,619.61
2018,2,2,10,45,961.5,66.0,3.75,3.0,565.0,739.04,622.01
2018,2,2,11,0,994.0,62.0,3.8,3.1,600.0,740.19,621.87
2018,2,2,11,15,1000.5,63.0,3.8,3.15,621.5,725.74,608.46
2018,2,2,11,30,1007.0,64.0,3.8,3.2,643.0,707.65,592.04
2018,2,2,11,45,1010.5,65.0,3.85,3.2,656.5,684.12,571.37
2018,2,2,12,0,1014.0,66.0,3.9,3.2,670.0,657.17,547.62
2018,2,2,12,15,1014.5,67.0,3.9,3.15,675.0,625.25,519.4
2018,2,2,12,30,1015.0,68.0,3.9,3.1,680.0,590.29,488.14
2018,2,2,12,45,1016.5,68.5,3.9,3.05,679.0,552.43,453.76
2018,2,2,13,0,1018.0,69.0,3.9,3.0,678.0,511.77,416.19
2018,2,2,13,15,1018.0,68.5,3.85,2.9,668.0,466.96,374.19
2018,2,2,13,30,1018.0,68.0,3.8,2.8,658.0,419.84,329.24
2018,2,2,13,45,1011.5,67.5,3.8,2.65,638.0,368.63,280.31
2018,2,2,14,0,1005.0,67.0,3.8,2.5,618.0,316.1,229.78
2018,2,2,14,15,995.5,66.0,3.75,2.25,590.0,261.46,178.11
2018,2,2,14,30,986.0,65.0,3.7,2.0,562.0,206.27,128.42
2018,2,2,14,45,972.5,63.0,3.65,1.7,527.0,149.6,83.54
2018,2,2,15,0,959.0,61.0,3.6,1.4,492.0,93.31,50.96
2018,2,2,15,15,940.0,59.0,3.45,1.0,451.0,52.75,43.61
2018,2,2,15,30,921.0,57.0,3.3,0.6,410.0,51.13,42.3
2018,2,2,15,45,893.5,54.0,3.2,0.2,364.0,48.65,40.13
2018,2,2,16,0,866.0,51.0,3.1,-0.2,318.0,46.09,37.83
2018,2,2,16,15,823.0,47.5,2.8,-0.8,269.0,42.97,34.95
2018,2,2,16,30,780.0,44.0,2.5,-1.4,220.0,36.95,29.23
2018,2,2,16,45,710.0,39.0,2.2,-2.05,170.5,33.36,25.66
2018,2,2,17,0,640.0,34.0,1.9,-2.7,121.0,29.83,21.9
2018,2,2,17,15,476.0,27.0,1.75,-3.2,77.5,24.25,14.93
2018,2,2,17,30,312.0,20.0,1.6,-3.7,34.0,17.16,0.0
2018,2,2,17,45,156.0,10.0,1.45,-4.15,17.0,9.1,0.0
2018,2,2,18,0,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.95,-6.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.85,-7.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.8,-7.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.8,-7.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.75,-7.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.75,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.8,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.85,-6.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.85,-6.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.75,-6.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,-6.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,-6.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.55,-6.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.7,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,2,3,7,15,77.0,7.0,0.85,-5.75,9.5,0.0,0.0
2018,2,3,7,30,154.0,14.0,0.9,-5.3,19.0,98.6,0.0
2018,2,3,7,45,295.0,25.5,1.0,-4.8,55.0,236.66,163.09
2018,2,3,8,0,436.0,37.0,1.1,-4.3,91.0,347.9,295.61
2018,2,3,8,15,566.5,41.0,1.05,-3.8,142.5,437.83,378.37
2018,2,3,8,30,697.0,45.0,1.0,-3.3,194.0,539.44,465.17
2018,2,3,8,45,745.0,49.5,1.0,-2.8,242.0,587.88,504.9
2018,2,3,9,0,793.0,54.0,1.0,-2.3,290.0,635.01,541.48
2018,2,3,9,15,825.0,57.0,1.0,-1.8,335.5,667.26,564.84
2018,2,3,9,30,857.0,60.0,1.0,-1.3,381.0,691.09,580.96
2018,2,3,9,45,876.5,62.5,0.95,-0.8,421.0,708.56,591.18
2018,2,3,10,0,896.0,65.0,0.9,-0.3,461.0,722.96,598.84
2018,2,3,10,15,909.0,67.0,0.9,0.15,495.0,728.84,600.85
2018,2,3,10,30,922.0,69.0,0.9,0.6,529.0,731.29,600.46
2018,2,3,10,45,931.5,71.0,0.9,1.0,557.5,727.79,595.91
2018,2,3,11,0,941.0,73.0,0.9,1.4,586.0,720.72,588.66
2018,2,3,11,15,823.5,108.5,0.95,1.8,569.0,666.36,544.44
2018,2,3,11,30,706.0,144.0,1.0,2.2,552.0,608.51,497.87
2018,2,3,11,45,628.5,170.5,1.05,2.55,539.5,565.03,462.45
2018,2,3,12,0,551.0,197.0,1.1,2.9,527.0,518.9,424.63
2018,2,3,12,15,561.5,195.0,1.15,3.1,533.5,500.5,409.04
2018,2,3,12,30,572.0,193.0,1.2,3.3,540.0,479.81,390.96
2018,2,3,12,45,739.0,143.5,1.25,3.55,589.5,491.76,397.71
2018,2,3,13,0,906.0,94.0,1.3,3.8,639.0,489.27,390.87
2018,2,3,13,15,922.0,88.0,1.35,3.9,634.0,450.07,354.89
2018,2,3,13,30,938.0,82.0,1.4,4.0,629.0,407.58,315.33
2018,2,3,13,45,930.5,80.5,1.45,4.1,609.0,358.52,269.9
2018,2,3,14,0,923.0,79.0,1.5,4.2,589.0,308.43,223.04
2018,2,3,14,15,911.0,78.5,1.5,4.1,562.0,257.39,175.91
2018,2,3,14,30,899.0,78.0,1.5,4.0,535.0,206.14,130.59
2018,2,3,14,45,882.5,76.0,1.55,3.95,501.0,147.17,83.86
2018,2,3,15,0,866.0,74.0,1.6,3.9,467.0,94.73,52.85
2018,2,3,15,15,841.0,72.0,1.45,3.45,426.5,54.75,45.03
2018,2,3,15,30,816.0,70.0,1.3,3.0,386.0,54.16,44.72
2018,2,3,15,45,781.5,66.5,1.1,2.6,341.5,52.36,43.22
2018,2,3,16,0,747.0,63.0,0.9,2.2,297.0,50.59,41.71
2018,2,3,16,15,576.0,68.5,0.9,1.25,232.0,51.32,42.52
2018,2,3,16,30,405.0,74.0,0.9,0.3,167.0,55.37,46.28
2018,2,3,16,45,274.5,62.5,0.85,-0.7,119.0,47.24,38.48
2018,2,3,17,0,144.0,51.0,0.8,-1.7,71.0,40.16,31.38
2018,2,3,17,15,92.0,33.5,0.85,-1.65,44.5,26.84,17.41
2018,2,3,17,30,40.0,16.0,0.9,-1.6,18.0,13.17,0.0
2018,2,3,17,45,20.0,8.0,0.9,-1.6,9.0,7.28,0.0
2018,2,3,18,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.05,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.65,-2.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.6,-2.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.5,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.55,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.7,-1.75,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,-1.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,4,7,15,0.5,2.0,1.25,-0.5,2.0,0.0,0.0
2018,2,4,7,30,1.0,4.0,1.3,-0.2,4.0,4.2,0.0
2018,2,4,7,45,0.5,6.0,1.4,0.1,6.0,5.55,0.0
2018,2,4,8,0,0.0,8.0,1.5,0.4,8.0,7.02,0.45
2018,2,4,8,15,0.0,10.0,1.5,0.65,10.0,8.78,2.16
2018,2,4,8,30,0.0,12.0,1.5,0.9,12.0,10.54,3.83
2018,2,4,8,45,0.0,19.0,1.55,1.2,19.0,16.7,9.42
2018,2,4,9,0,0.0,26.0,1.6,1.5,26.0,22.88,14.99
2018,2,4,9,15,0.0,24.5,1.5,1.7,24.5,21.56,13.78
2018,2,4,9,30,0.0,23.0,1.4,1.9,23.0,20.25,12.56
2018,2,4,9,45,0.0,30.5,1.3,2.1,30.5,26.88,18.44
2018,2,4,10,0,0.0,38.0,1.2,2.3,38.0,33.52,24.28
2018,2,4,10,15,0.0,32.5,1.25,2.55,32.5,28.66,19.88
2018,2,4,10,30,0.0,27.0,1.3,2.8,27.0,23.81,15.51
2018,2,4,10,45,0.0,29.0,1.3,3.05,29.0,25.59,17.02
2018,2,4,11,0,0.0,31.0,1.3,3.3,31.0,27.36,18.53
2018,2,4,11,15,0.0,33.0,1.45,3.55,33.0,29.14,20.03
2018,2,4,11,30,0.0,35.0,1.6,3.8,35.0,30.92,21.53
2018,2,4,11,45,0.0,36.0,1.7,4.05,36.0,31.81,22.26
2018,2,4,12,0,0.0,37.0,1.8,4.3,37.0,32.7,22.99
2018,2,4,12,15,0.0,37.5,1.8,4.45,37.5,33.14,23.35
2018,2,4,12,30,0.0,38.0,1.8,4.6,38.0,33.59,23.72
2018,2,4,12,45,0.0,37.5,1.8,4.7,37.5,33.14,23.32
2018,2,4,13,0,0.0,37.0,1.8,4.8,37.0,32.7,22.93
2018,2,4,13,15,0.0,36.0,1.7,4.8,36.0,31.81,22.18
2018,2,4,13,30,0.0,35.0,1.6,4.8,35.0,30.92,21.43
2018,2,4,13,45,0.0,39.0,1.55,4.75,39.0,34.45,24.55
2018,2,4,14,0,0.0,43.0,1.5,4.7,43.0,37.99,27.68
2018,2,4,14,15,0.0,43.0,1.55,4.55,43.0,37.98,27.73
2018,2,4,14,30,0.0,43.0,1.6,4.4,43.0,37.97,27.8
2018,2,4,14,45,0.0,53.5,1.6,4.3,53.5,47.26,36.03
2018,2,4,15,0,0.0,64.0,1.6,4.2,64.0,56.57,44.29
2018,2,4,15,15,0.0,65.0,1.6,4.0,65.0,57.45,47.44
2018,2,4,15,30,0.0,66.0,1.6,3.8,66.0,58.33,48.4
2018,2,4,15,45,11.5,79.5,1.55,3.6,83.0,69.54,58.86
2018,2,4,16,0,23.0,93.0,1.5,3.4,100.0,76.93,65.75
2018,2,4,16,15,68.5,83.0,1.35,2.8,100.0,66.39,56.15
2018,2,4,16,30,114.0,73.0,1.2,2.2,100.0,58.91,49.2
2018,2,4,16,45,233.5,58.0,1.0,1.65,97.0,43.6,34.8
2018,2,4,17,0,353.0,43.0,0.8,1.1,94.0,34.41,25.88
2018,2,4,17,15,290.0,32.0,0.85,0.85,63.5,26.27,17.03
2018,2,4,17,30,227.0,21.0,0.9,0.6,33.0,17.77,0.0
2018,2,4,17,45,113.5,10.5,0.95,0.35,16.5,9.55,0.0
2018,2,4,18,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.6,-0.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.75,-0.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.75,-1.6,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.75,-2.55,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,2,5,7,15,108.0,9.5,2.0,-2.15,13.5,0.0,0.0
2018,2,5,7,30,216.0,19.0,2.2,-1.7,27.0,139.04,0.0
2018,2,5,7,45,378.0,28.5,2.4,-1.2,67.5,293.78,216.96
2018,2,5,8,0,540.0,38.0,2.6,-0.7,108.0,416.66,353.63
2018,2,5,8,15,622.5,44.5,2.65,-0.35,157.0,481.6,416.15
2018,2,5,8,30,705.0,51.0,2.7,0.0,206.0,556.63,482.63
2018,2,5,8,45,757.0,55.0,2.8,0.4,255.5,608.16,526.45
2018,2,5,9,0,809.0,59.0,2.9,0.8,305.0,658.17,566.76
2018,2,5,9,15,843.0,62.0,2.85,1.15,352.0,692.37,592.34
2018,2,5,9,30,877.0,65.0,2.8,1.5,399.0,723.94,615.01
2018,2,5,9,45,902.0,66.5,2.75,1.85,441.5,738.37,623.7
2018,2,5,10,0,927.0,68.0,2.7,2.2,484.0,755.56,634.46
2018,2,5,10,15,942.5,69.5,2.65,2.45,520.0,762.56,637.45
2018,2,5,10,30,958.0,71.0,2.6,2.7,556.0,766.0,637.86
2018,2,5,10,45,969.0,71.5,2.6,3.0,585.0,761.46,632.52
2018,2,5,11,0,980.0,72.0,2.6,3.3,614.0,753.24,624.62
2018,2,5,11,15,987.5,73.0,2.5,3.55,636.0,739.52,611.34
2018,2,5,11,30,995.0,74.0,2.4,3.8,658.0,722.14,594.89
2018,2,5,11,45,1000.0,74.0,2.3,4.0,671.5,698.52,573.64
2018,2,5,12,0,1005.0,74.0,2.2,4.2,685.0,671.47,549.54
2018,2,5,12,15,1007.0,74.0,2.1,4.35,690.0,639.39,521.29
2018,2,5,12,30,1009.0,74.0,2.0,4.5,695.0,604.23,490.18
2018,2,5,12,45,1008.5,74.0,1.9,4.7,692.0,564.91,455.12
2018,2,5,13,0,1008.0,74.0,1.8,4.9,689.0,522.97,417.25
2018,2,5,13,15,1005.0,73.0,1.7,5.0,677.0,476.66,375.23
2018,2,5,13,30,1002.0,72.0,1.6,5.1,665.0,428.35,330.65
2018,2,5,13,45,994.0,71.0,1.45,5.2,644.0,376.66,282.45
2018,2,5,14,0,986.0,70.0,1.3,5.3,623.0,323.85,232.88
2018,2,5,14,15,973.0,69.0,1.15,5.3,593.5,269.06,182.31
2018,2,5,14,30,960.0,68.0,1.0,5.3,564.0,214.12,133.57
2018,2,5,14,45,946.5,66.0,0.9,5.3,529.5,158.44,89.19
2018,2,5,15,0,933.0,64.0,0.8,5.3,495.0,103.17,55.35
2018,2,5,15,15,913.5,62.0,0.7,5.05,454.5,54.69,44.66
2018,2,5,15,30,894.0,60.0,0.6,4.8,414.0,53.14,43.48
2018,2,5,15,45,865.5,57.5,0.55,4.55,368.5,51.09,41.73
2018,2,5,16,0,837.0,55.0,0.5,4.3,323.0,44.19,35.48
2018,2,5,16,15,794.5,51.5,0.5,3.85,274.5,42.1,33.61
2018,2,5,16,30,752.0,48.0,0.5,3.4,226.0,40.05,31.67
2018,2,5,16,45,683.0,42.5,0.5,2.95,177.0,36.16,27.87
2018,2,5,17,0,614.0,37.0,0.5,2.5,128.0,32.29,23.88
2018,2,5,17,15,475.5,30.0,0.55,2.2,84.5,26.87,17.71
2018,2,5,17,30,337.0,23.0,0.6,1.9,41.0,19.7,0.0
2018,2,5,17,45,168.5,11.5,0.65,1.65,20.5,10.46,0.0
2018,2,5,18,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.85,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,-2.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,-3.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.05,-3.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.85,-3.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.8,-3.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,6,7,15,51.5,8.0,0.95,-1.45,10.0,0.0,0.0
2018,2,6,7,30,103.0,16.0,1.0,-0.7,20.0,72.94,0.0
2018,2,6,7,45,244.0,30.5,1.05,0.05,58.0,218.46,164.09
2018,2,6,8,0,385.0,45.0,1.1,0.8,96.0,328.53,276.92
2018,2,6,8,15,443.5,54.0,1.15,1.6,135.5,386.04,329.9
2018,2,6,8,30,502.0,63.0,1.2,2.4,175.0,443.88,380.18
2018,2,6,8,45,524.0,74.5,1.2,3.15,214.5,479.59,409.51
2018,2,6,9,0,546.0,86.0,1.2,3.9,254.0,513.8,436.11
2018,2,6,9,15,425.0,112.5,1.25,4.65,255.0,457.07,387.48
2018,2,6,9,30,304.0,139.0,1.3,5.4,256.0,386.62,327.63
2018,2,6,9,45,250.5,167.5,1.35,6.15,270.5,378.71,318.8
2018,2,6,10,0,197.0,196.0,1.4,6.9,285.0,355.85,297.57
2018,2,6,10,15,207.5,202.5,1.5,7.5,302.5,364.99,304.13
2018,2,6,10,30,218.0,209.0,1.6,8.1,320.0,373.53,309.91
2018,2,6,10,45,253.5,221.0,1.65,8.7,357.0,415.71,342.37
2018,2,6,11,0,289.0,233.0,1.7,9.3,394.0,443.9,363.19
2018,2,6,11,15,241.5,251.5,1.7,9.75,389.5,420.85,342.5
2018,2,6,11,30,194.0,270.0,1.7,10.2,385.0,389.48,315.88
2018,2,6,11,45,173.5,276.5,1.75,10.6,381.0,373.5,302.13
2018,2,6,12,0,153.0,283.0,1.8,11.0,377.0,357.84,288.62
2018,2,6,12,15,171.0,285.0,1.75,11.25,390.5,360.12,289.64
2018,2,6,12,30,189.0,287.0,1.7,11.5,404.0,360.64,289.02
2018,2,6,12,45,164.0,282.5,1.7,11.7,383.5,332.62,265.98
2018,2,6,13,0,139.0,278.0,1.7,11.9,363.0,306.23,244.45
2018,2,6,13,15,112.0,269.5,1.65,12.0,337.5,277.22,220.97
2018,2,6,13,30,85.0,261.0,1.6,12.1,312.0,252.02,200.7
2018,2,6,13,45,99.5,259.0,1.5,12.2,316.5,247.34,196.09
2018,2,6,14,0,114.0,257.0,1.4,12.3,321.0,240.82,189.7
2018,2,6,14,15,122.0,243.0,1.3,12.2,309.0,218.79,171.15
2018,2,6,14,30,130.0,229.0,1.2,12.1,297.0,198.9,154.49
2018,2,6,14,45,113.5,212.0,1.1,12.05,268.5,173.59,135.01
2018,2,6,15,0,97.0,195.0,1.0,12.0,240.0,156.14,122.92
2018,2,6,15,15,59.5,170.0,0.85,11.7,197.0,131.07,110.51
2018,2,6,15,30,22.0,145.0,0.7,11.4,154.0,119.32,100.65
2018,2,6,15,45,20.0,116.5,0.55,11.1,124.0,97.84,82.08
2018,2,6,16,0,18.0,88.0,0.4,10.8,94.0,73.52,60.73
2018,2,6,16,15,9.0,61.5,0.45,10.35,64.5,54.17,43.56
2018,2,6,16,30,0.0,35.0,0.5,9.9,35.0,30.84,22.47
2018,2,6,16,45,0.0,25.5,0.55,9.45,25.5,22.44,14.74
2018,2,6,17,0,0.0,16.0,0.6,9.0,16.0,14.06,6.97
2018,2,6,17,15,0.0,11.0,0.7,8.45,11.0,9.66,2.65
2018,2,6,17,30,0.0,6.0,0.8,7.9,6.0,5.26,0.0
2018,2,6,17,45,0.0,3.0,0.9,7.35,3.0,2.73,0.0
2018,2,6,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.15,5.5,1.5,1.36,0.0
2018,2,7,7,30,0.0,3.0,2.3,6.0,3.0,2.73,0.0
2018,2,7,7,45,0.0,4.5,2.45,6.5,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,2.6,7.0,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,2.75,7.55,7.5,6.58,0.07
2018,2,7,8,30,0.0,9.0,2.9,8.1,9.0,7.9,1.27
2018,2,7,8,45,0.0,11.5,3.05,8.65,11.5,10.1,3.22
2018,2,7,9,0,0.0,14.0,3.2,9.2,14.0,12.31,5.14
2018,2,7,9,15,0.0,18.0,3.4,9.8,18.0,15.83,8.19
2018,2,7,9,30,0.0,22.0,3.6,10.4,22.0,19.37,11.21
2018,2,7,9,45,0.0,32.5,3.75,11.0,32.5,28.65,19.16
2018,2,7,10,0,0.0,43.0,3.9,11.6,43.0,37.95,27.04
2018,2,7,10,15,0.0,38.0,4.0,12.0,38.0,33.53,23.14
2018,2,7,10,30,0.0,33.0,4.1,12.4,33.0,29.12,19.27
2018,2,7,10,45,0.0,32.0,4.2,12.8,32.0,28.24,18.45
2018,2,7,11,0,0.0,31.0,4.3,13.2,31.0,27.37,17.63
2018,2,7,11,15,0.0,34.5,4.3,13.45,34.5,30.47,20.21
2018,2,7,11,30,0.0,38.0,4.3,13.7,38.0,33.58,22.78
2018,2,7,11,45,0.0,48.0,4.35,13.95,48.0,42.44,30.19
2018,2,7,12,0,0.0,58.0,4.4,14.2,58.0,51.32,37.58
2018,2,7,12,15,0.0,58.0,4.35,14.35,58.0,51.33,37.54
2018,2,7,12,30,0.0,58.0,4.3,14.5,58.0,51.33,37.51
2018,2,7,12,45,0.0,59.0,4.3,14.65,59.0,52.21,38.23
2018,2,7,13,0,0.0,60.0,4.3,14.8,60.0,53.1,38.96
2018,2,7,13,15,0.0,61.5,4.15,14.85,61.5,54.43,40.08
2018,2,7,13,30,0.0,63.0,4.0,14.9,63.0,55.75,41.22
2018,2,7,13,45,0.0,55.0,3.85,14.95,55.0,48.64,35.3
2018,2,7,14,0,0.0,47.0,3.7,15.0,47.0,41.54,29.39
2018,2,7,14,15,0.0,41.5,3.4,14.85,41.5,36.65,25.35
2018,2,7,14,30,0.0,36.0,3.1,14.7,36.0,31.78,21.31
2018,2,7,14,45,0.0,37.5,2.8,14.6,37.5,33.09,22.49
2018,2,7,15,0,0.0,39.0,2.5,14.5,39.0,34.41,23.68
2018,2,7,15,15,0.5,68.0,2.35,14.3,68.0,60.12,47.86
2018,2,7,15,30,1.0,97.0,2.2,14.1,97.0,83.96,69.05
2018,2,7,15,45,0.5,90.0,2.0,13.9,90.0,77.91,63.88
2018,2,7,16,0,0.0,83.0,1.8,13.7,83.0,71.78,58.6
2018,2,7,16,15,0.0,74.0,1.8,13.35,74.0,64.04,51.81
2018,2,7,16,30,0.0,65.0,1.8,13.0,65.0,56.21,44.8
2018,2,7,16,45,0.0,48.5,1.8,12.65,48.5,42.48,32.35
2018,2,7,17,0,0.0,32.0,1.8,12.3,32.0,28.21,19.31
2018,2,7,17,15,0.0,22.5,1.95,11.85,22.5,19.82,11.24
2018,2,7,17,30,0.0,13.0,2.1,11.4,13.0,11.44,0.0
2018,2,7,17,45,0.0,6.5,2.25,10.95,6.5,5.91,0.0
2018,2,7,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,-0.9,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,8,7,15,0.0,2.5,1.45,-0.4,2.5,2.27,0.0
2018,2,8,7,30,0.0,5.0,1.7,0.1,5.0,4.38,0.0
2018,2,8,7,45,0.0,16.0,1.95,0.55,16.0,14.07,5.71
2018,2,8,8,0,0.0,27.0,2.2,1.0,27.0,23.79,15.16
2018,2,8,8,15,103.0,47.0,2.25,1.45,70.5,136.5,117.28
2018,2,8,8,30,206.0,67.0,2.3,1.9,114.0,232.28,203.45
2018,2,8,8,45,488.0,66.0,2.3,2.35,211.0,448.75,391.32
2018,2,8,9,0,770.0,65.0,2.3,2.8,308.0,646.97,552.3
2018,2,8,9,15,805.0,68.0,2.2,3.2,354.5,682.03,576.19
2018,2,8,9,30,840.0,71.0,2.1,3.6,401.0,714.52,598.5
2018,2,8,9,45,862.5,72.5,2.0,4.0,441.5,733.21,609.58
2018,2,8,10,0,885.0,74.0,1.9,4.4,482.0,748.69,618.05
2018,2,8,10,15,900.5,76.0,1.8,4.75,517.5,750.65,616.36
2018,2,8,10,30,916.0,78.0,1.7,5.1,553.0,755.02,616.67
2018,2,8,10,45,928.5,78.5,1.6,5.45,582.0,751.97,611.49
2018,2,8,11,0,941.0,79.0,1.5,5.8,611.0,745.33,603.88
2018,2,8,11,15,949.0,80.0,1.45,6.15,632.5,732.53,591.91
2018,2,8,11,30,957.0,81.0,1.4,6.5,654.0,716.16,576.76
2018,2,8,11,45,962.0,81.0,1.35,6.8,667.5,693.32,556.83
2018,2,8,12,0,967.0,81.0,1.3,7.1,681.0,667.15,534.23
2018,2,8,12,15,968.5,81.0,1.25,7.35,686.0,635.74,507.48
2018,2,8,12,30,970.0,81.0,1.2,7.6,691.0,601.38,478.07
2018,2,8,12,45,966.5,81.0,1.2,7.85,686.0,561.72,444.44
2018,2,8,13,0,963.0,81.0,1.2,8.1,681.0,519.77,408.25
2018,2,8,13,15,959.0,80.5,1.15,8.25,669.0,475.07,368.86
2018,2,8,13,30,955.0,80.0,1.1,8.4,657.0,428.52,327.06
2018,2,8,13,45,948.5,79.0,1.1,8.55,637.5,379.09,282.3
2018,2,8,14,0,942.0,78.0,1.1,8.7,618.0,328.46,235.85
2018,2,8,14,15,932.0,77.0,1.1,8.7,591.0,276.07,188.17
2018,2,8,14,30,922.0,76.0,1.1,8.7,564.0,223.27,141.48
2018,2,8,14,45,907.5,74.0,1.1,8.7,529.5,168.98,97.71
2018,2,8,15,0,893.0,72.0,1.1,8.7,495.0,115.24,63.02
2018,2,8,15,15,873.0,69.5,1.0,8.5,455.0,54.69,43.99
2018,2,8,15,30,853.0,67.0,0.9,8.3,415.0,51.42,41.27
2018,2,8,15,45,824.0,64.0,0.8,8.1,370.0,49.96,40.09
2018,2,8,16,0,795.0,61.0,0.7,7.9,325.0,48.53,38.89
2018,2,8,16,15,752.5,56.5,0.65,7.4,277.0,45.79,36.49
2018,2,8,16,30,710.0,52.0,0.6,6.9,229.0,43.05,33.98
2018,2,8,16,45,642.0,46.5,0.55,6.4,180.5,39.32,30.43
2018,2,8,17,0,574.0,41.0,0.5,5.9,132.0,35.64,26.7
2018,2,8,17,15,454.5,33.0,0.55,5.6,89.5,26.89,17.97
2018,2,8,17,30,335.0,25.0,0.6,5.3,47.0,21.17,5.26
2018,2,8,17,45,179.0,14.0,0.6,5.0,24.5,12.73,0.0
2018,2,8,18,0,23.0,3.0,0.6,4.7,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,4.7,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,0.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.85,-2.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.5,-1.85,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,2,9,7,15,109.5,10.5,0.4,-1.0,15.5,69.58,0.0
2018,2,9,7,30,219.0,21.0,0.4,-0.4,31.0,171.63,0.0
2018,2,9,7,45,326.5,28.0,0.35,0.25,64.0,270.67,213.38
2018,2,9,8,0,434.0,35.0,0.3,0.9,97.0,353.39,296.26
2018,2,9,8,15,551.5,44.0,0.45,1.7,153.0,450.32,380.16
2018,2,9,8,30,669.0,53.0,0.6,2.5,209.0,545.35,458.77
2018,2,9,8,45,718.5,57.0,0.75,3.35,257.5,595.29,498.03
2018,2,9,9,0,768.0,61.0,0.9,4.2,306.0,643.83,534.95
2018,2,9,9,15,799.5,64.0,1.1,5.05,351.5,676.36,558.99
2018,2,9,9,30,831.0,67.0,1.3,5.9,397.0,706.37,580.54
2018,2,9,9,45,853.0,69.5,1.5,6.75,438.0,725.97,593.79
2018,2,9,10,0,875.0,72.0,1.7,7.6,479.0,742.41,604.52
2018,2,9,10,15,890.5,74.0,1.75,8.15,514.5,744.48,603.81
2018,2,9,10,30,906.0,76.0,1.8,8.7,550.0,749.04,605.17
2018,2,9,10,45,916.5,77.5,1.85,9.25,578.5,745.9,600.93
2018,2,9,11,0,927.0,79.0,1.9,9.8,607.0,739.22,594.3
2018,2,9,11,15,934.5,80.0,1.9,10.15,628.0,726.35,582.98
2018,2,9,11,30,942.0,81.0,1.9,10.5,649.0,709.98,568.38
2018,2,9,11,45,908.0,93.5,1.85,10.85,650.5,675.67,539.57
2018,2,9,12,0,874.0,106.0,1.8,11.2,652.0,641.87,511.08
2018,2,9,12,15,885.0,103.5,1.85,11.4,660.0,615.01,488.86
2018,2,9,12,30,896.0,101.0,1.9,11.6,668.0,584.88,463.53
2018,2,9,12,45,897.0,100.0,1.9,11.8,665.0,547.97,432.14
2018,2,9,13,0,898.0,99.0,1.9,12.0,662.0,509.61,398.89
2018,2,9,13,15,774.0,133.0,1.9,12.05,612.5,443.66,344.87
2018,2,9,13,30,650.0,167.0,1.9,12.1,563.0,387.56,298.75
2018,2,9,13,45,615.5,170.5,1.9,12.2,536.5,343.98,261.12
2018,2,9,14,0,581.0,174.0,1.9,12.3,510.0,301.08,223.9
2018,2,9,14,15,623.5,154.5,1.9,12.2,500.0,262.38,187.72
2018,2,9,14,30,666.0,135.0,1.9,12.1,490.0,217.58,146.84
2018,2,9,14,45,765.0,106.0,1.9,12.05,490.0,167.91,101.89
2018,2,9,15,0,864.0,77.0,1.9,12.0,490.0,113.04,60.54
2018,2,9,15,15,811.5,79.5,1.7,11.6,442.5,64.09,51.81
2018,2,9,15,30,759.0,82.0,1.5,11.2,395.0,62.42,50.59
2018,2,9,15,45,760.0,73.0,1.35,10.8,357.5,56.66,45.63
2018,2,9,16,0,761.0,64.0,1.2,10.4,320.0,50.68,40.4
2018,2,9,16,15,734.0,58.0,1.15,9.25,275.5,46.85,37.15
2018,2,9,16,30,707.0,52.0,1.1,8.1,231.0,42.91,33.67
2018,2,9,16,45,606.5,44.5,1.0,6.95,175.0,37.22,28.44
2018,2,9,17,0,506.0,37.0,0.9,5.8,119.0,31.47,22.96
2018,2,9,17,15,420.5,31.0,0.95,5.45,83.5,24.88,16.31
2018,2,9,17,30,335.0,25.0,1.0,5.1,48.0,21.01,6.89
2018,2,9,17,45,179.5,14.0,1.05,4.75,25.0,12.73,0.0
2018,2,9,18,0,24.0,3.0,1.1,4.4,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.1,4.4,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.5,5.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,10,7,15,3.0,3.0,0.75,6.1,3.0,4.38,0.0
2018,2,10,7,30,6.0,6.0,0.9,6.5,6.0,8.85,0.0
2018,2,10,7,45,3.0,9.0,1.0,6.85,9.0,9.89,2.45
2018,2,10,8,0,0.0,12.0,1.1,7.2,12.0,10.53,3.43
2018,2,10,8,15,0.0,18.5,1.25,7.6,18.5,16.26,8.57
2018,2,10,8,30,0.0,25.0,1.4,8.0,25.0,21.99,13.69
2018,2,10,8,45,0.0,36.0,1.55,8.4,36.0,31.72,22.24
2018,2,10,9,0,0.0,47.0,1.7,8.8,47.0,41.46,30.71
2018,2,10,9,15,0.0,47.5,1.65,9.25,47.5,41.91,30.98
2018,2,10,9,30,0.0,48.0,1.6,9.7,48.0,42.36,31.24
2018,2,10,9,45,0.0,63.0,1.6,10.1,63.0,55.67,42.58
2018,2,10,10,0,0.0,78.0,1.6,10.5,78.0,69.02,53.79
2018,2,10,10,15,0.0,72.0,1.6,10.9,72.0,63.69,49.03
2018,2,10,10,30,0.0,66.0,1.6,11.3,66.0,58.37,44.33
2018,2,10,10,45,0.0,76.5,1.6,11.65,76.5,67.72,52.09
2018,2,10,11,0,0.0,87.0,1.6,12.0,87.0,77.08,59.78
2018,2,10,11,15,0.5,104.0,1.6,12.25,104.5,92.79,72.78
2018,2,10,11,30,1.0,121.0,1.6,12.5,122.0,108.48,85.65
2018,2,10,11,45,0.5,106.5,1.65,12.7,107.0,94.91,74.2
2018,2,10,12,0,0.0,92.0,1.7,12.9,92.0,81.57,63.02
2018,2,10,12,15,0.0,76.0,1.75,13.1,76.0,67.33,51.09
2018,2,10,12,30,0.0,60.0,1.8,13.3,60.0,53.11,39.16
2018,2,10,12,45,0.0,71.0,1.9,13.55,71.0,62.89,47.31
2018,2,10,13,0,0.0,82.0,2.0,13.8,82.0,72.67,55.43
2018,2,10,13,15,0.0,89.0,2.0,13.9,89.0,78.89,60.61
2018,2,10,13,30,0.0,96.0,2.0,14.0,96.0,85.05,65.75
2018,2,10,13,45,0.0,84.0,2.0,14.1,84.0,74.42,56.94
2018,2,10,14,0,0.0,72.0,2.0,14.2,72.0,63.74,48.08
2018,2,10,14,15,0.0,77.0,1.95,14.2,77.0,68.17,51.88
2018,2,10,14,30,0.0,82.0,1.9,14.2,82.0,72.6,55.69
2018,2,10,14,45,0.0,74.5,1.85,14.2,74.5,65.92,50.2
2018,2,10,15,0,0.0,67.0,1.8,14.2,67.0,59.24,44.7
2018,2,10,15,15,0.0,60.0,1.65,14.1,60.0,53.01,41.56
2018,2,10,15,30,0.0,53.0,1.5,14.0,53.0,46.79,36.17
2018,2,10,15,45,0.0,52.5,1.35,13.9,52.5,46.34,35.89
2018,2,10,16,0,0.0,52.0,1.2,13.8,52.0,45.9,35.58
2018,2,10,16,15,0.0,43.5,1.1,13.35,43.5,38.36,28.92
2018,2,10,16,30,0.0,35.0,1.0,12.9,35.0,30.83,22.18
2018,2,10,16,45,0.0,27.5,0.95,12.45,27.5,24.2,16.15
2018,2,10,17,0,0.0,20.0,0.9,12.0,20.0,17.59,10.04
2018,2,10,17,15,2.5,14.5,1.0,12.1,14.5,12.75,5.4
2018,2,10,17,30,5.0,9.0,1.1,12.2,9.0,8.06,0.0
2018,2,10,17,45,5.0,4.5,1.2,12.25,4.5,4.09,0.0
2018,2,10,18,0,5.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,15,2.5,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,2,11,7,15,0.5,1.5,3.55,16.5,1.5,1.64,0.0
2018,2,11,7,30,1.0,3.0,3.6,16.6,3.0,3.26,0.0
2018,2,11,7,45,0.5,5.0,3.65,16.75,5.0,4.69,0.0
2018,2,11,8,0,0.0,7.0,3.7,16.9,7.0,6.14,0.0
2018,2,11,8,15,0.0,8.0,3.7,17.0,8.0,7.02,0.27
2018,2,11,8,30,0.0,9.0,3.7,17.1,9.0,7.9,1.06
2018,2,11,8,45,0.0,15.5,3.7,17.25,15.5,13.62,5.95
2018,2,11,9,0,0.0,22.0,3.7,17.4,22.0,19.36,10.82
2018,2,11,9,15,0.0,31.5,3.8,17.6,31.5,27.75,17.9
2018,2,11,9,30,0.0,41.0,3.9,17.8,41.0,36.16,24.92
2018,2,11,9,45,0.0,44.5,3.95,17.95,44.5,39.27,27.44
2018,2,11,10,0,0.0,48.0,4.0,18.1,48.0,42.38,29.95
2018,2,11,10,15,0.0,58.5,4.05,18.25,58.5,51.7,37.62
2018,2,11,10,30,0.0,69.0,4.1,18.4,69.0,61.04,45.25
2018,2,11,10,45,0.0,90.0,4.15,18.5,90.0,79.74,60.56
2018,2,11,11,0,0.0,111.0,4.2,18.6,111.0,98.96,76.18
2018,2,11,11,15,34.0,175.5,4.2,18.75,196.5,188.18,149.18
2018,2,11,11,30,68.0,240.0,4.2,18.9,282.0,271.17,215.33
2018,2,11,11,45,43.0,224.0,4.2,19.0,250.5,235.41,185.96
2018,2,11,12,0,18.0,208.0,4.2,19.1,219.0,197.15,154.87
2018,2,11,12,15,15.5,211.0,4.1,19.15,220.5,196.9,154.51
2018,2,11,12,30,13.0,214.0,4.0,19.2,222.0,196.72,154.19
2018,2,11,12,45,6.5,166.5,3.9,19.3,170.5,150.42,117.05
2018,2,11,13,0,0.0,119.0,3.8,19.4,119.0,105.27,80.64
2018,2,11,13,15,0.5,135.0,3.75,19.35,135.5,119.22,92.04
2018,2,11,13,30,1.0,151.0,3.7,19.3,152.0,132.78,103.06
2018,2,11,13,45,0.5,147.0,3.6,19.3,147.5,128.73,99.88
2018,2,11,14,0,0.0,143.0,3.5,19.3,143.0,124.73,96.78
2018,2,11,14,15,0.0,119.5,3.5,19.3,119.5,104.71,80.66
2018,2,11,14,30,0.0,96.0,3.5,19.3,96.0,84.76,64.5
2018,2,11,14,45,0.0,90.0,3.45,19.25,90.0,79.56,60.4
2018,2,11,15,0,0.0,84.0,3.4,19.2,84.0,74.36,56.27
2018,2,11,15,15,0.0,85.5,3.4,19.1,85.5,75.39,57.29
2018,2,11,15,30,0.0,87.0,3.4,19.0,87.0,76.26,60.99
2018,2,11,15,45,0.0,72.0,3.35,18.9,72.0,63.67,50.2
2018,2,11,16,0,0.0,57.0,3.3,18.8,57.0,50.33,38.67
2018,2,11,16,15,0.0,53.5,3.25,18.6,53.5,47.23,36.02
2018,2,11,16,30,0.0,50.0,3.2,18.4,50.0,44.13,33.29
2018,2,11,16,45,0.0,39.5,3.2,18.25,39.5,34.83,24.98
2018,2,11,17,0,0.0,29.0,3.2,18.1,29.0,25.54,16.6
2018,2,11,17,15,0.0,21.0,3.15,17.95,21.0,18.48,10.04
2018,2,11,17,30,0.0,13.0,3.1,17.8,13.0,11.43,2.06
2018,2,11,17,45,0.0,7.0,3.05,17.7,7.0,6.37,0.0
2018,2,11,18,0,0.0,1.0,3.0,17.6,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.0,17.6,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
