Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,22,6,45,18.5,2.5,1.55,15.6,2.5,0.0,0.0
2018,2,22,7,0,37.0,5.0,1.7,16.0,5.0,25.33,0.0
2018,2,22,7,15,163.0,16.5,1.85,16.55,30.5,139.78,0.0
2018,2,22,7,30,289.0,28.0,2.0,17.1,56.0,255.27,193.18
2018,2,22,7,45,269.0,26.5,2.15,17.65,64.5,242.63,196.48
2018,2,22,8,0,249.0,25.0,2.3,18.2,73.0,227.71,187.93
2018,2,22,8,15,124.5,34.5,2.5,18.8,58.5,148.63,121.84
2018,2,22,8,30,0.0,44.0,2.7,19.4,44.0,38.8,27.03
2018,2,22,8,45,0.0,55.0,2.9,20.0,55.0,48.56,35.16
2018,2,22,9,0,0.0,66.0,3.1,20.6,66.0,58.33,43.12
2018,2,22,9,15,0.0,69.5,3.15,21.0,69.5,61.44,45.51
2018,2,22,9,30,0.0,73.0,3.2,21.4,73.0,64.56,47.87
2018,2,22,9,45,6.0,75.0,3.25,21.8,78.0,71.07,53.2
2018,2,22,10,0,12.0,77.0,3.3,22.2,83.0,81.19,61.44
2018,2,22,10,15,12.0,67.5,3.3,22.45,74.0,71.75,53.55
2018,2,22,10,30,12.0,58.0,3.3,22.7,65.0,62.54,45.9
2018,2,22,10,45,6.5,88.0,3.3,22.95,92.0,82.94,62.03
2018,2,22,11,0,1.0,118.0,3.3,23.2,119.0,106.04,80.16
2018,2,22,11,15,9.0,173.5,3.3,23.4,179.5,162.9,125.27
2018,2,22,11,30,17.0,229.0,3.3,23.6,240.0,219.33,169.18
2018,2,22,11,45,29.5,216.0,3.3,23.75,236.0,219.92,169.56
2018,2,22,12,0,42.0,203.0,3.3,23.9,232.0,213.19,164.36
2018,2,22,12,15,49.0,247.0,3.25,23.95,281.0,254.63,196.14
2018,2,22,12,30,56.0,291.0,3.2,24.0,330.0,293.81,225.7
2018,2,22,12,45,87.5,306.5,3.2,24.05,367.0,318.97,244.66
2018,2,22,13,0,119.0,322.0,3.2,24.1,404.0,341.86,261.54
2018,2,22,13,15,175.5,316.0,3.15,24.05,434.5,352.39,268.79
2018,2,22,13,30,232.0,310.0,3.1,24.0,465.0,357.64,271.34
2018,2,22,13,45,439.0,235.5,3.05,23.95,518.0,356.04,265.83
2018,2,22,14,0,646.0,161.0,3.0,23.9,571.0,336.54,243.52
2018,2,22,14,15,670.0,147.5,2.9,23.8,557.0,294.41,206.05
2018,2,22,14,30,694.0,134.0,2.8,23.7,543.0,249.31,166.13
2018,2,22,14,45,690.0,125.5,2.7,23.55,512.5,200.55,125.68
2018,2,22,15,0,686.0,117.0,2.6,23.4,482.0,151.86,89.0
2018,2,22,15,15,700.0,106.0,2.4,23.15,454.5,102.48,59.3
2018,2,22,15,30,714.0,95.0,2.2,22.9,427.0,63.16,48.62
2018,2,22,15,45,694.0,88.5,2.0,22.65,385.5,60.23,46.33
2018,2,22,16,0,674.0,82.0,1.8,22.4,344.0,57.17,43.89
2018,2,22,16,15,659.0,74.5,1.6,21.8,303.0,53.26,40.72
2018,2,22,16,30,644.0,67.0,1.4,21.2,262.0,49.15,37.3
2018,2,22,16,45,586.5,61.0,1.2,20.55,214.0,45.87,34.5
2018,2,22,17,0,529.0,55.0,1.0,19.9,166.0,42.57,31.52
2018,2,22,17,15,438.5,46.5,1.0,19.4,121.5,36.96,26.29
2018,2,22,17,30,348.0,38.0,1.0,18.9,77.0,31.3,20.54
2018,2,22,17,45,212.0,24.5,0.95,18.4,44.5,20.56,4.17
2018,2,22,18,0,76.0,11.0,0.9,17.9,12.0,10.01,0.0
2018,2,22,18,15,38.0,5.5,0.9,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,19.0,4.0,0.8,13.45,4.0,0.0,0.0
2018,2,23,7,0,38.0,8.0,0.9,13.7,8.0,28.75,0.0
2018,2,23,7,15,127.0,21.0,1.0,14.05,32.0,125.79,0.0
2018,2,23,7,30,216.0,34.0,1.1,14.4,56.0,216.21,166.52
2018,2,23,7,45,325.5,46.5,1.2,14.8,100.5,306.64,249.51
2018,2,23,8,0,435.0,59.0,1.3,15.2,145.0,407.45,334.22
2018,2,23,8,15,246.0,39.5,1.35,15.6,91.0,253.41,210.89
2018,2,23,8,30,57.0,20.0,1.4,16.0,37.0,67.92,53.94
2018,2,23,8,45,28.5,33.0,1.4,16.4,41.5,56.5,43.49
2018,2,23,9,0,0.0,46.0,1.4,16.8,46.0,40.58,28.84
2018,2,23,9,15,0.0,68.0,1.4,17.1,68.0,60.11,45.14
2018,2,23,9,30,0.0,90.0,1.4,17.4,90.0,80.26,61.71
2018,2,23,9,45,0.0,97.5,1.35,17.75,97.5,87.11,67.06
2018,2,23,10,0,0.0,105.0,1.3,18.1,105.0,93.94,72.38
2018,2,23,10,15,0.0,101.0,1.35,18.45,101.0,89.96,68.84
2018,2,23,10,30,0.0,97.0,1.4,18.8,97.0,86.15,65.49
2018,2,23,10,45,0.0,108.5,1.45,19.1,108.5,96.67,73.84
2018,2,23,11,0,0.0,120.0,1.5,19.4,120.0,107.13,82.06
2018,2,23,11,15,0.0,136.0,1.55,19.7,136.0,121.63,93.49
2018,2,23,11,30,0.0,152.0,1.6,20.0,152.0,136.02,104.74
2018,2,23,11,45,0.0,155.5,1.7,20.25,155.5,138.87,106.8
2018,2,23,12,0,0.0,159.0,1.8,20.5,159.0,141.7,108.89
2018,2,23,12,15,1.5,168.0,1.85,20.7,169.0,150.34,115.63
2018,2,23,12,30,3.0,177.0,1.9,20.9,179.0,158.73,122.16
2018,2,23,12,45,4.5,187.0,1.95,21.15,190.0,167.72,129.12
2018,2,23,13,0,6.0,197.0,2.0,21.4,201.0,176.37,135.8
2018,2,23,13,15,5.0,189.0,2.0,21.5,192.5,168.07,129.25
2018,2,23,13,30,4.0,181.0,2.0,21.6,184.0,159.94,122.9
2018,2,23,13,45,4.0,181.5,2.05,21.7,184.5,159.48,122.61
2018,2,23,14,0,4.0,182.0,2.1,21.8,185.0,158.89,122.24
2018,2,23,14,15,7.0,188.5,2.05,21.8,193.0,163.8,126.17
2018,2,23,14,30,10.0,195.0,2.0,21.8,201.0,167.93,129.46
2018,2,23,14,45,15.0,197.0,1.95,21.75,205.5,168.03,129.54
2018,2,23,15,0,20.0,199.0,1.9,21.7,210.0,166.99,128.83
2018,2,23,15,15,19.5,185.5,1.75,21.5,195.5,153.51,118.76
2018,2,23,15,30,19.0,172.0,1.6,21.3,181.0,140.64,114.48
2018,2,23,15,45,25.5,160.5,1.45,21.1,171.5,131.3,107.01
2018,2,23,16,0,32.0,149.0,1.3,20.9,162.0,116.29,94.65
2018,2,23,16,15,188.5,121.0,1.2,20.25,180.5,88.87,71.66
2018,2,23,16,30,345.0,93.0,1.1,19.6,199.0,66.85,52.92
2018,2,23,16,45,413.5,79.0,0.95,18.95,183.5,58.34,45.62
2018,2,23,17,0,482.0,65.0,0.8,18.3,168.0,50.99,39.1
2018,2,23,17,15,395.0,54.0,0.85,17.8,123.5,43.52,32.2
2018,2,23,17,30,308.0,43.0,0.9,17.3,79.0,33.56,22.73
2018,2,23,17,45,191.5,28.0,0.9,16.8,46.5,22.14,6.73
2018,2,23,18,0,75.0,13.0,0.9,16.3,14.0,11.82,0.0
2018,2,23,18,15,37.5,6.5,0.9,16.3,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,24,6,45,19.5,4.0,1.4,13.15,4.0,0.0,0.0
2018,2,24,7,0,39.0,8.0,1.5,13.5,8.0,29.46,0.0
2018,2,24,7,15,116.5,23.0,1.65,13.9,33.0,124.64,15.05
2018,2,24,7,30,194.0,38.0,1.8,14.3,58.0,209.18,163.12
2018,2,24,7,45,279.0,50.5,1.9,14.7,97.5,282.72,231.49
2018,2,24,8,0,364.0,63.0,2.0,15.1,137.0,361.67,299.5
2018,2,24,8,15,304.5,85.5,2.2,15.75,159.0,353.83,293.41
2018,2,24,8,30,245.0,108.0,2.4,16.4,181.0,326.03,270.27
2018,2,24,8,45,336.5,116.0,2.55,17.05,234.5,420.68,346.82
2018,2,24,9,0,428.0,124.0,2.7,17.7,288.0,502.19,410.39
2018,2,24,9,15,435.5,137.5,2.8,18.25,322.0,525.06,425.88
2018,2,24,9,30,443.0,151.0,2.9,18.8,356.0,546.02,439.89
2018,2,24,9,45,436.0,167.0,2.95,19.4,383.5,556.23,445.01
2018,2,24,10,0,429.0,183.0,3.0,20.0,411.0,564.11,448.37
2018,2,24,10,15,267.0,216.0,3.05,20.4,361.0,451.93,358.57
2018,2,24,10,30,105.0,249.0,3.1,20.8,311.0,328.89,259.31
2018,2,24,10,45,115.0,252.5,3.1,21.2,323.5,347.05,272.94
2018,2,24,11,0,125.0,256.0,3.1,21.6,336.0,352.09,276.0
2018,2,24,11,15,71.5,205.0,3.15,21.85,251.0,245.64,192.15
2018,2,24,11,30,18.0,154.0,3.2,22.1,166.0,155.33,119.73
2018,2,24,11,45,9.0,115.5,3.2,22.3,121.5,108.9,82.54
2018,2,24,12,0,0.0,77.0,3.2,22.5,77.0,68.27,49.69
2018,2,24,12,15,3.0,117.5,3.2,22.6,119.5,106.23,80.13
2018,2,24,12,30,6.0,158.0,3.2,22.7,162.0,143.69,109.8
2018,2,24,12,45,24.5,213.0,3.25,22.8,230.0,203.15,156.53
2018,2,24,13,0,43.0,268.0,3.3,22.9,298.0,256.85,197.93
2018,2,24,13,15,103.5,293.5,3.3,23.0,364.0,301.45,231.72
2018,2,24,13,30,164.0,319.0,3.3,23.1,430.0,337.51,257.95
2018,2,24,13,45,318.5,265.5,3.3,23.15,473.0,338.61,255.65
2018,2,24,14,0,473.0,212.0,3.3,23.2,516.0,323.85,238.96
2018,2,24,14,15,624.5,162.5,3.25,23.15,546.5,297.79,211.22
2018,2,24,14,30,776.0,113.0,3.2,23.1,577.0,260.22,172.53
2018,2,24,14,45,608.5,144.0,3.15,23.05,495.5,204.93,132.99
2018,2,24,15,0,441.0,175.0,3.1,23.0,414.0,170.9,114.01
2018,2,24,15,15,488.0,152.0,2.95,22.8,398.0,128.23,84.65
2018,2,24,15,30,535.0,129.0,2.8,22.6,382.0,85.91,68.0
2018,2,24,15,45,617.5,104.5,2.65,22.4,369.5,70.91,55.48
2018,2,24,16,0,700.0,80.0,2.5,22.2,357.0,55.55,42.5
2018,2,24,16,15,663.5,75.0,2.3,21.7,310.5,53.35,40.8
2018,2,24,16,30,627.0,70.0,2.1,21.2,264.0,51.11,38.99
2018,2,24,16,45,573.5,63.5,1.9,20.7,217.0,47.55,35.94
2018,2,24,17,0,520.0,57.0,1.7,20.2,170.0,43.93,32.69
2018,2,24,17,15,333.5,44.5,1.65,19.8,110.0,34.56,24.24
2018,2,24,17,30,147.0,32.0,1.6,19.4,50.0,24.57,15.06
2018,2,24,17,45,75.0,17.0,1.55,19.05,26.0,13.21,2.46
2018,2,24,18,0,3.0,2.0,1.5,18.7,2.0,1.82,0.0
2018,2,24,18,15,1.5,1.0,1.5,18.7,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.0,2.5,2.8,16.1,2.5,0.0,0.0
2018,2,25,7,0,2.0,5.0,2.9,16.3,5.0,5.69,0.0
2018,2,25,7,15,42.0,21.0,3.0,16.65,25.5,57.55,14.17
2018,2,25,7,30,82.0,37.0,3.1,17.0,46.0,120.68,92.25
2018,2,25,7,45,269.5,48.0,3.2,17.4,100.0,273.03,223.14
2018,2,25,8,0,457.0,59.0,3.3,17.8,154.0,426.84,351.67
2018,2,25,8,15,278.0,51.5,3.4,18.2,114.0,287.2,238.93
2018,2,25,8,30,99.0,44.0,3.5,18.6,74.0,131.07,107.38
2018,2,25,8,45,49.5,38.0,3.6,19.0,53.0,78.24,61.9
2018,2,25,9,0,0.0,32.0,3.7,19.4,32.0,28.2,18.08
2018,2,25,9,15,0.0,39.0,3.75,19.75,39.0,34.4,23.18
2018,2,25,9,30,0.0,46.0,3.8,20.1,46.0,40.61,28.23
2018,2,25,9,45,0.0,47.0,3.8,20.5,47.0,41.51,28.83
2018,2,25,10,0,0.0,48.0,3.8,20.9,48.0,42.41,29.44
2018,2,25,10,15,0.0,62.5,3.75,21.15,62.5,55.29,39.89
2018,2,25,10,30,0.0,77.0,3.7,21.4,77.0,68.19,50.27
2018,2,25,10,45,2.0,108.5,3.6,21.65,110.0,98.2,74.46
2018,2,25,11,0,4.0,140.0,3.5,21.9,143.0,128.6,98.66
2018,2,25,11,15,2.0,117.5,3.4,21.95,119.0,106.18,80.47
2018,2,25,11,30,0.0,95.0,3.3,22.0,95.0,84.3,62.76
2018,2,25,11,45,8.5,147.5,3.15,22.05,153.5,137.48,105.42
2018,2,25,12,0,17.0,200.0,3.0,22.1,212.0,189.96,146.74
2018,2,25,12,15,12.5,181.0,2.85,22.05,190.0,168.9,129.91
2018,2,25,12,30,8.0,162.0,2.7,22.0,168.0,148.45,113.7
2018,2,25,12,45,5.5,151.0,2.55,21.95,155.0,136.73,104.41
2018,2,25,13,0,3.0,140.0,2.4,21.9,142.0,125.33,95.37
2018,2,25,13,15,2.0,120.0,2.25,21.8,121.5,107.1,80.94
2018,2,25,13,30,1.0,100.0,2.1,21.7,101.0,89.07,66.61
2018,2,25,13,45,0.5,90.5,2.0,21.65,91.0,80.46,59.78
2018,2,25,14,0,0.0,81.0,1.9,21.6,81.0,71.79,52.89
2018,2,25,14,15,0.0,71.0,1.8,21.45,71.0,62.88,45.8
2018,2,25,14,30,0.0,61.0,1.7,21.3,61.0,53.98,38.67
2018,2,25,14,45,0.0,56.5,1.6,21.15,56.5,49.97,35.51
2018,2,25,15,0,0.0,52.0,1.5,21.0,52.0,45.96,32.34
2018,2,25,15,15,0.0,54.0,1.45,20.75,54.0,47.71,33.92
2018,2,25,15,30,0.0,56.0,1.4,20.5,56.0,49.47,37.32
2018,2,25,15,45,0.0,56.0,1.35,20.25,56.0,49.46,37.47
2018,2,25,16,0,0.0,56.0,1.3,20.0,56.0,49.45,37.61
2018,2,25,16,15,0.0,39.5,1.2,19.55,39.5,34.82,24.99
2018,2,25,16,30,0.0,23.0,1.1,19.1,23.0,20.24,12.25
2018,2,25,16,45,0.0,18.0,1.0,18.6,18.0,15.82,8.38
2018,2,25,17,0,0.0,13.0,0.9,18.1,13.0,11.42,4.45
2018,2,25,17,15,0.0,10.0,0.95,17.85,10.0,8.78,2.03
2018,2,25,17,30,0.0,7.0,1.0,17.6,7.0,6.14,0.0
2018,2,25,17,45,0.0,4.5,1.05,17.3,4.5,3.94,0.0
2018,2,25,18,0,0.0,2.0,1.1,17.0,2.0,1.82,0.0
2018,2,25,18,15,0.0,1.0,1.1,17.0,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,0.85,11.55,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,0.9,11.7,2.0,1.82,0.0
2018,2,26,7,15,0.0,8.5,0.95,11.9,8.5,7.46,0.0
2018,2,26,7,30,0.0,15.0,1.0,12.1,15.0,13.18,5.23
2018,2,26,7,45,0.0,22.5,1.1,12.25,22.5,19.79,11.23
2018,2,26,8,0,0.0,30.0,1.2,12.4,30.0,26.42,17.13
2018,2,26,8,15,1.5,46.5,1.25,12.55,47.0,42.12,30.82
2018,2,26,8,30,3.0,63.0,1.3,12.7,64.0,58.03,44.55
2018,2,26,8,45,3.0,69.5,1.3,12.85,70.5,63.84,49.41
2018,2,26,9,0,3.0,76.0,1.3,13.0,77.0,69.73,54.27
2018,2,26,9,15,1.5,63.0,1.4,12.95,63.5,56.86,43.14
2018,2,26,9,30,0.0,50.0,1.5,12.9,50.0,44.15,32.16
2018,2,26,9,45,0.0,52.5,1.6,12.9,52.5,46.38,33.97
2018,2,26,10,0,0.0,55.0,1.7,12.9,55.0,48.62,35.75
2018,2,26,10,15,1.0,86.5,1.85,12.8,87.0,77.43,59.96
2018,2,26,10,30,2.0,118.0,2.0,12.7,119.0,107.18,84.66
2018,2,26,10,45,1.0,87.0,2.1,12.6,87.5,77.89,60.08
2018,2,26,11,0,0.0,56.0,2.2,12.5,56.0,49.57,36.27
2018,2,26,11,15,0.0,52.0,2.3,12.4,52.0,46.03,33.27
2018,2,26,11,30,0.0,48.0,2.4,12.3,48.0,42.49,30.27
2018,2,26,11,45,0.0,61.5,2.45,12.15,61.5,54.49,40.34
2018,2,26,12,0,0.0,75.0,2.5,12.0,75.0,66.5,50.39
2018,2,26,12,15,0.0,80.0,2.5,11.9,80.0,70.96,54.1
2018,2,26,12,30,0.0,85.0,2.5,11.8,85.0,75.41,57.83
2018,2,26,12,45,0.0,88.0,2.5,11.7,88.0,78.09,60.08
2018,2,26,13,0,0.0,91.0,2.5,11.6,91.0,80.75,62.35
2018,2,26,13,15,0.5,101.5,2.5,11.6,102.0,90.23,70.29
2018,2,26,13,30,1.0,112.0,2.5,11.6,113.0,99.52,78.06
2018,2,26,13,45,0.5,101.0,2.5,11.55,101.5,89.66,69.93
2018,2,26,14,0,0.0,90.0,2.5,11.5,90.0,79.81,61.81
2018,2,26,14,15,0.0,67.0,2.5,11.5,67.0,59.33,44.7
2018,2,26,14,30,0.0,44.0,2.5,11.5,44.0,38.9,27.51
2018,2,26,14,45,0.0,55.5,2.45,11.5,55.5,49.08,36.23
2018,2,26,15,0,0.0,67.0,2.4,11.5,67.0,59.27,44.98
2018,2,26,15,15,2.0,77.0,2.4,11.35,78.0,68.27,52.7
2018,2,26,15,30,4.0,87.0,2.4,11.2,89.0,76.85,63.13
2018,2,26,15,45,6.0,87.0,2.35,11.05,89.5,76.55,63.08
2018,2,26,16,0,8.0,87.0,2.3,10.9,90.0,76.12,62.92
2018,2,26,16,15,4.0,65.5,2.15,10.55,67.0,57.91,46.81
2018,2,26,16,30,0.0,44.0,2.0,10.2,44.0,38.8,29.68
2018,2,26,16,45,0.0,31.5,1.85,9.85,31.5,27.74,19.67
2018,2,26,17,0,0.0,19.0,1.7,9.5,19.0,16.7,9.57
2018,2,26,17,15,0.0,17.0,1.6,9.05,17.0,14.94,7.85
2018,2,26,17,30,0.0,15.0,1.5,8.6,15.0,13.18,6.0
2018,2,26,17,45,0.0,9.5,1.4,8.2,9.5,8.34,0.42
2018,2,26,18,0,0.0,4.0,1.3,7.8,4.0,3.64,0.0
2018,2,26,18,15,0.0,2.0,1.3,7.8,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.75,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,6,45,66.0,7.0,1.2,1.85,8.5,0.0,0.0
2018,2,27,7,0,132.0,14.0,1.3,2.4,17.0,89.32,0.0
2018,2,27,7,15,296.5,26.0,1.3,3.15,55.0,244.41,139.66
2018,2,27,7,30,461.0,38.0,1.3,3.9,93.0,383.59,316.26
2018,2,27,7,45,556.0,45.5,1.3,4.65,143.5,470.53,395.46
2018,2,27,8,0,651.0,53.0,1.3,5.4,194.0,560.74,470.53
2018,2,27,8,15,707.5,58.0,1.35,6.45,247.0,616.49,513.95
2018,2,27,8,30,764.0,63.0,1.4,7.5,300.0,678.89,560.05
2018,2,27,8,45,801.0,67.0,1.45,8.55,352.0,724.17,591.04
2018,2,27,9,0,838.0,71.0,1.5,9.6,404.0,767.47,619.43
2018,2,27,9,15,862.0,74.5,1.55,10.25,452.0,797.45,638.18
2018,2,27,9,30,886.0,78.0,1.6,10.9,500.0,824.48,654.56
2018,2,27,9,45,903.0,80.5,1.65,11.5,542.5,834.33,658.67
2018,2,27,10,0,920.0,83.0,1.7,12.1,585.0,848.0,665.71
2018,2,27,10,15,933.0,84.5,1.6,12.45,621.5,853.75,666.07
2018,2,27,10,30,946.0,86.0,1.5,12.8,658.0,855.85,664.05
2018,2,27,10,45,955.0,87.5,1.45,13.1,687.5,851.07,658.17
2018,2,27,11,0,964.0,89.0,1.4,13.4,717.0,842.54,649.96
2018,2,27,11,15,970.0,90.5,1.3,13.65,739.0,827.98,637.29
2018,2,27,11,30,976.0,92.0,1.2,13.9,761.0,809.75,622.33
2018,2,27,11,45,980.0,92.0,1.15,14.1,774.5,784.98,603.79
2018,2,27,12,0,984.0,92.0,1.1,14.3,788.0,756.79,581.83
2018,2,27,12,15,984.5,92.5,1.1,14.4,792.5,723.55,556.47
2018,2,27,12,30,985.0,93.0,1.1,14.5,797.0,687.31,528.51
2018,2,27,12,45,983.0,93.5,1.05,14.65,793.0,646.81,496.29
2018,2,27,13,0,981.0,94.0,1.0,14.8,789.0,603.82,461.57
2018,2,27,13,15,977.5,93.5,1.0,14.8,776.5,556.92,423.79
2018,2,27,13,30,974.0,93.0,1.0,14.8,764.0,508.09,383.39
2018,2,27,13,45,967.5,92.5,0.95,14.85,743.0,456.36,339.27
2018,2,27,14,0,961.0,92.0,0.9,14.9,722.0,403.41,293.11
2018,2,27,14,15,952.0,90.0,0.9,14.75,693.0,347.54,244.28
2018,2,27,14,30,943.0,88.0,0.9,14.6,664.0,291.21,194.76
2018,2,27,14,45,930.5,86.0,0.9,14.5,628.0,234.02,145.82
2018,2,27,15,0,918.0,84.0,0.9,14.4,592.0,177.2,101.18
2018,2,27,15,15,899.5,82.0,0.9,14.2,549.5,113.0,59.75
2018,2,27,15,30,881.0,80.0,0.9,14.0,507.0,58.89,46.57
2018,2,27,15,45,855.5,76.5,0.85,13.75,459.0,57.43,45.55
2018,2,27,16,0,830.0,73.0,0.8,13.5,411.0,55.96,44.43
2018,2,27,16,15,795.5,69.5,0.8,12.75,360.5,54.42,43.32
2018,2,27,16,30,761.0,66.0,0.8,12.0,310.0,52.93,42.18
2018,2,27,16,45,706.0,60.5,0.75,11.2,257.0,49.62,39.34
2018,2,27,17,0,651.0,55.0,0.7,10.4,204.0,42.32,32.74
2018,2,27,17,15,560.0,48.0,0.75,9.75,153.0,37.9,28.5
2018,2,27,17,30,469.0,41.0,0.8,9.1,102.0,33.51,23.95
2018,2,27,17,45,306.5,28.5,0.9,8.5,61.5,23.76,12.35
2018,2,27,18,0,144.0,16.0,1.0,7.9,21.0,14.55,0.0
2018,2,27,18,15,72.0,8.0,1.0,7.9,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,6,45,0.0,1.5,0.8,4.95,1.5,0.0,0.0
2018,2,28,7,0,0.0,3.0,0.8,5.1,3.0,2.73,0.0
2018,2,28,7,15,0.0,6.0,0.9,5.45,6.0,5.26,0.0
2018,2,28,7,30,0.0,9.0,1.0,5.8,9.0,7.9,1.08
2018,2,28,7,45,0.0,12.0,1.15,6.1,12.0,10.53,3.57
2018,2,28,8,0,0.0,15.0,1.3,6.4,15.0,13.18,5.99
2018,2,28,8,15,0.0,22.5,1.3,6.65,22.5,19.79,11.88
2018,2,28,8,30,0.0,30.0,1.3,6.9,30.0,26.42,17.73
2018,2,28,8,45,0.0,45.0,1.35,7.15,45.0,39.69,29.34
2018,2,28,9,0,0.0,60.0,1.4,7.4,60.0,53.0,40.83
2018,2,28,9,15,0.0,82.5,1.4,7.75,82.5,73.19,58.09
2018,2,28,9,30,0.0,105.0,1.4,8.1,105.0,94.57,76.11
2018,2,28,9,45,0.0,93.5,1.45,8.45,93.5,83.16,66.04
2018,2,28,10,0,0.0,82.0,1.5,8.8,82.0,72.61,56.82
2018,2,28,10,15,0.5,103.5,1.6,9.2,104.0,92.62,73.57
2018,2,28,10,30,1.0,125.0,1.7,9.6,126.0,112.9,90.31
2018,2,28,10,45,0.5,125.5,1.8,10.05,126.0,112.72,89.79
2018,2,28,11,0,0.0,126.0,1.9,10.5,126.0,112.6,89.39
2018,2,28,11,15,0.0,103.0,1.9,10.75,103.0,91.53,71.64
2018,2,28,11,30,0.0,80.0,1.9,11.0,80.0,70.94,54.32
2018,2,28,11,45,0.0,91.5,1.95,11.3,91.5,81.2,62.8
2018,2,28,12,0,0.0,103.0,2.0,11.6,103.0,91.48,71.22
2018,2,28,12,15,0.0,120.0,2.0,11.8,120.0,106.59,83.64
2018,2,28,12,30,0.0,137.0,2.0,12.0,137.0,121.56,95.88
2018,2,28,12,45,0.5,137.0,2.0,12.2,137.5,121.66,95.87
2018,2,28,13,0,1.0,137.0,2.0,12.4,138.0,121.71,95.87
2018,2,28,13,15,1.5,153.0,2.0,12.45,154.0,135.57,107.27
2018,2,28,13,30,2.0,169.0,2.0,12.5,170.0,149.06,118.32
2018,2,28,13,45,4.5,182.5,2.0,12.55,185.5,160.76,127.89
2018,2,28,14,0,7.0,196.0,2.0,12.6,201.0,171.75,136.84
2018,2,28,14,15,14.5,203.0,1.95,12.55,212.5,178.08,141.9
2018,2,28,14,30,22.0,210.0,1.9,12.5,224.0,183.11,145.82
2018,2,28,14,45,19.0,195.0,1.85,12.45,206.5,168.08,133.86
2018,2,28,15,0,16.0,180.0,1.8,12.4,189.0,153.51,122.38
2018,2,28,15,15,23.5,172.5,1.7,12.2,184.5,145.61,116.19
2018,2,28,15,30,31.0,165.0,1.6,12.0,180.0,129.66,108.98
2018,2,28,15,45,48.0,155.5,1.45,11.85,176.5,122.59,103.2
2018,2,28,16,0,65.0,146.0,1.3,11.7,173.0,115.37,97.21
2018,2,28,16,15,35.0,103.5,1.3,11.4,118.0,85.55,71.22
2018,2,28,16,30,5.0,61.0,1.3,11.1,63.0,53.92,43.18
2018,2,28,16,45,13.0,68.0,1.25,10.8,71.5,59.27,48.07
2018,2,28,17,0,21.0,75.0,1.2,10.5,80.0,61.96,50.36
2018,2,28,17,15,11.5,50.0,1.2,10.25,52.5,43.34,33.3
2018,2,28,17,30,2.0,25.0,1.2,10.0,25.0,22.02,13.8
2018,2,28,17,45,4.0,15.0,1.2,9.8,15.0,13.2,4.62
2018,2,28,18,0,6.0,5.0,1.2,9.6,5.0,4.55,0.0
2018,2,28,18,15,3.0,2.5,1.2,9.6,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.5,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.5,9.3,6.0,5.46,0.0
2018,3,1,7,15,0.0,18.0,0.6,9.5,18.0,15.85,5.45
2018,3,1,7,30,0.0,30.0,0.7,9.7,30.0,26.46,16.69
2018,3,1,7,45,0.0,40.5,0.75,9.85,40.5,35.8,25.24
2018,3,1,8,0,0.0,51.0,0.8,10.0,51.0,45.44,33.87
2018,3,1,8,15,8.0,45.0,0.85,10.35,47.5,45.62,34.41
2018,3,1,8,30,16.0,39.0,0.9,10.7,44.0,47.37,36.21
2018,3,1,8,45,8.0,31.5,1.0,11.05,34.0,34.57,24.73
2018,3,1,9,0,0.0,24.0,1.1,11.4,24.0,21.14,12.7
2018,3,1,9,15,3.5,39.5,1.15,11.7,41.0,37.66,27.01
2018,3,1,9,30,7.0,55.0,1.2,12.0,58.0,54.27,41.19
2018,3,1,9,45,4.0,62.5,1.25,12.35,64.5,58.52,44.46
2018,3,1,10,0,1.0,70.0,1.3,12.7,71.0,62.75,47.71
2018,3,1,10,15,0.5,65.5,1.35,13.0,66.0,58.37,43.82
2018,3,1,10,30,0.0,61.0,1.4,13.3,61.0,53.98,39.98
2018,3,1,10,45,0.0,56.0,1.45,13.55,56.0,49.56,36.16
2018,3,1,11,0,0.0,51.0,1.5,13.8,51.0,45.14,32.36
2018,3,1,11,15,0.0,51.0,1.55,14.1,51.0,45.15,32.28
2018,3,1,11,30,0.0,51.0,1.6,14.4,51.0,45.16,32.21
2018,3,1,11,45,0.0,48.0,1.7,14.75,48.0,42.51,29.92
2018,3,1,12,0,0.0,45.0,1.8,15.1,45.0,39.85,27.65
2018,3,1,12,15,0.0,49.0,1.85,15.3,49.0,43.41,30.56
2018,3,1,12,30,0.0,53.0,1.9,15.5,53.0,46.96,33.47
2018,3,1,12,45,0.0,59.0,2.0,15.7,59.0,52.29,37.85
2018,3,1,13,0,0.0,65.0,2.1,15.9,65.0,57.62,42.23
2018,3,1,13,15,0.0,68.5,2.05,15.85,68.5,60.73,44.82
2018,3,1,13,30,0.0,72.0,2.0,15.8,72.0,63.83,47.43
2018,3,1,13,45,0.0,69.0,1.95,15.75,69.0,61.15,45.27
2018,3,1,14,0,0.0,66.0,1.9,15.7,66.0,58.46,43.12
2018,3,1,14,15,0.0,80.5,1.85,15.7,80.5,71.34,53.86
2018,3,1,14,30,0.0,95.0,1.8,15.7,95.0,84.16,64.54
2018,3,1,14,45,0.5,89.5,1.8,15.7,90.0,79.41,60.71
2018,3,1,15,0,1.0,84.0,1.8,15.7,85.0,74.52,56.79
2018,3,1,15,15,0.5,69.0,1.85,15.75,69.5,61.07,45.75
2018,3,1,15,30,0.0,54.0,1.9,15.8,54.0,47.71,36.46
2018,3,1,15,45,0.0,49.0,1.95,15.9,49.0,43.26,32.66
2018,3,1,16,0,0.0,44.0,2.0,16.0,44.0,38.82,28.83
2018,3,1,16,15,0.0,40.0,2.0,15.9,40.0,35.27,25.78
2018,3,1,16,30,0.0,36.0,2.0,15.8,36.0,31.72,22.69
2018,3,1,16,45,0.0,28.0,2.0,15.65,28.0,24.65,16.4
2018,3,1,17,0,0.0,20.0,2.0,15.5,20.0,17.58,10.05
2018,3,1,17,15,0.0,15.5,1.95,15.3,15.5,13.62,6.41
2018,3,1,17,30,0.0,11.0,1.9,15.1,11.0,9.65,2.74
2018,3,1,17,45,4.5,7.5,1.9,14.9,7.5,6.71,0.0
2018,3,1,18,0,9.0,4.0,1.9,14.7,4.0,3.64,0.0
2018,3,1,18,15,4.5,2.0,1.9,14.7,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.15,6.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.05,5.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.95,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,3.9,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,3.9,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,3.95,3.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,6,45,104.5,9.0,4.2,4.0,12.5,0.0,0.0
2018,3,2,7,0,209.0,18.0,4.3,4.2,25.0,140.05,0.0
2018,3,2,7,15,380.0,27.5,4.45,4.6,67.5,310.36,227.98
2018,3,2,7,30,551.0,37.0,4.6,5.0,110.0,438.79,370.64
2018,3,2,7,45,639.0,43.0,4.75,5.35,163.5,524.83,450.16
2018,3,2,8,0,727.0,49.0,4.9,5.7,217.0,612.59,526.21
2018,3,2,8,15,776.5,52.5,5.0,6.05,271.0,670.26,574.22
2018,3,2,8,30,826.0,56.0,5.1,6.4,325.0,727.14,619.43
2018,3,2,8,45,858.5,59.5,5.15,6.75,377.5,762.33,645.55
2018,3,2,9,0,891.0,63.0,5.2,7.1,430.0,802.42,674.75
2018,3,2,9,15,914.0,65.0,5.25,7.4,478.5,830.47,694.05
2018,3,2,9,30,937.0,67.0,5.3,7.7,527.0,855.61,710.88
2018,3,2,9,45,953.5,68.5,5.3,8.0,570.5,871.57,720.27
2018,3,2,10,0,970.0,70.0,5.3,8.3,614.0,884.02,727.07
2018,3,2,10,15,981.5,71.0,5.25,8.55,650.5,888.08,727.46
2018,3,2,10,30,993.0,72.0,5.2,8.8,687.0,888.36,725.2
2018,3,2,10,45,1001.5,72.5,5.2,9.05,716.5,881.79,718.32
2018,3,2,11,0,1010.0,73.0,5.2,9.3,746.0,871.35,708.77
2018,3,2,11,15,1015.5,74.0,5.2,9.5,768.0,855.29,695.34
2018,3,2,11,30,1021.0,75.0,5.2,9.7,790.0,835.43,679.25
2018,3,2,11,45,1024.0,75.5,5.15,9.9,803.0,809.53,658.49
2018,3,2,12,0,1027.0,76.0,5.1,10.1,816.0,780.11,635.15
2018,3,2,12,15,1028.0,76.5,5.1,10.2,821.0,745.97,606.71
2018,3,2,12,30,1029.0,77.0,5.1,10.3,826.0,708.66,575.36
2018,3,2,12,45,1028.5,76.5,5.1,10.4,822.0,666.53,539.68
2018,3,2,13,0,1028.0,76.0,5.1,10.5,818.0,621.72,501.11
2018,3,2,13,15,1025.5,75.0,5.05,10.5,805.0,572.96,458.56
2018,3,2,13,30,1023.0,74.0,5.0,10.5,792.0,522.09,413.24
2018,3,2,13,45,1018.0,73.0,4.95,10.45,771.0,468.33,364.53
2018,3,2,14,0,1013.0,72.0,4.9,10.4,750.0,413.12,313.51
2018,3,2,14,15,1005.5,71.0,4.85,10.3,721.0,355.97,260.14
2018,3,2,14,30,998.0,70.0,4.8,10.2,692.0,298.1,206.03
2018,3,2,14,45,987.5,69.0,4.75,10.05,656.0,239.19,152.57
2018,3,2,15,0,977.0,68.0,4.7,9.9,620.0,180.36,103.39
2018,3,2,15,15,961.5,66.0,4.6,9.65,577.0,120.76,63.17
2018,3,2,15,30,946.0,64.0,4.5,9.4,534.0,62.31,50.48
2018,3,2,15,45,923.5,62.5,4.45,9.1,486.0,55.07,44.21
2018,3,2,16,0,901.0,61.0,4.4,8.8,438.0,53.9,43.34
2018,3,2,16,15,867.5,58.0,4.25,8.4,385.0,51.49,41.35
2018,3,2,16,30,834.0,55.0,4.1,8.0,332.0,43.89,34.58
2018,3,2,16,45,782.0,51.5,3.95,7.55,277.0,41.87,32.8
2018,3,2,17,0,730.0,48.0,3.8,7.1,222.0,39.92,30.97
2018,3,2,17,15,649.5,42.5,3.65,6.65,169.5,36.14,27.3
2018,3,2,17,30,569.0,37.0,3.5,6.2,117.0,32.44,23.44
2018,3,2,17,45,406.0,28.5,3.4,5.75,73.5,23.48,13.66
2018,3,2,18,0,243.0,20.0,3.3,5.3,30.0,18.19,0.0
2018,3,2,18,15,121.5,10.0,3.3,5.3,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,3.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.75,1.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.75,1.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.7,0.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.65,0.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.6,-0.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.6,-1.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.6,-1.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,2.95,-0.45,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.1,-0.1,30.0,179.65,0.0
2018,3,3,7,15,442.5,28.5,3.2,0.45,75.5,342.63,264.47
2018,3,3,7,30,614.0,37.0,3.3,1.0,121.0,483.67,412.07
2018,3,3,7,45,693.0,42.0,3.45,1.55,175.0,564.23,485.64
2018,3,3,8,0,772.0,47.0,3.6,2.1,229.0,645.84,555.43
2018,3,3,8,15,817.0,51.0,3.65,2.7,284.0,701.86,600.59
2018,3,3,8,30,862.0,55.0,3.7,3.3,339.0,749.9,637.13
2018,3,3,8,45,886.5,58.0,3.8,3.9,390.0,785.75,662.82
2018,3,3,9,0,911.0,61.0,3.9,4.5,441.0,819.34,685.96
2018,3,3,9,15,932.5,63.0,3.9,5.05,489.5,846.52,703.26
2018,3,3,9,30,954.0,65.0,3.9,5.6,538.0,870.68,717.99
2018,3,3,9,45,969.0,67.0,3.95,6.2,581.5,886.16,726.24
2018,3,3,10,0,984.0,69.0,4.0,6.8,625.0,898.03,731.88
2018,3,3,10,15,995.0,70.5,3.95,7.3,662.5,902.24,731.67
2018,3,3,10,30,1006.0,72.0,3.9,7.8,700.0,902.58,728.84
2018,3,3,10,45,1014.0,73.0,3.9,8.3,729.5,896.0,721.42
2018,3,3,11,0,1022.0,74.0,3.9,8.8,759.0,885.49,711.39
2018,3,3,11,15,1027.0,75.0,3.85,9.2,781.0,868.75,697.0
2018,3,3,11,30,1032.0,76.0,3.8,9.6,803.0,848.19,680.06
2018,3,3,11,45,1030.5,76.0,3.8,9.95,813.0,818.19,656.73
2018,3,3,12,0,1029.0,76.0,3.8,10.3,823.0,784.92,631.11
2018,3,3,12,15,1028.5,77.0,3.75,10.55,827.0,750.17,602.48
2018,3,3,12,30,1028.0,78.0,3.7,10.8,831.0,712.32,570.95
2018,3,3,12,45,1026.5,77.5,3.7,11.1,826.5,669.57,535.25
2018,3,3,13,0,1025.0,77.0,3.7,11.4,822.0,624.21,496.81
2018,3,3,13,15,1022.0,77.0,3.65,11.5,809.5,576.15,455.55
2018,3,3,13,30,1019.0,77.0,3.6,11.6,797.0,525.98,411.58
2018,3,3,13,45,1013.5,76.5,3.6,11.7,776.0,472.5,363.96
2018,3,3,14,0,1008.0,76.0,3.6,11.8,755.0,417.62,314.04
2018,3,3,14,15,1000.0,75.5,3.55,11.7,726.0,360.83,261.86
2018,3,3,14,30,992.0,75.0,3.5,11.6,697.0,303.36,208.86
2018,3,3,14,45,981.0,73.5,3.5,11.55,660.5,244.11,155.69
2018,3,3,15,0,970.0,72.0,3.5,11.5,624.0,185.03,106.57
2018,3,3,15,15,955.0,69.5,3.4,11.25,581.0,125.33,66.02
2018,3,3,15,30,940.0,67.0,3.3,11.0,538.0,66.74,54.07
2018,3,3,15,45,917.0,64.5,3.25,10.75,489.0,56.42,45.11
2018,3,3,16,0,894.0,62.0,3.2,10.5,440.0,54.56,43.64
2018,3,3,16,15,862.0,59.0,3.05,9.9,387.5,52.18,41.73
2018,3,3,16,30,830.0,56.0,2.9,9.3,335.0,44.59,35.03
2018,3,3,16,45,782.5,52.5,2.7,8.7,281.0,42.62,33.35
2018,3,3,17,0,735.0,49.0,2.5,8.1,227.0,40.72,31.6
2018,3,3,17,15,660.0,43.5,2.4,7.45,174.5,36.99,28.02
2018,3,3,17,30,585.0,38.0,2.3,6.8,122.0,33.34,24.25
2018,3,3,17,45,424.0,29.0,2.2,6.15,77.0,23.85,14.25
2018,3,3,18,0,263.0,20.0,2.1,5.5,32.0,17.13,0.0
2018,3,3,18,15,131.5,10.0,2.1,5.5,16.0,9.1,0.0
2018,3,3,18,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,3,4,6,45,119.5,10.5,1.75,-1.4,15.5,0.0,0.0
2018,3,4,7,0,239.0,21.0,1.9,-0.9,31.0,162.45,0.0
2018,3,4,7,15,401.0,30.5,2.1,-0.15,75.5,332.6,262.94
2018,3,4,7,30,563.0,40.0,2.3,0.6,120.0,464.55,395.51
2018,3,4,7,45,644.0,45.5,2.5,1.35,173.0,536.76,461.42
2018,3,4,8,0,725.0,51.0,2.7,2.1,226.0,619.76,531.54
2018,3,4,8,15,774.0,55.0,2.75,2.8,280.5,678.04,577.75
2018,3,4,8,30,823.0,59.0,2.8,3.5,335.0,735.53,621.06
2018,3,4,8,45,855.5,62.5,2.85,4.2,388.0,778.1,651.08
2018,3,4,9,0,888.0,66.0,2.9,4.9,441.0,811.02,672.84
2018,3,4,9,15,914.0,68.0,2.9,5.5,491.0,841.55,692.21
2018,3,4,9,30,940.0,70.0,2.9,6.1,541.0,869.19,709.08
2018,3,4,9,45,959.0,71.5,2.95,6.7,586.0,887.2,719.04
2018,3,4,10,0,978.0,73.0,3.0,7.3,631.0,901.66,726.49
2018,3,4,10,15,989.0,74.5,2.95,7.8,668.0,905.79,726.05
2018,3,4,10,30,1000.0,76.0,2.9,8.3,705.0,906.06,723.07
2018,3,4,10,45,1005.0,77.0,2.9,8.8,732.5,897.02,714.0
2018,3,4,11,0,1010.0,78.0,2.9,9.3,760.0,884.16,702.49
2018,3,4,11,15,1013.5,78.5,2.9,9.7,780.5,865.81,687.5
2018,3,4,11,30,1017.0,79.0,2.9,10.1,801.0,843.78,670.07
2018,3,4,11,45,1020.0,79.5,2.85,10.5,814.0,817.77,649.59
2018,3,4,12,0,1023.0,80.0,2.8,10.9,827.0,788.25,626.72
2018,3,4,12,15,1024.0,80.5,2.75,11.2,832.0,754.01,598.89
2018,3,4,12,30,1025.0,81.0,2.7,11.5,837.0,716.62,568.15
2018,3,4,12,45,1024.5,80.5,2.65,11.8,832.5,674.43,533.31
2018,3,4,13,0,1024.0,80.0,2.6,12.1,828.0,629.55,495.75
2018,3,4,13,15,1019.5,80.0,2.55,12.25,814.5,580.65,454.52
2018,3,4,13,30,1015.0,80.0,2.5,12.4,801.0,529.79,410.72
