Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,13,15,877.0,137.0,2.65,27.15,936.0,664.35,492.56
2018,5,4,13,30,873.0,136.0,2.7,27.2,920.0,618.15,457.98
2018,5,4,13,45,866.0,134.5,2.7,27.2,896.0,568.85,420.17
2018,5,4,14,0,859.0,133.0,2.7,27.2,872.0,518.91,380.85
2018,5,4,14,15,850.5,131.5,2.7,27.15,842.0,467.87,339.73
2018,5,4,14,30,842.0,130.0,2.7,27.1,812.0,411.35,293.55
2018,5,4,14,45,830.0,128.0,2.65,27.0,775.0,357.98,248.76
2018,5,4,15,0,818.0,126.0,2.6,26.9,738.0,305.41,204.13
2018,5,4,15,15,803.5,123.0,2.55,26.75,696.0,252.59,159.95
2018,5,4,15,30,789.0,120.0,2.5,26.6,654.0,201.26,119.06
2018,5,4,15,45,770.0,117.0,2.4,26.4,608.0,151.19,84.3
2018,5,4,16,0,751.0,114.0,2.3,26.2,562.0,103.49,60.88
2018,5,4,16,15,727.0,110.0,2.2,25.85,513.0,68.57,52.19
2018,5,4,16,30,703.0,106.0,2.1,25.5,464.0,68.28,52.24
2018,5,4,16,45,670.5,101.0,1.95,25.15,412.5,67.14,51.55
2018,5,4,17,0,638.0,96.0,1.8,24.8,361.0,65.9,50.76
2018,5,4,17,15,594.0,89.0,1.65,24.15,309.0,62.96,48.55
2018,5,4,17,30,550.0,82.0,1.5,23.5,257.0,59.86,46.11
2018,5,4,17,45,450.0,76.5,1.4,22.85,202.0,56.49,43.32
2018,5,4,18,0,350.0,71.0,1.3,22.2,147.0,53.18,40.36
2018,5,4,18,15,237.0,55.5,1.3,22.2,101.0,42.15,30.43
2018,5,4,18,30,124.0,40.0,1.3,22.2,55.0,31.93,20.9
2018,5,4,18,45,85.0,25.0,1.25,21.25,33.0,20.25,6.04
2018,5,4,19,0,46.0,10.0,1.2,20.3,11.0,9.1,0.0
2018,5,4,19,15,23.0,5.0,1.15,20.15,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,7.0,8.0,0.3,17.3,8.0,11.17,0.0
2018,5,5,5,45,48.5,25.0,0.25,17.6,30.0,68.97,30.34
2018,5,5,6,0,90.0,42.0,0.2,17.9,52.0,134.59,103.34
2018,5,5,6,15,110.0,60.0,0.25,18.3,79.0,159.43,127.11
2018,5,5,6,30,130.0,78.0,0.3,18.7,106.0,197.37,159.64
2018,5,5,6,45,191.5,97.0,0.4,19.05,151.0,284.38,230.67
2018,5,5,7,0,253.0,116.0,0.5,19.4,196.0,361.38,291.43
2018,5,5,7,15,266.0,134.0,0.7,20.0,231.5,399.6,320.1
2018,5,5,7,30,279.0,152.0,0.9,20.6,267.0,437.62,348.11
2018,5,5,7,45,279.5,177.5,1.05,21.15,306.0,473.71,373.3
2018,5,5,8,0,280.0,203.0,1.2,21.7,345.0,508.15,396.75
2018,5,5,8,15,247.0,220.5,1.3,22.15,355.0,499.63,387.76
2018,5,5,8,30,214.0,238.0,1.4,22.6,365.0,470.1,364.04
2018,5,5,8,45,159.0,269.5,1.45,23.0,368.0,452.12,347.56
2018,5,5,9,0,104.0,301.0,1.5,23.4,371.0,413.15,315.82
2018,5,5,9,15,119.5,320.5,1.5,23.6,406.0,464.34,352.48
2018,5,5,9,30,135.0,340.0,1.5,23.8,441.0,496.53,374.5
2018,5,5,9,45,76.5,305.0,1.5,23.95,363.0,378.26,286.36
2018,5,5,10,0,18.0,270.0,1.5,24.1,285.0,267.02,201.84
2018,5,5,10,15,16.5,267.0,1.45,24.15,281.0,261.23,197.47
2018,5,5,10,30,15.0,264.0,1.4,24.2,277.0,255.63,192.87
2018,5,5,10,45,15.5,274.5,1.35,24.25,288.0,264.76,199.37
2018,5,5,11,0,16.0,285.0,1.3,24.3,299.0,273.69,205.65
2018,5,5,11,15,15.0,275.0,1.25,24.25,288.5,262.13,196.79
2018,5,5,11,30,14.0,265.0,1.2,24.2,278.0,250.78,188.2
2018,5,5,11,45,14.0,265.5,1.15,24.2,278.5,249.95,187.45
2018,5,5,12,0,14.0,266.0,1.1,24.2,279.0,249.05,186.64
2018,5,5,12,15,20.5,304.0,1.05,24.15,323.0,286.47,214.39
2018,5,5,12,30,27.0,342.0,1.0,24.1,367.0,324.03,241.66
2018,5,5,12,45,36.5,353.5,0.95,24.05,387.5,336.17,250.35
2018,5,5,13,0,46.0,365.0,0.9,24.0,408.0,347.01,258.15
2018,5,5,13,15,45.5,369.0,0.9,23.95,411.0,344.07,255.94
2018,5,5,13,30,45.0,373.0,0.9,23.9,414.0,340.88,253.66
2018,5,5,13,45,100.0,389.0,0.85,23.8,476.5,376.03,279.26
2018,5,5,14,0,155.0,405.0,0.8,23.7,539.0,397.48,293.91
2018,5,5,14,15,161.5,399.0,0.8,23.65,534.0,381.48,281.65
2018,5,5,14,30,168.0,393.0,0.8,23.6,529.0,364.62,268.79
2018,5,5,14,45,164.5,374.0,0.8,23.55,502.5,335.13,246.77
2018,5,5,15,0,161.0,355.0,0.8,23.5,476.0,306.35,225.17
2018,5,5,15,15,126.0,326.0,0.8,23.45,417.5,265.46,195.73
2018,5,5,15,30,91.0,297.0,0.8,23.4,359.0,239.67,178.1
2018,5,5,15,45,78.5,273.0,0.75,23.35,324.0,213.19,159.33
2018,5,5,16,0,66.0,249.0,0.7,23.3,289.0,188.51,142.52
2018,5,5,16,15,52.5,223.0,0.65,23.1,253.0,167.08,133.95
2018,5,5,16,30,39.0,197.0,0.6,22.9,217.0,150.1,120.66
2018,5,5,16,45,23.0,160.5,0.55,22.7,172.0,132.56,106.71
2018,5,5,17,0,7.0,124.0,0.5,22.5,127.0,104.78,83.96
2018,5,5,17,15,4.0,104.0,0.5,22.15,105.5,88.69,70.8
2018,5,5,17,30,1.0,84.0,0.5,21.8,84.0,72.41,57.16
2018,5,5,17,45,0.5,64.5,0.45,21.4,64.5,56.32,43.42
2018,5,5,18,0,0.0,45.0,0.4,21.0,45.0,39.71,28.97
2018,5,5,18,15,0.0,33.5,0.4,21.0,33.5,29.53,19.86
2018,5,5,18,30,0.0,22.0,0.4,21.0,22.0,19.37,10.63
2018,5,5,18,45,1.5,14.0,0.45,20.45,14.0,12.32,2.04
2018,5,5,19,0,3.0,6.0,0.5,19.9,6.0,5.46,0.0
2018,5,5,19,15,1.5,3.0,0.55,19.75,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,5.5,5.0,0.6,15.55,5.0,0.0,0.0
2018,5,6,5,30,11.0,10.0,0.6,15.9,10.0,15.23,0.0
2018,5,6,5,45,26.5,24.5,0.55,16.25,27.0,54.26,25.95
2018,5,6,6,0,42.0,39.0,0.5,16.6,44.0,84.39,63.65
2018,5,6,6,15,66.0,59.0,0.55,17.1,71.5,126.65,100.82
2018,5,6,6,30,90.0,79.0,0.6,17.6,99.0,169.28,137.3
2018,5,6,6,45,85.5,89.5,0.6,18.15,112.5,176.83,143.65
2018,5,6,7,0,81.0,100.0,0.6,18.7,126.0,184.92,149.91
2018,5,6,7,15,50.5,107.0,0.65,19.25,124.0,152.73,122.47
2018,5,6,7,30,20.0,114.0,0.7,19.8,122.0,132.93,104.84
2018,5,6,7,45,76.0,159.5,0.75,20.4,197.0,234.82,187.47
2018,5,6,8,0,132.0,205.0,0.8,21.0,272.0,356.54,280.84
2018,5,6,8,15,127.0,231.0,0.8,21.35,301.0,381.36,296.79
2018,5,6,8,30,122.0,257.0,0.8,21.7,330.0,404.93,312.25
2018,5,6,8,45,105.5,240.0,0.8,22.05,306.5,365.49,281.42
2018,5,6,9,0,89.0,223.0,0.8,22.4,283.0,327.2,251.82
2018,5,6,9,15,324.0,231.5,0.85,22.6,471.0,583.38,443.35
2018,5,6,9,30,559.0,240.0,0.9,22.8,659.0,841.74,618.02
2018,5,6,9,45,657.0,210.5,0.95,23.0,726.0,908.8,658.42
2018,5,6,10,0,755.0,181.0,1.0,23.2,793.0,966.27,693.07
2018,5,6,10,15,762.0,184.5,1.05,23.4,822.0,966.18,691.54
2018,5,6,10,30,769.0,188.0,1.1,23.6,851.0,955.71,684.41
2018,5,6,10,45,750.5,201.5,1.2,23.75,862.5,942.41,676.65
2018,5,6,11,0,732.0,215.0,1.3,23.9,874.0,919.1,662.51
2018,5,6,11,15,578.0,280.0,1.4,24.1,806.0,818.59,595.25
2018,5,6,11,30,424.0,345.0,1.5,24.3,738.0,720.57,527.4
2018,5,6,11,45,344.0,350.5,1.6,24.45,671.0,629.81,465.24
2018,5,6,12,0,264.0,356.0,1.7,24.6,604.0,551.13,409.56
2018,5,6,12,15,221.5,366.5,1.7,24.7,574.5,510.72,380.13
2018,5,6,12,30,179.0,377.0,1.7,24.8,545.0,471.42,351.05
2018,5,6,12,45,144.5,362.5,1.75,24.95,497.5,421.76,314.85
2018,5,6,13,0,110.0,348.0,1.8,25.1,450.0,375.18,280.56
2018,5,6,13,15,152.5,354.0,1.8,25.15,493.0,396.73,296.68
2018,5,6,13,30,195.0,360.0,1.8,25.2,536.0,413.86,308.79
2018,5,6,13,45,315.5,338.5,1.8,25.2,614.5,440.27,327.64
2018,5,6,14,0,436.0,317.0,1.8,25.2,693.0,454.55,336.16
2018,5,6,14,15,564.5,258.5,1.8,25.2,728.0,435.58,319.28
2018,5,6,14,30,693.0,200.0,1.8,25.2,763.0,405.62,292.33
2018,5,6,14,45,445.5,271.0,1.8,25.2,627.0,337.84,243.23
2018,5,6,15,0,198.0,342.0,1.8,25.2,491.0,308.46,226.07
2018,5,6,15,15,213.5,309.5,1.75,25.1,462.0,274.22,199.18
2018,5,6,15,30,229.0,277.0,1.7,25.0,433.0,227.82,163.22
2018,5,6,15,45,123.5,227.5,1.65,24.85,311.0,179.86,131.85
2018,5,6,16,0,18.0,178.0,1.6,24.7,189.0,150.12,113.77
2018,5,6,16,15,23.0,147.5,1.55,24.4,160.0,118.93,94.38
2018,5,6,16,30,28.0,117.0,1.5,24.1,131.0,96.98,76.57
2018,5,6,16,45,156.0,118.5,1.4,23.75,185.0,85.23,67.09
2018,5,6,17,0,284.0,120.0,1.3,23.4,239.0,88.06,69.84
2018,5,6,17,15,317.5,113.5,1.25,22.75,229.5,78.79,62.33
2018,5,6,17,30,351.0,107.0,1.2,22.1,220.0,76.34,60.53
2018,5,6,17,45,228.0,93.5,1.15,21.5,161.5,70.94,56.01
2018,5,6,18,0,105.0,80.0,1.1,20.9,103.0,63.37,49.39
2018,5,6,18,15,128.5,61.0,1.1,20.9,82.0,47.54,35.28
2018,5,6,18,30,152.0,42.0,1.1,20.9,61.0,33.5,22.49
2018,5,6,18,45,86.0,25.0,1.25,19.6,35.0,20.3,7.76
2018,5,6,19,0,20.0,8.0,1.4,18.3,9.0,7.28,0.0
2018,5,6,19,15,10.0,4.0,1.5,18.05,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.0,6.0,0.9,11.8,6.5,0.0,0.0
2018,5,7,5,30,38.0,12.0,1.1,12.2,13.0,32.16,0.0
2018,5,7,5,45,105.0,28.5,1.25,12.65,39.5,120.38,71.09
2018,5,7,6,0,172.0,45.0,1.4,13.1,66.0,192.09,154.13
2018,5,7,6,15,249.0,61.0,1.5,13.65,107.5,283.81,234.21
2018,5,7,6,30,326.0,77.0,1.6,14.2,149.0,368.26,305.8
2018,5,7,6,45,410.0,87.0,1.7,14.75,202.5,455.37,377.14
2018,5,7,7,0,494.0,97.0,1.8,15.3,256.0,547.85,449.47
2018,5,7,7,15,545.0,106.5,1.9,15.85,311.0,622.9,504.71
2018,5,7,7,30,596.0,116.0,2.0,16.4,366.0,694.22,555.31
2018,5,7,7,45,626.0,124.0,2.1,17.0,417.0,745.56,589.74
2018,5,7,8,0,656.0,132.0,2.2,17.6,468.0,795.94,622.81
2018,5,7,8,15,607.0,155.5,2.25,18.05,491.0,788.18,614.1
2018,5,7,8,30,558.0,179.0,2.3,18.5,514.0,768.34,597.49
2018,5,7,8,45,510.0,213.0,2.3,18.9,537.5,765.44,591.34
2018,5,7,9,0,462.0,247.0,2.3,19.3,561.0,757.92,581.85
2018,5,7,9,15,610.5,207.0,2.3,19.65,649.0,866.12,658.34
2018,5,7,9,30,759.0,167.0,2.3,20.0,737.0,967.66,723.45
2018,5,7,9,45,785.0,164.5,2.35,20.35,779.0,978.98,728.03
2018,5,7,10,0,811.0,162.0,2.4,20.7,821.0,994.89,736.68
2018,5,7,10,15,780.0,184.0,2.35,20.95,837.0,976.5,722.1
2018,5,7,10,30,749.0,206.0,2.3,21.2,853.0,963.12,711.35
2018,5,7,10,45,758.0,208.0,2.3,21.45,877.5,956.9,705.92
2018,5,7,11,0,767.0,210.0,2.3,21.7,902.0,947.43,698.43
2018,5,7,11,15,584.0,307.5,2.25,21.9,839.5,849.66,628.47
2018,5,7,11,30,401.0,405.0,2.2,22.1,777.0,748.96,554.75
2018,5,7,11,45,470.0,381.0,2.2,22.25,821.0,772.5,572.31
2018,5,7,12,0,539.0,357.0,2.2,22.4,865.0,784.45,580.81
2018,5,7,12,15,524.0,362.0,2.15,22.5,856.0,749.61,555.49
2018,5,7,12,30,509.0,367.0,2.1,22.6,847.0,714.23,530.03
2018,5,7,12,45,652.0,282.0,2.05,22.65,891.5,714.31,532.2
2018,5,7,13,0,795.0,197.0,2.0,22.7,936.0,705.38,526.92
2018,5,7,13,15,825.0,176.0,1.95,22.7,931.5,667.4,498.9
2018,5,7,13,30,855.0,155.0,1.9,22.7,927.0,625.63,467.57
2018,5,7,13,45,842.0,157.0,1.9,22.7,901.5,575.5,429.22
2018,5,7,14,0,829.0,159.0,1.9,22.7,876.0,525.37,389.89
2018,5,7,14,15,715.5,206.5,1.85,22.6,810.0,462.29,340.73
2018,5,7,14,30,602.0,254.0,1.8,22.5,744.0,412.74,301.75
2018,5,7,14,45,683.5,206.5,1.75,22.4,739.5,367.18,262.43
2018,5,7,15,0,765.0,159.0,1.7,22.3,735.0,313.79,215.31
2018,5,7,15,15,762.0,150.0,1.65,22.2,697.0,261.35,170.87
2018,5,7,15,30,759.0,141.0,1.6,22.1,659.0,209.33,128.39
2018,5,7,15,45,739.0,137.0,1.6,22.0,612.5,159.48,92.63
2018,5,7,16,0,719.0,133.0,1.6,21.9,566.0,112.14,67.26
2018,5,7,16,15,694.0,128.0,1.5,21.7,517.0,79.81,62.56
2018,5,7,16,30,669.0,123.0,1.4,21.5,468.0,79.38,62.53
2018,5,7,16,45,635.5,117.0,1.35,21.3,416.5,78.06,61.68
2018,5,7,17,0,602.0,111.0,1.3,21.1,365.0,76.61,60.71
2018,5,7,17,15,557.0,103.0,1.15,20.55,313.0,73.38,58.25
2018,5,7,17,30,512.0,95.0,1.0,20.0,261.0,69.97,55.54
2018,5,7,17,45,451.0,85.0,0.85,19.5,212.0,62.52,49.18
2018,5,7,18,0,390.0,75.0,0.7,19.0,163.0,56.16,43.55
2018,5,7,18,15,301.0,61.0,0.7,19.0,118.5,46.41,34.65
2018,5,7,18,30,212.0,47.0,0.7,19.0,74.0,36.33,25.17
2018,5,7,18,45,112.5,29.0,0.7,17.8,42.5,23.35,10.58
2018,5,7,19,0,13.0,11.0,0.7,16.6,11.0,10.01,0.0
2018,5,7,19,15,6.5,5.5,0.7,16.4,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,19.5,5.5,0.95,12.0,6.0,0.0,0.0
2018,5,8,5,30,39.0,11.0,1.1,12.5,12.0,31.87,0.0
2018,5,8,5,45,30.0,24.5,1.25,13.0,26.5,55.79,31.91
2018,5,8,6,0,21.0,38.0,1.4,13.5,41.0,56.84,41.85
2018,5,8,6,15,35.5,59.5,1.45,14.0,66.5,93.54,74.21
2018,5,8,6,30,50.0,81.0,1.5,14.5,92.0,129.57,105.55
2018,5,8,6,45,166.0,98.0,1.55,15.0,149.0,265.67,221.31
2018,5,8,7,0,282.0,115.0,1.6,15.5,206.0,383.41,317.77
2018,5,8,7,15,346.5,125.5,1.7,16.1,257.5,474.32,388.27
2018,5,8,7,30,411.0,136.0,1.8,16.7,309.0,551.26,446.15
2018,5,8,7,45,541.0,127.5,1.9,17.25,386.5,673.87,536.7
2018,5,8,8,0,671.0,119.0,2.0,17.8,464.0,795.01,620.68
2018,5,8,8,15,720.0,117.0,2.1,18.3,521.0,850.08,655.74
2018,5,8,8,30,769.0,115.0,2.2,18.8,578.0,898.69,686.33
2018,5,8,8,45,794.5,116.0,2.25,19.25,627.0,932.79,706.34
2018,5,8,9,0,820.0,117.0,2.3,19.7,676.0,964.4,724.64
2018,5,8,9,15,831.5,120.5,2.3,20.05,717.5,982.31,733.5
2018,5,8,9,30,843.0,124.0,2.3,20.4,759.0,997.07,740.48
2018,5,8,9,45,850.5,128.0,2.3,20.75,795.0,1005.14,743.19
2018,5,8,10,0,858.0,132.0,2.3,21.1,831.0,998.83,736.71
2018,5,8,10,15,865.5,134.0,2.25,21.4,861.0,998.12,733.81
2018,5,8,10,30,873.0,136.0,2.2,21.7,891.0,994.05,728.82
2018,5,8,10,45,877.0,138.5,2.15,21.95,914.0,983.75,720.11
2018,5,8,11,0,881.0,141.0,2.1,22.2,937.0,970.16,709.49
2018,5,8,11,15,872.5,147.0,2.1,22.45,947.0,945.16,692.15
2018,5,8,11,30,864.0,153.0,2.1,22.7,957.0,917.42,673.2
2018,5,8,11,45,865.5,154.0,2.05,22.9,965.0,891.41,655.08
2018,5,8,12,0,867.0,155.0,2.0,23.1,973.0,862.75,635.25
2018,5,8,12,15,875.0,151.5,1.95,23.25,977.0,833.01,614.87
2018,5,8,12,30,883.0,148.0,1.9,23.4,981.0,800.61,592.7
2018,5,8,12,45,853.5,161.5,1.85,23.5,961.5,756.4,561.08
2018,5,8,13,0,824.0,175.0,1.8,23.6,942.0,707.72,525.61
2018,5,8,13,15,706.5,222.5,1.8,23.65,872.5,631.14,469.74
2018,5,8,13,30,589.0,270.0,1.8,23.7,803.0,561.72,418.39
2018,5,8,13,45,661.0,235.0,1.75,23.75,819.0,538.61,400.41
2018,5,8,14,0,733.0,200.0,1.7,23.8,835.0,508.38,375.75
2018,5,8,14,15,718.0,197.0,1.65,23.75,801.5,457.39,335.33
2018,5,8,14,30,703.0,194.0,1.6,23.7,768.0,407.37,294.85
2018,5,8,14,45,663.0,199.5,1.6,23.65,721.5,356.59,253.72
2018,5,8,15,0,623.0,205.0,1.6,23.6,675.0,309.81,215.54
2018,5,8,15,15,663.5,180.5,1.55,23.5,656.5,263.07,175.03
2018,5,8,15,30,704.0,156.0,1.5,23.4,638.0,212.38,132.36
2018,5,8,15,45,729.5,138.5,1.45,23.25,607.5,161.11,93.55
2018,5,8,16,0,755.0,121.0,1.4,23.1,577.0,107.68,61.71
2018,5,8,16,15,732.0,116.0,1.35,22.85,527.5,72.06,55.73
2018,5,8,16,30,709.0,111.0,1.3,22.6,478.0,71.27,55.37
2018,5,8,16,45,678.5,105.5,1.2,22.3,426.5,69.93,54.5
2018,5,8,17,0,648.0,100.0,1.1,22.0,375.0,68.46,53.51
2018,5,8,17,15,606.5,93.0,1.0,21.35,323.0,65.65,51.41
2018,5,8,17,30,565.0,86.0,0.9,20.7,271.0,62.67,49.09
2018,5,8,17,45,507.5,76.5,0.8,20.05,220.5,57.36,44.61
2018,5,8,18,0,450.0,67.0,0.7,19.4,170.0,51.8,39.72
2018,5,8,18,15,364.5,56.0,0.7,19.4,125.5,42.73,31.46
2018,5,8,18,30,279.0,45.0,0.7,19.4,81.0,34.87,23.96
2018,5,8,18,45,173.0,29.5,0.8,18.05,48.5,23.16,11.0
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,12.73,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,9,5,15,25.0,5.5,0.65,12.55,6.5,0.0,0.0
2018,5,9,5,30,50.0,11.0,0.6,13.0,13.0,38.11,0.0
2018,5,9,5,45,131.5,26.5,0.6,13.5,41.0,146.22,96.38
2018,5,9,6,0,213.0,42.0,0.6,14.0,69.0,227.02,181.93
2018,5,9,6,15,337.5,54.5,0.6,14.65,120.5,335.64,274.2
2018,5,9,6,30,462.0,67.0,0.6,15.3,172.0,458.93,373.18
2018,5,9,6,45,521.5,75.0,0.55,16.0,222.5,532.5,428.18
2018,5,9,7,0,581.0,83.0,0.5,16.7,273.0,608.51,481.77
2018,5,9,7,15,623.0,89.0,0.5,17.35,325.0,669.33,522.35
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,730.59,561.62
2018,5,9,7,45,696.0,100.5,0.45,18.7,429.5,781.35,591.27
2018,5,9,8,0,727.0,106.0,0.4,19.4,482.0,831.18,619.28
2018,5,9,8,15,749.5,110.5,0.45,19.9,531.5,870.43,641.91
2018,5,9,8,30,772.0,115.0,0.5,20.4,581.0,902.32,659.64
2018,5,9,8,45,789.5,118.5,0.5,20.9,627.5,931.56,674.58
2018,5,9,9,0,807.0,122.0,0.5,21.4,674.0,958.15,687.72
2018,5,9,9,15,823.0,123.5,0.45,21.75,716.5,978.08,695.96
2018,5,9,9,30,839.0,125.0,0.4,22.1,759.0,994.98,702.4
2018,5,9,9,45,852.5,125.5,0.4,22.5,796.0,994.12,699.17
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,1001.16,701.18
2018,5,9,10,15,873.5,127.5,0.35,23.2,863.0,1000.01,697.37
2018,5,9,10,30,881.0,129.0,0.3,23.5,893.0,995.51,691.85
2018,5,9,10,45,885.0,130.5,0.3,23.75,915.0,984.29,683.75
2018,5,9,11,0,889.0,132.0,0.3,24.0,937.0,969.79,673.93
2018,5,9,11,15,892.0,133.0,0.3,24.25,952.5,950.7,661.48
2018,5,9,11,30,895.0,134.0,0.3,24.5,968.0,928.52,647.32
2018,5,9,11,45,895.5,135.5,0.3,24.7,976.0,901.68,630.51
2018,5,9,12,0,896.0,137.0,0.3,24.9,984.0,872.13,612.09
2018,5,9,12,15,898.5,135.0,0.3,25.0,984.5,838.65,591.45
2018,5,9,12,30,901.0,133.0,0.3,25.1,985.0,802.78,569.23
2018,5,9,12,45,902.0,130.5,0.35,25.25,977.5,763.16,544.76
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,721.53,517.29
2018,5,9,13,15,897.5,129.0,0.45,25.45,954.0,676.7,486.98
2018,5,9,13,30,892.0,130.0,0.5,25.5,938.0,630.62,454.87
2018,5,9,13,45,883.5,129.5,0.5,25.5,913.5,580.72,418.64
2018,5,9,14,0,875.0,129.0,0.5,25.5,889.0,530.28,380.92
2018,5,9,14,15,866.0,128.5,0.55,25.45,859.0,479.28,342.04
2018,5,9,14,30,857.0,128.0,0.6,25.4,829.0,428.17,301.71
2018,5,9,14,45,845.5,126.5,0.65,25.35,792.5,369.41,254.74
2018,5,9,15,0,834.0,125.0,0.7,25.3,756.0,316.77,211.26
2018,5,9,15,15,820.0,122.5,0.75,25.2,714.5,263.78,167.61
2018,5,9,15,30,806.0,120.0,0.8,25.1,673.0,212.2,126.53
2018,5,9,15,45,787.5,117.0,0.8,24.95,626.5,161.4,90.32
2018,5,9,16,0,769.0,114.0,0.8,24.8,580.0,112.91,64.24
2018,5,9,16,15,746.5,110.0,0.8,24.7,531.0,68.19,52.0
2018,5,9,16,30,724.0,106.0,0.8,24.6,482.0,67.89,52.04
2018,5,9,16,45,693.5,101.0,0.75,24.45,430.5,66.75,51.3
2018,5,9,17,0,663.0,96.0,0.7,24.3,379.0,65.49,50.46
2018,5,9,17,15,622.0,89.0,0.65,23.7,326.5,62.54,48.24
2018,5,9,17,30,581.0,82.0,0.6,23.1,274.0,59.42,45.79
2018,5,9,17,45,523.5,74.5,0.6,22.5,224.0,55.63,42.66
2018,5,9,18,0,466.0,67.0,0.6,21.9,174.0,51.72,39.25
2018,5,9,18,15,383.0,56.0,0.6,21.9,129.0,44.44,32.6
2018,5,9,18,30,300.0,45.0,0.6,21.9,84.0,34.88,23.74
2018,5,9,18,45,192.5,30.0,0.7,20.4,51.0,23.55,11.61
2018,5,9,19,0,85.0,15.0,0.8,18.9,18.0,13.64,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.55,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,15,3.0,5.5,1.1,14.05,5.5,0.0,0.0
2018,5,10,5,30,6.0,11.0,1.3,14.5,11.0,13.39,0.0
2018,5,10,5,45,21.5,28.0,1.45,14.95,30.5,48.09,28.94
2018,5,10,6,0,37.0,45.0,1.6,15.4,50.0,78.7,60.02
2018,5,10,6,15,127.0,64.0,1.6,15.9,91.5,188.48,154.11
2018,5,10,6,30,217.0,83.0,1.6,16.4,133.0,281.47,232.93
2018,5,10,6,45,366.5,88.5,1.65,16.9,198.5,424.63,349.99
2018,5,10,7,0,516.0,94.0,1.7,17.4,264.0,569.25,461.99
2018,5,10,7,15,559.0,101.0,1.85,18.2,314.5,630.48,505.29
2018,5,10,7,30,602.0,108.0,2.0,19.0,365.0,692.2,548.1
2018,5,10,7,45,634.5,114.0,2.15,19.8,415.5,743.41,582.07
2018,5,10,8,0,667.0,120.0,2.3,20.6,466.0,793.83,614.73
2018,5,10,8,15,691.5,125.0,2.4,21.3,515.0,834.36,639.68
2018,5,10,8,30,716.0,130.0,2.5,22.0,564.0,873.13,663.11
2018,5,10,8,45,734.5,134.0,2.6,22.7,609.5,902.8,680.04
2018,5,10,9,0,753.0,138.0,2.7,23.4,655.0,930.03,695.28
2018,5,10,9,15,758.5,146.5,2.75,23.9,694.0,940.48,699.41
2018,5,10,9,30,764.0,155.0,2.8,24.4,733.0,954.15,705.94
2018,5,10,9,45,764.0,164.5,2.85,24.95,766.0,960.18,707.33
2018,5,10,10,0,764.0,174.0,2.9,25.5,799.0,962.91,706.75
2018,5,10,10,15,773.0,176.0,2.95,25.8,828.0,963.63,705.72
2018,5,10,10,30,782.0,178.0,3.0,26.1,857.0,961.13,702.71
2018,5,10,10,45,788.0,180.0,3.0,26.45,879.5,952.49,695.34
2018,5,10,11,0,794.0,182.0,3.0,26.8,902.0,940.68,686.08
2018,5,10,11,15,791.0,186.5,3.0,26.95,914.5,919.87,671.59
2018,5,10,11,30,788.0,191.0,3.0,27.1,927.0,896.33,655.45
2018,5,10,11,45,781.0,196.0,3.05,27.25,930.5,867.22,635.98
2018,5,10,12,0,774.0,201.0,3.1,27.4,934.0,835.97,615.07
2018,5,10,12,15,737.5,221.5,3.05,27.35,920.0,796.77,587.26
2018,5,10,12,30,701.0,242.0,3.0,27.3,906.0,752.99,555.91
2018,5,10,12,45,741.5,219.0,3.0,27.3,916.0,728.13,538.89
2018,5,10,13,0,782.0,196.0,3.0,27.3,926.0,698.65,518.05
2018,5,10,13,15,631.5,257.5,2.9,27.15,841.0,613.77,455.39
2018,5,10,13,30,481.0,319.0,2.8,27.0,756.0,541.4,401.39
2018,5,10,13,45,546.0,289.0,2.75,26.9,773.0,523.45,387.65
2018,5,10,14,0,611.0,259.0,2.7,26.8,790.0,496.33,366.01
2018,5,10,14,15,448.0,269.5,2.55,26.55,652.0,399.26,293.99
2018,5,10,14,30,285.0,280.0,2.4,26.3,514.0,322.97,237.81
2018,5,10,14,45,142.5,182.0,2.25,26.1,299.0,185.92,136.36
2018,5,10,15,0,0.0,84.0,2.1,25.9,84.0,74.58,53.62
2018,5,10,15,15,38.0,132.5,1.95,25.55,158.5,120.11,88.32
2018,5,10,15,30,76.0,181.0,1.8,25.2,233.0,152.48,112.04
2018,5,10,15,45,71.0,158.5,1.65,24.9,204.5,129.77,94.95
2018,5,10,16,0,66.0,136.0,1.5,24.6,176.0,107.99,79.27
2018,5,10,16,15,33.0,86.0,1.4,24.25,106.0,73.56,56.64
2018,5,10,16,30,0.0,36.0,1.3,23.9,36.0,31.78,21.56
2018,5,10,16,45,0.5,61.5,1.25,23.55,61.5,54.36,41.02
2018,5,10,17,0,1.0,87.0,1.2,23.2,87.0,76.36,59.97
2018,5,10,17,15,1.0,69.5,1.15,22.8,69.5,61.45,47.48
2018,5,10,17,30,1.0,52.0,1.1,22.4,52.0,45.9,34.28
2018,5,10,17,45,0.5,41.5,1.05,22.0,41.5,36.59,26.29
2018,5,10,18,0,0.0,31.0,1.0,21.6,31.0,27.3,18.17
2018,5,10,18,15,0.0,24.0,1.0,21.6,24.0,21.12,12.62
2018,5,10,18,30,0.0,17.0,1.0,21.6,17.0,14.94,7.01
2018,5,10,18,45,2.5,11.5,1.0,20.9,11.5,10.11,1.92
2018,5,10,19,0,5.0,6.0,1.0,20.2,6.0,5.46,0.0
2018,5,10,19,15,2.5,3.0,0.95,20.0,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,11,5,15,29.0,7.0,0.7,14.8,8.0,0.0,0.0
2018,5,11,5,30,58.0,14.0,0.8,15.4,16.0,45.5,0.0
2018,5,11,5,45,77.5,30.5,0.9,15.95,38.0,108.85,74.2
2018,5,11,6,0,97.0,47.0,1.0,16.5,60.0,144.35,113.99
2018,5,11,6,15,233.0,59.5,0.95,17.0,109.0,270.42,220.71
2018,5,11,6,30,369.0,72.0,0.9,17.5,158.0,393.72,321.34
2018,5,11,6,45,469.5,78.0,0.9,18.0,215.5,496.84,401.67
2018,5,11,7,0,570.0,84.0,0.9,18.5,273.0,602.08,478.4
2018,5,11,7,15,608.5,90.5,0.8,19.3,323.5,660.24,515.81
2018,5,11,7,30,647.0,97.0,0.7,20.1,374.0,718.68,551.84
2018,5,11,7,45,674.5,103.0,0.65,20.85,424.5,766.45,579.67
2018,5,11,8,0,702.0,109.0,0.6,21.6,475.0,813.17,605.86
2018,5,11,8,15,725.0,113.0,0.75,22.65,523.5,851.74,628.71
2018,5,11,8,30,748.0,117.0,0.9,23.7,572.0,882.9,646.47
2018,5,11,8,45,766.0,120.5,1.0,24.75,617.5,912.3,662.12
2018,5,11,9,0,784.0,124.0,1.1,25.8,663.0,939.13,675.97
2018,5,11,9,15,801.0,124.5,1.15,26.2,704.5,958.76,686.13
2018,5,11,9,30,818.0,125.0,1.2,26.6,746.0,975.46,694.59
2018,5,11,9,45,832.5,124.0,1.25,27.05,782.0,984.87,698.49
2018,5,11,10,0,847.0,123.0,1.3,27.5,818.0,980.59,694.1
2018,5,11,10,15,854.5,124.5,1.35,27.7,847.0,979.68,692.8
2018,5,11,10,30,862.0,126.0,1.4,27.9,876.0,975.5,689.54
2018,5,11,10,45,867.5,127.0,1.4,28.15,898.5,965.6,682.0
2018,5,11,11,0,873.0,128.0,1.4,28.4,921.0,952.47,672.66
2018,5,11,11,15,875.5,129.0,1.45,28.55,936.0,933.41,660.72
2018,5,11,11,30,878.0,130.0,1.5,28.7,951.0,911.35,646.96
2018,5,11,11,45,878.5,131.0,1.5,28.85,958.0,884.7,629.7
2018,5,11,12,0,879.0,132.0,1.5,29.0,965.0,855.41,610.8
2018,5,11,12,15,875.0,134.0,1.55,29.05,963.5,820.94,589.3
2018,5,11,12,30,871.0,136.0,1.6,29.1,962.0,784.46,566.32
2018,5,11,12,45,864.0,139.0,1.6,29.1,952.5,744.81,540.04
2018,5,11,13,0,857.0,142.0,1.6,29.1,943.0,703.73,511.34
2018,5,11,13,15,850.5,143.0,1.6,29.1,927.0,660.17,480.37
2018,5,11,13,30,844.0,144.0,1.6,29.1,911.0,615.57,447.92
2018,5,11,13,45,835.0,144.5,1.6,29.05,887.5,568.38,412.9
2018,5,11,14,0,826.0,145.0,1.6,29.0,864.0,518.02,374.72
2018,5,11,14,15,815.0,144.5,1.6,28.95,834.0,467.58,335.39
2018,5,11,14,30,804.0,144.0,1.6,28.9,804.0,417.43,295.19
2018,5,11,14,45,790.0,143.0,1.55,28.85,768.0,366.41,253.41
2018,5,11,15,0,776.0,142.0,1.5,28.8,732.0,316.45,211.91
2018,5,11,15,15,702.0,161.5,1.45,28.6,673.0,262.14,169.67
2018,5,11,15,30,628.0,181.0,1.4,28.4,614.0,221.71,139.89
2018,5,11,15,45,541.5,196.0,1.35,28.2,551.0,186.53,118.02
2018,5,11,16,0,455.0,211.0,1.3,28.0,488.0,157.34,105.29
2018,5,11,16,15,367.5,211.5,1.25,27.75,423.5,142.34,111.94
2018,5,11,16,30,280.0,212.0,1.2,27.5,359.0,143.17,113.14
2018,5,11,16,45,271.5,189.5,1.15,27.2,319.5,130.86,103.6
2018,5,11,17,0,263.0,167.0,1.1,26.9,280.0,117.89,93.41
2018,5,11,17,15,145.5,131.0,1.0,26.3,192.0,100.51,79.48
2018,5,11,17,30,28.0,95.0,0.9,25.7,104.0,78.77,61.6
2018,5,11,17,45,14.0,66.5,0.85,25.1,71.0,56.96,43.29
2018,5,11,18,0,0.0,38.0,0.8,24.5,38.0,33.49,23.22
2018,5,11,18,15,0.0,29.0,0.8,24.5,29.0,25.54,16.2
2018,5,11,18,30,0.0,20.0,0.8,24.5,20.0,17.59,9.11
2018,5,11,18,45,2.5,13.5,0.85,23.5,13.5,11.87,3.32
2018,5,11,19,0,5.0,7.0,0.9,22.5,7.0,6.37,0.0
2018,5,11,19,15,2.5,3.5,0.9,22.3,3.5,3.18,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,33.5,7.5,0.65,18.05,9.0,0.0,0.0
2018,5,12,5,30,67.0,15.0,0.7,18.6,18.0,51.58,0.0
2018,5,12,5,45,141.0,31.0,0.8,19.15,47.0,163.36,114.6
2018,5,12,6,0,215.0,47.0,0.9,19.7,76.0,235.81,186.29
2018,5,12,6,15,288.0,61.0,0.9,20.2,118.0,311.09,250.18
2018,5,12,6,30,361.0,75.0,0.9,20.7,160.0,392.23,315.88
2018,5,12,6,45,449.0,82.0,0.95,21.15,214.0,480.36,384.67
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,581.79,458.99
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,642.01,499.62
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,702.72,539.41
2018,5,12,7,45,653.0,107.5,1.15,23.85,421.0,753.27,570.87
2018,5,12,8,0,685.0,113.0,1.2,24.6,472.0,803.03,601.02
2018,5,12,8,15,710.0,117.5,1.25,25.25,521.0,843.78,624.7
2018,5,12,8,30,735.0,122.0,1.3,25.9,570.0,882.78,646.92
2018,5,12,8,45,754.5,124.5,1.35,26.55,615.5,906.26,658.82
2018,5,12,9,0,774.0,127.0,1.4,27.2,661.0,933.3,673.12
2018,5,12,9,15,789.0,129.5,1.4,27.55,702.0,953.15,682.84
2018,5,12,9,30,804.0,132.0,1.4,27.9,743.0,970.05,690.81
2018,5,12,9,45,816.5,133.5,1.35,28.3,779.5,980.24,693.77
2018,5,12,10,0,829.0,135.0,1.3,28.7,816.0,987.21,694.89
2018,5,12,10,15,836.5,137.0,1.3,28.95,845.5,986.48,692.64
2018,5,12,10,30,844.0,139.0,1.3,29.2,875.0,971.75,682.01
2018,5,12,10,45,850.0,140.0,1.3,29.45,897.5,962.34,674.97
2018,5,12,11,0,856.0,141.0,1.3,29.7,920.0,949.73,666.02
2018,5,12,11,15,859.5,141.5,1.35,29.85,935.0,931.21,654.54
2018,5,12,11,30,863.0,142.0,1.4,30.0,950.0,909.73,641.29
2018,5,12,11,45,864.0,143.0,1.4,30.2,957.5,883.68,624.42
2018,5,12,12,0,865.0,144.0,1.4,30.4,965.0,855.04,605.96
2018,5,12,12,15,866.0,143.5,1.4,30.45,965.5,822.69,585.49
2018,5,12,12,30,867.0,143.0,1.4,30.5,966.0,788.13,563.52
2018,5,12,12,45,866.0,142.0,1.45,30.6,958.5,749.64,538.56
2018,5,12,13,0,865.0,141.0,1.5,30.7,951.0,709.38,511.06
2018,5,12,13,15,861.0,140.0,1.5,30.7,935.5,665.58,480.29
2018,5,12,13,30,857.0,139.0,1.5,30.7,920.0,620.55,447.92
2018,5,12,13,45,851.5,138.0,1.5,30.7,897.5,573.63,413.34
2018,5,12,14,0,846.0,137.0,1.5,30.7,875.0,525.95,377.23
2018,5,12,14,15,838.0,135.0,1.5,30.65,845.5,475.86,338.44
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,420.48,294.86
2018,5,12,14,45,819.5,131.0,1.45,30.55,780.5,368.63,252.63
2018,5,12,15,0,809.0,129.0,1.4,30.5,745.0,317.43,210.26
2018,5,12,15,15,795.0,126.5,1.35,30.35,704.5,265.91,167.99
2018,5,12,15,30,781.0,124.0,1.3,30.2,664.0,215.83,128.25
2018,5,12,15,45,763.5,120.5,1.25,30.05,618.5,166.24,92.73
2018,5,12,16,0,746.0,117.0,1.2,29.9,573.0,118.85,66.28
2018,5,12,16,15,722.5,113.0,1.2,29.75,524.5,69.54,51.98
2018,5,12,16,30,699.0,109.0,1.2,29.6,476.0,69.34,52.11
2018,5,12,16,45,668.5,103.5,1.15,29.4,425.0,67.95,51.2
2018,5,12,17,0,638.0,98.0,1.1,29.2,374.0,66.42,50.16
2018,5,12,17,15,597.0,91.5,1.0,28.45,323.0,63.94,48.41
2018,5,12,17,30,556.0,85.0,0.9,27.7,272.0,61.3,46.46
2018,5,12,17,45,499.5,77.0,0.8,27.0,223.0,57.22,43.18
2018,5,12,18,0,443.0,69.0,0.7,26.3,174.0,52.97,39.58
2018,5,12,18,15,365.5,57.5,0.7,26.3,130.0,43.7,31.4
2018,5,12,18,30,288.0,46.0,0.7,26.3,86.0,35.51,23.91
2018,5,12,18,45,179.5,31.0,0.8,24.9,52.5,24.23,12.82
2018,5,12,19,0,71.0,16.0,0.9,23.5,19.0,14.55,0.0
2018,5,12,19,15,35.5,8.0,0.9,23.25,9.5,7.28,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,13,5,15,10.0,7.0,0.6,18.4,7.5,6.37,0.0
2018,5,13,5,30,20.0,14.0,0.7,18.8,15.0,24.09,0.0
2018,5,13,5,45,96.0,31.5,0.75,19.2,44.0,121.95,86.03
2018,5,13,6,0,172.0,49.0,0.8,19.6,73.0,196.27,155.28
2018,5,13,6,15,226.0,66.0,0.85,20.05,111.0,260.05,209.8
2018,5,13,6,30,280.0,83.0,0.9,20.5,149.0,343.37,277.35
2018,5,13,6,45,394.5,89.5,0.9,20.95,208.0,448.47,360.06
2018,5,13,7,0,509.0,96.0,0.9,21.4,267.0,567.5,448.36
2018,5,13,7,15,554.5,102.5,0.9,22.2,318.0,630.11,490.04
2018,5,13,7,30,600.0,109.0,0.9,23.0,369.0,693.33,530.93
2018,5,13,7,45,636.0,113.5,0.95,23.75,420.0,745.83,563.63
2018,5,13,8,0,672.0,118.0,1.0,24.5,471.0,797.71,595.1
2018,5,13,8,15,567.5,161.5,1.1,25.25,479.5,760.75,567.32
2018,5,13,8,30,463.0,205.0,1.2,26.0,488.0,709.77,528.91
2018,5,13,8,45,597.0,175.0,1.3,26.75,569.0,817.47,601.65
2018,5,13,9,0,731.0,145.0,1.4,27.5,650.0,918.37,663.77
2018,5,13,9,15,760.0,142.5,1.3,27.9,695.5,939.39,671.86
2018,5,13,9,30,789.0,140.0,1.2,28.3,741.0,964.59,683.31
2018,5,13,9,45,799.0,142.5,1.15,28.7,776.0,973.32,685.18
2018,5,13,10,0,809.0,145.0,1.1,29.1,811.0,978.87,685.37
2018,5,13,10,15,817.5,147.0,1.0,29.35,840.5,979.14,682.0
2018,5,13,10,30,826.0,149.0,0.9,29.6,870.0,976.12,676.76
2018,5,13,10,45,832.5,149.5,0.85,29.9,892.5,966.31,668.39
2018,5,13,11,0,839.0,150.0,0.8,30.2,915.0,953.28,658.3
2018,5,13,11,15,842.5,151.5,0.85,30.4,930.5,925.56,641.6
2018,5,13,11,30,846.0,153.0,0.9,30.6,946.0,905.21,629.52
2018,5,13,11,45,847.5,153.5,0.9,30.8,953.5,879.41,613.16
2018,5,13,12,0,849.0,154.0,0.9,31.0,961.0,851.08,595.29
2018,5,13,12,15,848.0,154.5,1.0,31.05,960.5,818.36,576.41
2018,5,13,12,30,847.0,155.0,1.1,31.1,960.0,783.59,555.92
2018,5,13,12,45,844.0,155.0,1.15,31.15,952.0,745.09,531.08
2018,5,13,13,0,841.0,155.0,1.2,31.2,944.0,707.56,505.81
2018,5,13,13,15,838.0,153.5,1.25,31.2,929.0,663.6,475.78
2018,5,13,13,30,835.0,152.0,1.3,31.2,914.0,618.43,444.08
2018,5,13,13,45,830.0,150.5,1.35,31.2,892.0,571.13,409.93
2018,5,13,14,0,825.0,149.0,1.4,31.2,870.0,523.16,374.19
2018,5,13,14,15,788.5,159.5,1.4,31.1,830.0,470.07,333.82
2018,5,13,14,30,752.0,170.0,1.4,31.0,790.0,419.77,294.65
2018,5,13,14,45,762.5,157.0,1.4,30.9,762.0,370.57,254.8
2018,5,13,15,0,773.0,144.0,1.4,30.8,734.0,319.99,213.01
2018,5,13,15,15,772.5,136.0,1.4,30.65,698.5,269.38,171.33
2018,5,13,15,30,772.0,128.0,1.4,30.5,663.0,218.81,130.8
2018,5,13,15,45,757.5,123.0,1.35,30.35,618.5,168.99,94.82
2018,5,13,16,0,743.0,118.0,1.3,30.2,574.0,121.04,67.42
2018,5,13,16,15,722.5,113.0,1.25,30.0,526.0,69.42,51.82
2018,5,13,16,30,702.0,108.0,1.2,29.8,478.0,68.58,51.43
2018,5,13,16,45,675.5,102.0,1.2,29.6,428.0,66.85,50.23
2018,5,13,17,0,649.0,96.0,1.2,29.4,378.0,64.93,48.87
2018,5,13,17,15,610.5,89.0,1.1,28.65,327.0,62.01,46.75
2018,5,13,17,30,572.0,82.0,1.0,27.9,276.0,58.9,44.4
2018,5,13,17,45,518.5,74.5,0.85,27.15,227.0,55.12,41.38
2018,5,13,18,0,465.0,67.0,0.7,26.4,178.0,51.2,38.07
2018,5,13,18,15,387.0,56.5,0.7,26.4,133.5,44.37,31.97
2018,5,13,18,30,309.0,46.0,0.7,26.4,89.0,35.52,23.95
2018,5,13,18,45,203.5,32.0,0.8,25.05,55.5,25.03,13.67
2018,5,13,19,0,98.0,18.0,0.9,23.7,22.0,14.24,0.0
2018,5,13,19,15,49.0,9.0,0.9,23.55,11.0,8.19,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.6,17.85,9.0,21.98,0.0
2018,5,14,5,30,56.0,16.0,0.7,18.4,18.0,61.2,0.0
2018,5,14,5,45,142.0,31.0,0.8,18.95,48.0,163.22,118.19
2018,5,14,6,0,228.0,46.0,0.9,19.5,78.0,242.45,192.47
2018,5,14,6,15,272.0,61.5,0.9,20.05,115.5,300.65,242.25
2018,5,14,6,30,316.0,77.0,0.9,20.6,153.0,361.94,292.22
2018,5,14,6,45,350.5,93.0,0.9,21.15,196.0,419.06,336.53
2018,5,14,7,0,385.0,109.0,0.9,21.7,239.0,477.53,379.88
2018,5,14,7,15,400.5,126.5,0.95,22.45,282.0,522.76,411.38
2018,5,14,7,30,416.0,144.0,1.0,23.2,325.0,567.35,441.39
2018,5,14,7,45,431.0,161.5,1.0,24.0,369.5,610.64,469.02
2018,5,14,8,0,446.0,179.0,1.0,24.8,414.0,652.82,495.04
2018,5,14,8,15,449.5,198.5,1.0,25.5,455.0,685.08,513.51
2018,5,14,8,30,453.0,218.0,1.0,26.2,496.0,715.32,530.31
2018,5,14,8,45,460.5,233.5,0.95,26.9,534.5,742.85,544.62
2018,5,14,9,0,468.0,249.0,0.9,27.6,573.0,768.36,557.32
2018,5,14,9,15,451.5,273.0,0.85,28.05,601.0,777.04,558.83
2018,5,14,9,30,435.0,297.0,0.8,28.5,629.0,782.94,558.78
2018,5,14,9,45,437.0,312.0,0.7,29.0,659.0,795.28,562.65
2018,5,14,10,0,439.0,327.0,0.6,29.5,689.0,805.28,564.86
2018,5,14,10,15,517.0,305.0,0.65,29.75,746.0,850.16,593.98
2018,5,14,10,30,595.0,283.0,0.7,30.0,803.0,894.1,621.59
2018,5,14,10,45,724.0,212.5,0.8,30.25,862.0,933.38,647.65
2018,5,14,11,0,853.0,142.0,0.9,30.5,921.0,949.22,657.3
2018,5,14,11,15,856.0,143.5,0.9,30.7,936.0,931.26,645.19
2018,5,14,11,30,859.0,145.0,0.9,30.9,951.0,910.35,631.79
