Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,45,859.5,145.5,0.95,31.05,958.0,883.53,615.78
2018,5,14,12,0,860.0,146.0,1.0,31.2,965.0,854.2,598.16
2018,5,14,12,15,860.5,145.5,0.95,31.3,965.0,821.67,577.16
2018,5,14,12,30,861.0,145.0,0.9,31.4,965.0,786.99,554.79
2018,5,14,12,45,860.0,144.0,0.9,31.45,957.5,748.82,530.24
2018,5,14,13,0,859.0,143.0,0.9,31.5,950.0,708.9,503.31
2018,5,14,13,15,856.0,142.0,0.9,31.5,935.0,666.09,473.93
2018,5,14,13,30,853.0,141.0,0.9,31.5,920.0,621.98,442.92
2018,5,14,13,45,848.0,138.5,0.9,31.5,897.0,574.5,408.78
2018,5,14,14,0,843.0,136.0,0.9,31.5,874.0,526.26,373.08
2018,5,14,14,15,801.0,150.5,0.9,31.4,833.0,469.91,331.04
2018,5,14,14,30,759.0,165.0,0.9,31.3,792.0,419.94,292.61
2018,5,14,14,45,786.0,145.0,0.95,31.2,769.5,370.77,253.08
2018,5,14,15,0,813.0,125.0,1.0,31.1,747.0,318.6,210.04
2018,5,14,15,15,801.5,122.0,1.0,30.95,707.0,267.19,168.11
2018,5,14,15,30,790.0,119.0,1.0,30.8,667.0,216.92,128.23
2018,5,14,15,45,751.5,122.5,1.05,30.65,616.0,169.51,95.06
2018,5,14,16,0,713.0,126.0,1.1,30.5,565.0,118.54,65.68
2018,5,14,16,15,511.0,164.0,1.05,30.25,465.0,103.49,79.48
2018,5,14,16,30,309.0,202.0,1.0,30.0,365.0,137.38,107.29
2018,5,14,16,45,410.5,160.5,1.0,29.75,354.0,105.75,82.01
2018,5,14,17,0,512.0,119.0,1.0,29.5,343.0,81.38,62.4
2018,5,14,17,15,523.5,104.0,0.9,28.8,307.0,72.9,55.77
2018,5,14,17,30,535.0,89.0,0.8,28.1,271.0,64.14,48.74
2018,5,14,17,45,397.0,85.5,0.75,27.4,208.0,62.17,47.27
2018,5,14,18,0,259.0,82.0,0.7,26.7,145.0,63.12,48.08
2018,5,14,18,15,243.5,64.5,0.7,26.7,112.5,48.5,35.4
2018,5,14,18,30,228.0,47.0,0.7,26.7,80.0,36.05,24.39
2018,5,14,18,45,155.5,32.0,0.7,25.3,50.5,24.92,13.78
2018,5,14,19,0,83.0,17.0,0.7,23.9,21.0,13.4,0.0
2018,5,14,19,15,41.5,8.5,0.7,23.65,10.5,7.73,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.0,1.1,19.35,5.0,4.55,0.0
2018,5,15,5,30,0.0,10.0,1.3,19.7,10.0,8.79,0.0
2018,5,15,5,45,2.0,21.0,1.45,20.05,21.5,19.73,9.42
2018,5,15,6,0,4.0,32.0,1.6,20.4,33.0,30.86,19.71
2018,5,15,6,15,6.0,36.5,1.7,20.9,38.0,36.4,24.78
2018,5,15,6,30,8.0,41.0,1.8,21.4,43.0,42.1,29.8
2018,5,15,6,45,38.0,80.0,1.95,21.9,92.5,112.14,88.72
2018,5,15,7,0,68.0,119.0,2.1,22.4,142.0,184.04,147.69
2018,5,15,7,15,63.5,139.0,2.2,22.85,163.5,202.77,161.76
2018,5,15,7,30,59.0,159.0,2.3,23.3,185.0,220.74,175.01
2018,5,15,7,45,96.0,182.5,2.4,23.75,230.5,296.7,234.64
2018,5,15,8,0,133.0,206.0,2.5,24.2,276.0,357.7,281.16
2018,5,15,8,15,212.5,231.5,2.5,24.5,356.5,462.16,360.36
2018,5,15,8,30,292.0,257.0,2.5,24.8,437.0,587.01,450.93
2018,5,15,8,45,385.5,251.0,2.5,25.1,507.5,670.69,510.35
2018,5,15,9,0,479.0,245.0,2.5,25.4,578.0,775.07,582.05
2018,5,15,9,15,506.5,252.0,2.55,25.65,623.0,809.17,603.22
2018,5,15,9,30,534.0,259.0,2.6,25.9,668.0,841.3,623.43
2018,5,15,9,45,633.0,221.0,2.6,26.15,728.0,900.56,663.34
2018,5,15,10,0,732.0,183.0,2.6,26.4,788.0,951.03,694.22
2018,5,15,10,15,774.0,166.0,2.6,26.55,826.0,957.34,696.43
2018,5,15,10,30,816.0,149.0,2.6,26.7,864.0,967.61,701.74
2018,5,15,10,45,813.5,156.0,2.6,26.85,884.0,956.03,692.97
2018,5,15,11,0,811.0,163.0,2.6,27.0,904.0,941.3,682.49
2018,5,15,11,15,807.5,168.0,2.6,27.1,916.5,920.67,668.43
2018,5,15,11,30,804.0,173.0,2.6,27.2,929.0,897.27,652.67
2018,5,15,11,45,773.0,193.0,2.6,27.3,924.5,861.14,628.57
2018,5,15,12,0,742.0,213.0,2.6,27.4,920.0,828.26,606.41
2018,5,15,12,15,541.0,327.5,2.6,27.4,843.0,737.69,540.18
2018,5,15,12,30,340.0,442.0,2.6,27.4,766.0,652.57,477.3
2018,5,15,12,45,358.0,430.5,2.6,27.35,769.5,633.91,464.98
2018,5,15,13,0,376.0,419.0,2.6,27.3,773.0,613.58,450.83
2018,5,15,13,15,373.5,414.0,2.55,27.2,760.5,583.6,429.27
2018,5,15,13,30,371.0,409.0,2.5,27.1,748.0,553.47,407.36
2018,5,15,13,45,342.0,407.0,2.45,26.95,713.5,511.07,376.4
2018,5,15,14,0,313.0,405.0,2.4,26.8,679.0,471.12,346.96
2018,5,15,14,15,210.0,393.5,2.35,26.6,574.5,402.88,297.42
2018,5,15,14,30,107.0,382.0,2.3,26.4,470.0,346.38,256.92
2018,5,15,14,45,64.0,325.0,2.2,26.15,377.0,281.31,209.69
2018,5,15,15,0,21.0,268.0,2.1,25.9,284.0,231.2,173.53
2018,5,15,15,15,19.0,252.5,2.0,25.6,266.5,215.78,162.41
2018,5,15,15,30,17.0,237.0,1.9,25.3,249.0,200.67,151.41
2018,5,15,15,45,19.0,221.5,1.75,24.95,234.0,186.34,140.88
2018,5,15,16,0,21.0,206.0,1.6,24.6,219.0,171.86,130.37
2018,5,15,16,15,10.5,155.0,1.5,24.35,161.5,131.27,104.4
2018,5,15,16,30,0.0,104.0,1.4,24.1,104.0,90.99,71.42
2018,5,15,16,45,0.0,68.0,1.25,23.8,68.0,60.13,45.77
2018,5,15,17,0,0.0,32.0,1.1,23.5,32.0,28.21,18.71
2018,5,15,17,15,0.0,23.5,1.0,23.25,23.5,20.69,12.32
2018,5,15,17,30,0.0,15.0,0.9,23.0,15.0,13.19,5.85
2018,5,15,17,45,9.0,29.5,0.8,22.7,31.5,26.55,17.53
2018,5,15,18,0,18.0,44.0,0.7,22.4,48.0,38.95,28.24
2018,5,15,18,15,13.0,35.5,0.7,22.4,38.0,31.62,21.67
2018,5,15,18,30,8.0,27.0,0.7,22.4,28.0,24.2,14.92
2018,5,15,18,45,6.5,17.5,0.6,21.9,18.0,15.71,6.9
2018,5,15,19,0,5.0,8.0,0.5,21.4,8.0,7.17,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.3,4.0,3.64,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.3,20.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.35,19.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,15,1.0,2.0,0.7,19.15,2.0,2.35,0.0
2018,5,16,5,30,2.0,4.0,0.8,19.4,4.0,4.72,0.0
2018,5,16,5,45,1.0,8.0,0.9,19.65,8.0,7.63,0.25
2018,5,16,6,0,0.0,12.0,1.0,19.9,12.0,10.53,3.02
2018,5,16,6,15,0.0,15.0,1.05,20.15,15.0,13.18,5.37
2018,5,16,6,30,0.0,18.0,1.1,20.4,18.0,15.82,7.67
2018,5,16,6,45,0.0,28.5,1.15,20.6,28.5,25.09,15.48
2018,5,16,7,0,0.0,39.0,1.2,20.8,39.0,34.38,23.23
2018,5,16,7,15,0.5,71.5,1.25,21.1,71.5,63.65,47.43
2018,5,16,7,30,1.0,104.0,1.3,21.4,104.0,95.75,73.48
2018,5,16,7,45,12.0,142.5,1.35,21.65,148.5,144.45,112.83
2018,5,16,8,0,23.0,181.0,1.4,21.9,193.0,193.89,151.82
2018,5,16,8,15,43.5,198.0,1.4,22.25,223.5,244.11,190.89
2018,5,16,8,30,64.0,215.0,1.4,22.6,254.0,280.76,218.74
2018,5,16,8,45,38.5,200.0,1.4,22.9,224.0,237.14,183.4
2018,5,16,9,0,13.0,185.0,1.4,23.2,194.0,182.92,140.01
2018,5,16,9,15,28.0,236.5,1.45,23.5,257.5,262.09,200.86
2018,5,16,9,30,43.0,288.0,1.5,23.8,321.0,329.6,250.9
2018,5,16,9,45,69.5,322.0,1.5,24.15,378.0,389.02,294.24
2018,5,16,10,0,96.0,356.0,1.5,24.5,435.0,447.31,335.79
2018,5,16,10,15,70.0,337.0,1.55,24.75,396.0,397.29,297.95
2018,5,16,10,30,44.0,318.0,1.6,25.0,357.0,348.66,261.44
2018,5,16,10,45,47.0,330.5,1.65,25.2,373.0,360.36,269.84
2018,5,16,11,0,50.0,343.0,1.7,25.4,389.0,371.46,277.49
2018,5,16,11,15,103.0,385.0,1.7,25.55,481.5,466.86,346.86
2018,5,16,11,30,156.0,427.0,1.7,25.7,574.0,545.77,402.27
2018,5,16,11,45,110.5,402.0,1.75,25.8,506.5,472.39,349.04
2018,5,16,12,0,65.0,377.0,1.8,25.9,439.0,396.55,294.13
2018,5,16,12,15,97.5,418.5,1.8,25.95,511.5,453.38,335.54
2018,5,16,12,30,130.0,460.0,1.8,26.0,584.0,507.32,373.39
2018,5,16,12,45,197.5,460.5,1.8,26.05,647.5,544.17,399.78
2018,5,16,13,0,265.0,461.0,1.8,26.1,711.0,572.13,419.51
2018,5,16,13,15,284.0,447.5,1.8,26.05,711.5,553.28,406.1
2018,5,16,13,30,303.0,434.0,1.8,26.0,712.0,532.87,391.6
2018,5,16,13,45,233.5,422.5,1.8,25.95,633.5,464.02,342.11
2018,5,16,14,0,164.0,411.0,1.8,25.9,555.0,409.96,303.07
2018,5,16,14,15,119.5,385.5,1.75,25.75,488.5,357.35,265.01
2018,5,16,14,30,75.0,360.0,1.7,25.6,422.0,318.45,236.94
2018,5,16,14,45,105.5,357.0,1.7,25.45,440.0,308.65,229.22
2018,5,16,15,0,136.0,354.0,1.7,25.3,458.0,303.77,224.49
2018,5,16,15,15,100.5,299.0,1.6,25.1,373.5,247.0,182.85
2018,5,16,15,30,65.0,244.0,1.5,24.9,289.0,204.23,152.02
2018,5,16,15,45,35.5,192.5,1.4,24.65,217.0,158.75,118.8
2018,5,16,16,0,6.0,141.0,1.3,24.4,145.0,121.91,91.81
2018,5,16,16,15,6.5,129.5,1.25,24.15,133.5,111.76,88.4
2018,5,16,16,30,7.0,118.0,1.2,23.9,122.0,102.21,80.85
2018,5,16,16,45,17.5,114.0,1.15,23.6,122.0,94.53,74.81
2018,5,16,17,0,28.0,110.0,1.1,23.3,122.0,91.27,72.43
2018,5,16,17,15,14.0,62.0,1.0,23.0,68.0,54.23,41.2
2018,5,16,17,30,0.0,14.0,0.9,22.7,14.0,12.31,5.09
2018,5,16,17,45,0.0,18.5,0.85,22.4,18.5,16.27,8.58
2018,5,16,18,0,0.0,23.0,0.8,22.1,23.0,20.23,12.02
2018,5,16,18,15,0.0,18.5,0.8,22.1,18.5,16.26,8.45
2018,5,16,18,30,0.0,14.0,0.8,22.1,14.0,12.3,4.84
2018,5,16,18,45,2.5,10.5,0.75,21.55,10.5,9.22,1.78
2018,5,16,19,0,5.0,7.0,0.7,21.0,7.0,6.27,0.0
2018,5,16,19,15,2.5,3.5,0.7,20.9,3.5,3.18,0.0
2018,5,16,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.5,6.5,0.85,18.6,6.5,7.23,0.0
2018,5,17,5,30,5.0,13.0,1.0,18.9,13.0,14.58,0.0
2018,5,17,5,45,22.0,29.5,1.1,19.2,32.5,47.18,31.38
2018,5,17,6,0,39.0,46.0,1.2,19.5,52.0,77.86,59.1
2018,5,17,6,15,31.5,62.5,1.2,19.85,68.5,91.45,71.1
2018,5,17,6,30,24.0,79.0,1.2,20.2,85.0,103.84,81.56
2018,5,17,6,45,83.5,105.5,1.25,20.5,133.0,195.42,158.1
2018,5,17,7,0,143.0,132.0,1.3,20.8,181.0,277.45,224.58
2018,5,17,7,15,108.0,149.0,1.3,21.2,189.5,268.87,215.51
2018,5,17,7,30,73.0,166.0,1.3,21.6,198.0,241.63,192.09
2018,5,17,7,45,61.5,177.5,1.35,21.95,207.0,242.22,191.4
2018,5,17,8,0,50.0,189.0,1.4,22.3,216.0,242.41,190.22
2018,5,17,8,15,114.0,232.5,1.45,22.55,301.0,369.63,288.59
2018,5,17,8,30,178.0,276.0,1.5,22.8,386.0,480.8,370.6
2018,5,17,8,45,176.5,298.0,1.5,23.1,414.0,502.25,383.56
2018,5,17,9,0,175.0,320.0,1.5,23.4,442.0,522.6,396.24
2018,5,17,9,15,120.0,324.5,1.55,23.5,410.5,468.6,354.69
2018,5,17,9,30,65.0,329.0,1.6,23.6,379.0,396.11,299.82
2018,5,17,9,45,66.5,351.5,1.65,23.65,404.5,417.71,315.35
2018,5,17,10,0,68.0,374.0,1.7,23.7,430.0,438.57,329.74
2018,5,17,10,15,66.0,386.0,1.75,23.7,442.0,444.18,333.14
2018,5,17,10,30,64.0,398.0,1.8,23.7,454.0,449.38,336.38
2018,5,17,10,45,67.0,408.0,1.85,23.65,468.0,456.93,341.62
2018,5,17,11,0,70.0,418.0,1.9,23.6,482.0,463.9,346.46
2018,5,17,11,15,100.5,439.5,1.95,23.5,533.0,506.65,377.7
2018,5,17,11,30,131.0,461.0,2.0,23.4,584.0,555.55,412.61
2018,5,17,11,45,114.0,443.5,2.05,23.35,551.5,513.79,382.49
2018,5,17,12,0,97.0,426.0,2.1,23.3,519.0,467.89,349.72
2018,5,17,12,15,72.5,386.0,2.1,23.25,455.5,404.53,303.69
2018,5,17,12,30,48.0,346.0,2.1,23.2,392.0,344.06,259.18
2018,5,17,12,45,146.0,402.0,2.1,23.2,540.0,458.2,344.55
2018,5,17,13,0,244.0,458.0,2.1,23.2,688.0,555.7,414.3
2018,5,17,13,15,157.5,362.5,2.1,23.2,510.0,409.33,307.85
2018,5,17,13,30,71.0,267.0,2.1,23.2,332.0,269.13,203.74
2018,5,17,13,45,44.5,222.0,2.05,23.2,262.5,214.62,162.54
2018,5,17,14,0,18.0,177.0,2.0,23.2,193.0,160.82,121.2
2018,5,17,14,15,85.0,270.0,2.0,23.15,341.0,257.31,194.91
2018,5,17,14,30,152.0,363.0,2.0,23.1,489.0,342.69,257.26
2018,5,17,14,45,114.0,354.0,1.95,23.1,446.0,309.86,232.33
2018,5,17,15,0,76.0,345.0,1.9,23.1,403.0,291.05,218.87
2018,5,17,15,15,56.0,300.0,1.9,23.0,341.5,247.46,186.66
2018,5,17,15,30,36.0,255.0,1.9,22.9,280.0,206.72,156.6
2018,5,17,15,45,58.0,246.0,1.85,22.8,283.5,197.85,149.35
2018,5,17,16,0,80.0,237.0,1.8,22.7,287.0,186.39,140.75
2018,5,17,16,15,91.5,227.5,1.75,22.55,280.0,171.81,138.6
2018,5,17,16,30,103.0,218.0,1.7,22.4,273.0,163.88,132.63
2018,5,17,16,45,128.0,194.0,1.6,22.25,255.5,140.47,113.71
2018,5,17,17,0,153.0,170.0,1.5,22.1,238.0,125.76,101.86
2018,5,17,17,15,184.5,150.5,1.4,21.85,222.0,113.23,91.72
2018,5,17,17,30,216.0,131.0,1.3,21.6,206.0,95.61,77.05
2018,5,17,17,45,226.5,108.5,1.15,21.35,175.5,81.04,64.74
2018,5,17,18,0,237.0,86.0,1.0,21.1,145.0,65.8,51.58
2018,5,17,18,15,207.0,67.5,1.0,21.1,110.5,52.57,39.86
2018,5,17,18,30,177.0,49.0,1.0,21.1,76.0,38.9,27.57
2018,5,17,18,45,126.5,34.5,0.9,20.65,50.0,27.72,16.88
2018,5,17,19,0,76.0,20.0,0.8,20.2,24.0,16.31,0.0
2018,5,17,19,15,38.0,10.0,0.8,20.1,12.0,9.1,0.0
2018,5,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,5,15,4.0,4.5,1.1,20.1,4.5,6.21,0.0
2018,5,18,5,30,8.0,9.0,1.2,20.2,9.0,12.65,0.0
2018,5,18,5,45,11.5,16.5,1.25,20.35,17.5,21.92,11.66
2018,5,18,6,0,15.0,24.0,1.3,20.5,26.0,31.5,20.62
2018,5,18,6,15,7.5,30.5,1.4,20.7,31.5,32.7,21.83
2018,5,18,6,30,0.0,37.0,1.5,20.9,37.0,32.61,21.68
2018,5,18,6,45,0.0,58.5,1.55,21.05,58.5,51.68,37.63
2018,5,18,7,0,0.0,80.0,1.6,21.2,80.0,72.5,54.8
2018,5,18,7,15,2.5,101.0,1.65,21.4,102.0,95.24,73.37
2018,5,18,7,30,5.0,122.0,1.7,21.6,124.0,118.01,91.65
2018,5,18,7,45,4.5,132.5,1.7,21.8,134.5,126.97,98.4
2018,5,18,8,0,4.0,143.0,1.7,22.0,145.0,135.97,105.13
2018,5,18,8,15,3.5,152.5,1.75,22.15,154.5,143.97,111.04
2018,5,18,8,30,3.0,162.0,1.8,22.3,164.0,152.0,116.94
2018,5,18,8,45,2.5,162.5,1.8,22.5,164.0,151.16,115.8
2018,5,18,9,0,2.0,163.0,1.8,22.7,164.0,150.52,114.87
2018,5,18,9,15,4.5,180.0,1.8,22.85,183.0,168.87,128.96
2018,5,18,9,30,7.0,197.0,1.8,23.0,202.0,187.13,142.81
2018,5,18,9,45,10.0,220.0,1.8,23.15,228.0,211.53,161.27
2018,5,18,10,0,13.0,243.0,1.8,23.3,254.0,235.72,179.36
2018,5,18,10,15,11.5,232.0,1.8,23.45,242.0,222.85,169.07
2018,5,18,10,30,10.0,221.0,1.8,23.6,230.0,210.28,159.18
2018,5,18,10,45,15.0,263.0,1.8,23.8,276.5,253.51,191.75
2018,5,18,11,0,20.0,305.0,1.8,24.0,323.0,296.16,223.22
2018,5,18,11,15,32.5,354.5,1.8,24.15,384.5,362.12,271.57
2018,5,18,11,30,45.0,404.0,1.8,24.3,446.0,415.83,310.0
2018,5,18,11,45,41.5,405.0,1.8,24.45,444.0,408.14,303.68
2018,5,18,12,0,38.0,406.0,1.8,24.6,442.0,400.45,297.75
2018,5,18,12,15,71.0,436.5,1.8,24.6,504.5,448.34,332.82
2018,5,18,12,30,104.0,467.0,1.8,24.6,567.0,492.44,364.3
2018,5,18,12,45,90.0,455.5,1.8,24.6,541.5,462.76,342.61
2018,5,18,13,0,76.0,444.0,1.8,24.6,516.0,434.44,322.27
2018,5,18,13,15,92.0,443.5,1.8,24.5,529.0,435.71,323.63
2018,5,18,13,30,108.0,443.0,1.8,24.4,542.0,435.29,323.5
2018,5,18,13,45,62.0,319.5,1.75,24.3,376.0,303.32,227.33
2018,5,18,14,0,16.0,196.0,1.7,24.2,210.0,175.52,131.63
2018,5,18,14,15,8.0,136.0,1.65,24.05,143.0,123.38,91.85
2018,5,18,14,30,0.0,76.0,1.6,23.9,76.0,67.55,48.3
2018,5,18,14,45,0.0,66.0,1.55,23.75,66.0,58.6,41.37
2018,5,18,15,0,0.0,56.0,1.5,23.6,56.0,49.67,34.35
2018,5,18,15,15,0.0,58.0,1.45,23.45,58.0,51.42,35.87
2018,5,18,15,30,0.0,60.0,1.4,23.3,60.0,53.16,37.39
2018,5,18,15,45,0.0,82.5,1.35,23.15,82.5,73.14,53.59
2018,5,18,16,0,0.0,105.0,1.3,23.0,105.0,92.45,69.25
2018,5,18,16,15,0.0,102.5,1.25,22.85,102.5,90.13,70.84
2018,5,18,16,30,0.0,100.0,1.2,22.7,100.0,87.8,69.17
2018,5,18,16,45,0.0,93.5,1.1,22.55,93.5,82.18,64.71
2018,5,18,17,0,0.0,87.0,1.0,22.4,87.0,76.51,60.17
2018,5,18,17,15,0.0,71.5,0.95,22.15,71.5,63.22,49.07
2018,5,18,17,30,0.0,56.0,0.9,21.9,56.0,49.45,37.4
2018,5,18,17,45,0.0,36.0,0.85,21.7,36.0,31.72,22.09
2018,5,18,18,0,0.0,16.0,0.8,21.5,16.0,14.06,6.67
2018,5,18,18,15,0.5,13.5,0.8,21.5,13.5,11.86,4.67
2018,5,18,18,30,1.0,11.0,0.8,21.5,11.0,9.66,2.63
2018,5,18,18,45,0.5,7.0,0.75,21.0,7.0,6.14,0.0
2018,5,18,19,0,0.0,3.0,0.7,20.5,3.0,2.63,0.0
2018,5,18,19,15,0.0,1.5,0.7,20.4,1.5,1.36,0.0
2018,5,18,19,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.0,19.3,5.5,6.59,0.0
2018,5,19,5,30,6.0,11.0,1.0,19.4,11.0,13.31,0.0
2018,5,19,5,45,3.0,20.5,1.05,19.55,20.5,19.91,10.05
2018,5,19,6,0,0.0,30.0,1.1,19.7,30.0,26.44,16.15
2018,5,19,6,15,0.0,36.0,1.15,19.85,36.0,31.73,20.89
2018,5,19,6,30,0.0,42.0,1.2,20.0,42.0,37.04,25.5
2018,5,19,6,45,3.5,68.5,1.25,20.15,69.5,64.54,48.64
2018,5,19,7,0,7.0,95.0,1.3,20.3,97.0,94.39,73.35
2018,5,19,7,15,24.0,127.0,1.3,20.5,137.0,153.15,121.59
2018,5,19,7,30,41.0,159.0,1.3,20.7,177.0,204.2,162.39
2018,5,19,7,45,62.5,189.0,1.35,20.85,220.5,257.09,203.93
2018,5,19,8,0,84.0,219.0,1.4,21.0,264.0,310.24,244.73
2018,5,19,8,15,60.0,212.0,1.45,21.25,245.5,275.84,216.29
2018,5,19,8,30,36.0,205.0,1.5,21.5,227.0,242.13,188.71
2018,5,19,8,45,18.0,151.5,1.55,21.75,162.5,165.18,127.63
2018,5,19,9,0,0.0,98.0,1.6,22.0,98.0,87.11,64.75
2018,5,19,9,15,5.5,142.5,1.6,22.25,146.5,134.06,102.12
2018,5,19,9,30,11.0,187.0,1.6,22.5,195.0,181.52,138.95
2018,5,19,9,45,21.0,256.0,1.65,22.75,273.0,257.43,196.89
2018,5,19,10,0,31.0,325.0,1.7,23.0,351.0,349.94,265.47
2018,5,19,10,15,37.5,348.5,1.75,23.2,381.0,377.03,284.56
2018,5,19,10,30,44.0,372.0,1.8,23.4,411.0,403.26,303.18
2018,5,19,10,45,69.0,407.5,1.85,23.6,470.0,458.37,343.03
2018,5,19,11,0,94.0,443.0,1.9,23.8,529.0,511.32,380.5
2018,5,19,11,15,132.0,457.0,1.9,23.95,580.5,563.22,417.02
2018,5,19,11,30,170.0,471.0,1.9,24.1,632.0,600.17,442.68
2018,5,19,11,45,307.5,409.5,1.95,24.2,703.0,656.97,485.41
2018,5,19,12,0,445.0,348.0,2.0,24.3,774.0,704.13,520.44
2018,5,19,12,15,319.0,410.0,2.0,24.4,715.5,630.43,465.59
2018,5,19,12,30,193.0,472.0,2.0,24.5,657.0,566.41,417.85
2018,5,19,12,45,210.5,453.0,2.05,24.55,653.0,548.21,405.87
2018,5,19,13,0,228.0,434.0,2.1,24.6,649.0,526.0,390.57
2018,5,19,13,15,187.0,429.0,2.1,24.6,603.5,481.96,358.41
2018,5,19,13,30,146.0,424.0,2.1,24.6,558.0,438.53,326.67
2018,5,19,13,45,220.5,394.5,2.15,24.6,591.5,437.08,326.26
2018,5,19,14,0,295.0,365.0,2.2,24.6,625.0,434.91,324.17
2018,5,19,14,15,279.0,366.0,2.2,24.5,605.5,407.29,302.87
2018,5,19,14,30,263.0,367.0,2.2,24.4,586.0,380.92,282.47
2018,5,19,14,45,299.0,347.0,2.2,24.3,586.0,359.56,264.72
2018,5,19,15,0,335.0,327.0,2.2,24.2,586.0,334.76,243.64
2018,5,19,15,15,300.5,318.5,2.2,24.1,541.5,297.18,214.89
2018,5,19,15,30,266.0,310.0,2.2,24.0,497.0,263.34,189.73
2018,5,19,15,45,316.5,274.0,2.2,23.9,482.0,227.47,160.65
2018,5,19,16,0,367.0,238.0,2.2,23.8,467.0,187.04,130.9
2018,5,19,16,15,360.5,216.0,2.15,23.6,425.5,149.24,111.19
2018,5,19,16,30,354.0,194.0,2.1,23.4,384.0,132.77,106.52
2018,5,19,16,45,511.5,142.0,2.05,23.25,386.5,94.02,74.51
2018,5,19,17,0,669.0,90.0,2.0,23.1,389.0,60.19,46.12
2018,5,19,17,15,507.5,102.0,1.9,22.85,312.0,70.53,55.21
2018,5,19,17,30,346.0,114.0,1.8,22.6,235.0,80.18,63.67
2018,5,19,17,45,305.5,99.5,1.7,22.4,193.5,71.45,56.29
2018,5,19,18,0,265.0,85.0,1.6,22.2,152.0,65.25,50.91
2018,5,19,18,15,268.0,68.0,1.6,22.2,122.5,50.96,38.33
2018,5,19,18,30,271.0,51.0,1.6,22.2,93.0,39.05,27.61
2018,5,19,18,45,198.0,36.5,1.4,21.65,61.0,28.38,17.56
2018,5,19,19,0,125.0,22.0,1.2,21.1,29.0,17.34,0.0
2018,5,19,19,15,62.5,11.0,1.15,21.0,14.5,10.01,0.0
2018,5,19,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,15,38.5,10.0,1.3,19.5,12.0,29.52,0.0
2018,5,20,5,30,77.0,20.0,1.4,19.7,24.0,81.84,12.22
2018,5,20,5,45,87.0,32.5,1.5,19.95,42.0,113.82,84.75
2018,5,20,6,0,97.0,45.0,1.6,20.2,60.0,136.85,107.99
2018,5,20,6,15,70.5,66.0,1.6,20.55,79.0,135.26,107.75
2018,5,20,6,30,44.0,87.0,1.6,20.9,98.0,129.53,102.99
2018,5,20,6,45,60.0,110.0,1.65,21.25,129.0,168.89,135.62
2018,5,20,7,0,76.0,133.0,1.7,21.6,160.0,208.53,167.63
2018,5,20,7,15,191.0,142.5,1.7,22.1,224.0,347.19,279.16
2018,5,20,7,30,306.0,152.0,1.7,22.6,288.0,462.26,367.67
2018,5,20,7,45,201.0,188.0,1.7,23.05,282.0,398.53,314.24
2018,5,20,8,0,96.0,224.0,1.7,23.5,276.0,327.49,255.69
2018,5,20,8,15,135.5,246.5,1.65,23.9,327.0,406.89,315.34
2018,5,20,8,30,175.0,269.0,1.6,24.3,378.0,469.28,360.13
2018,5,20,8,45,295.5,261.5,1.55,24.7,462.0,595.14,451.3
2018,5,20,9,0,416.0,254.0,1.5,25.1,546.0,723.64,539.44
2018,5,20,9,15,355.0,300.5,1.45,25.35,560.0,694.62,514.32
2018,5,20,9,30,294.0,347.0,1.4,25.6,574.0,681.12,501.03
2018,5,20,9,45,311.5,359.5,1.35,25.9,610.0,706.24,516.32
2018,5,20,10,0,329.0,372.0,1.3,26.2,646.0,729.69,529.93
2018,5,20,10,15,346.5,381.0,1.3,26.4,678.5,747.57,540.51
2018,5,20,10,30,364.0,390.0,1.3,26.6,711.0,763.45,549.8
2018,5,20,10,45,411.5,377.0,1.25,26.8,748.5,795.16,569.65
2018,5,20,11,0,459.0,364.0,1.2,27.0,786.0,812.38,579.93
2018,5,20,11,15,465.0,367.0,1.25,27.15,800.5,802.86,573.33
2018,5,20,11,30,471.0,370.0,1.3,27.3,815.0,791.11,565.58
2018,5,20,11,45,603.0,288.0,1.3,27.4,863.0,808.67,580.07
2018,5,20,12,0,735.0,206.0,1.3,27.5,911.0,819.39,589.4
2018,5,20,12,15,703.0,231.0,1.3,27.55,905.0,784.8,565.08
2018,5,20,12,30,671.0,256.0,1.3,27.6,899.0,749.27,540.4
2018,5,20,12,45,642.5,270.5,1.3,27.65,882.5,707.33,511.49
2018,5,20,13,0,614.0,285.0,1.3,27.7,866.0,665.88,482.55
2018,5,20,13,15,550.0,316.0,1.35,27.7,830.0,619.21,449.53
2018,5,20,13,30,486.0,347.0,1.4,27.7,794.0,572.82,416.39
2018,5,20,13,45,406.5,373.5,1.4,27.65,741.5,518.56,377.31
2018,5,20,14,0,327.0,400.0,1.4,27.6,689.0,477.25,347.14
2018,5,20,14,15,347.5,377.0,1.4,27.5,675.0,446.63,324.54
2018,5,20,14,30,368.0,354.0,1.4,27.4,661.0,414.32,299.91
2018,5,20,14,45,383.0,334.0,1.4,27.3,641.5,380.43,273.44
2018,5,20,15,0,398.0,314.0,1.4,27.2,622.0,345.26,245.43
2018,5,20,15,15,387.0,296.0,1.35,27.0,582.5,303.94,213.39
2018,5,20,15,30,376.0,278.0,1.3,26.8,543.0,264.15,182.96
2018,5,20,15,45,404.0,253.0,1.3,26.65,520.5,216.7,146.42
2018,5,20,16,0,432.0,228.0,1.3,26.5,498.0,176.35,118.45
2018,5,20,16,15,448.0,203.0,1.25,26.15,463.0,133.46,96.08
2018,5,20,16,30,464.0,178.0,1.2,25.8,428.0,113.96,89.84
2018,5,20,16,45,359.5,176.5,1.15,25.5,358.5,123.34,98.05
2018,5,20,17,0,255.0,175.0,1.1,25.2,289.0,122.47,97.77
2018,5,20,17,15,271.0,149.0,1.1,24.75,256.5,107.05,85.39
2018,5,20,17,30,287.0,123.0,1.1,24.3,224.0,90.79,72.1
2018,5,20,17,45,277.5,104.5,1.05,23.9,189.0,78.62,62.0
2018,5,20,18,0,268.0,86.0,1.0,23.5,154.0,65.96,51.23
2018,5,20,18,15,232.5,70.0,1.0,23.5,119.5,54.47,41.12
2018,5,20,18,30,197.0,54.0,1.0,23.5,85.0,42.62,30.5
2018,5,20,18,45,134.0,38.5,1.0,23.0,56.0,30.75,19.48
2018,5,20,19,0,71.0,23.0,1.0,22.5,27.0,18.64,1.24
2018,5,20,19,15,35.5,11.5,1.0,22.35,13.5,10.46,0.0
2018,5,20,19,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.0,5.0,0.65,19.4,5.0,4.55,0.0
2018,5,21,5,30,0.0,10.0,0.8,19.8,10.0,8.79,0.0
2018,5,21,5,45,0.0,21.0,0.95,20.2,21.0,18.49,8.96
2018,5,21,6,0,0.0,32.0,1.1,20.6,32.0,28.21,17.57
2018,5,21,6,15,9.5,55.0,1.1,21.05,57.5,58.19,42.98
2018,5,21,6,30,19.0,78.0,1.1,21.5,83.0,97.73,76.08
2018,5,21,6,45,35.5,101.5,1.15,21.9,113.0,137.55,109.03
2018,5,21,7,0,52.0,125.0,1.2,22.3,143.0,177.75,141.57
2018,5,21,7,15,48.5,146.5,1.25,22.75,165.5,198.63,157.31
2018,5,21,7,30,45.0,168.0,1.3,23.2,188.0,218.79,172.17
2018,5,21,7,45,41.5,188.0,1.3,23.6,208.0,236.44,184.77
2018,5,21,8,0,38.0,208.0,1.3,24.0,228.0,253.58,196.77
2018,5,21,8,15,57.0,238.0,1.35,24.35,271.5,303.65,234.54
2018,5,21,8,30,76.0,268.0,1.4,24.7,315.0,353.66,271.29
2018,5,21,8,45,120.0,294.5,1.4,25.05,375.5,442.35,336.07
2018,5,21,9,0,164.0,321.0,1.4,25.4,436.0,512.68,385.63
2018,5,21,9,15,155.5,342.5,1.4,25.65,457.0,524.28,391.48
2018,5,21,9,30,147.0,364.0,1.4,25.9,478.0,534.72,396.96
2018,5,21,9,45,97.5,349.0,1.4,26.15,426.0,445.88,331.87
2018,5,21,10,0,48.0,334.0,1.4,26.4,374.0,376.25,279.99
2018,5,21,10,15,70.0,368.5,1.35,26.5,429.0,429.84,318.65
2018,5,21,10,30,92.0,403.0,1.3,26.6,484.0,481.87,354.69
2018,5,21,10,45,148.0,429.5,1.3,26.7,564.0,570.16,416.16
2018,5,21,11,0,204.0,456.0,1.3,26.8,644.0,640.22,463.46
2018,5,21,11,15,240.5,459.0,1.25,26.8,684.0,665.52,479.78
2018,5,21,11,30,277.0,462.0,1.2,26.8,724.0,696.11,499.62
2018,5,21,11,45,253.5,469.5,1.15,26.75,711.0,665.68,477.84
2018,5,21,12,0,230.0,477.0,1.1,26.7,698.0,631.28,454.01
2018,5,21,12,15,217.5,480.0,1.05,26.6,689.0,608.32,438.11
2018,5,21,12,30,205.0,483.0,1.0,26.5,680.0,585.49,422.15
2018,5,21,12,45,186.5,480.0,1.0,26.35,658.0,553.63,400.42
2018,5,21,13,0,168.0,477.0,1.0,26.2,636.0,523.0,379.43
2018,5,21,13,15,208.0,464.5,0.95,26.1,658.5,524.09,380.59
2018,5,21,13,30,248.0,452.0,0.9,26.0,681.0,515.96,374.85
2018,5,21,13,45,242.5,440.5,0.85,25.95,660.0,484.44,352.25
2018,5,21,14,0,237.0,429.0,0.8,25.9,639.0,461.52,335.51
2018,5,21,14,15,208.0,416.0,0.75,25.85,595.5,420.53,306.01
2018,5,21,14,30,179.0,403.0,0.7,25.8,552.0,382.61,278.72
2018,5,21,14,45,133.0,369.5,0.7,25.75,477.5,328.26,240.14
2018,5,21,15,0,87.0,336.0,0.7,25.7,403.0,289.36,212.89
2018,5,21,15,15,44.0,232.0,0.65,25.5,266.0,198.08,146.67
2018,5,21,15,30,1.0,128.0,0.6,25.3,129.0,112.22,83.16
2018,5,21,15,45,0.5,98.0,0.6,25.15,98.5,86.84,63.78
2018,5,21,16,0,0.0,68.0,0.6,25.0,68.0,60.21,42.92
2018,5,21,16,15,0.0,68.0,0.6,24.75,68.0,60.18,43.13
2018,5,21,16,30,0.0,68.0,0.6,24.5,68.0,60.16,45.47
2018,5,21,16,45,0.0,43.5,0.6,24.25,43.5,38.4,27.24
2018,5,21,17,0,0.0,19.0,0.6,24.0,19.0,16.74,8.8
2018,5,21,17,15,0.0,16.5,0.55,23.7,16.5,14.52,6.95
2018,5,21,17,30,0.0,14.0,0.5,23.4,14.0,12.31,5.08
2018,5,21,17,45,0.0,12.0,0.45,23.05,12.0,10.54,3.57
2018,5,21,18,0,0.0,10.0,0.4,22.7,10.0,8.78,2.03
2018,5,21,18,15,0.0,9.5,0.4,22.7,9.5,8.34,1.6
2018,5,21,18,30,0.0,9.0,0.4,22.7,9.0,7.9,1.12
2018,5,21,18,45,0.0,7.5,0.45,22.1,7.5,6.58,0.0
2018,5,21,19,0,0.0,6.0,0.5,21.5,6.0,5.26,0.0
2018,5,21,19,15,0.0,3.0,0.5,21.35,3.0,2.73,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,6.5,9.5,0.7,19.15,10.0,12.1,0.0
2018,5,22,5,30,13.0,19.0,0.8,19.5,20.0,28.0,4.46
2018,5,22,5,45,47.0,37.0,0.9,19.9,44.0,85.05,62.34
2018,5,22,6,0,81.0,55.0,1.0,20.3,68.0,130.35,102.43
2018,5,22,6,15,222.0,67.0,1.1,20.7,120.0,257.17,208.7
2018,5,22,6,30,363.0,79.0,1.2,21.1,172.0,400.49,323.95
2018,5,22,6,45,478.0,80.0,1.25,21.55,231.0,510.06,408.32
2018,5,22,7,0,593.0,81.0,1.3,22.0,290.0,621.77,489.18
2018,5,22,7,15,631.0,86.0,1.35,22.4,340.5,678.26,527.17
2018,5,22,7,30,669.0,91.0,1.4,22.8,391.0,735.03,564.61
2018,5,22,7,45,698.0,95.0,1.45,23.15,441.0,782.17,594.49
2018,5,22,8,0,727.0,99.0,1.5,23.5,491.0,823.57,619.92
2018,5,22,8,15,748.0,102.0,1.55,23.9,538.5,859.9,641.46
2018,5,22,8,30,769.0,105.0,1.6,24.3,586.0,894.26,661.47
2018,5,22,8,45,770.0,114.0,1.6,24.7,626.0,913.83,671.03
2018,5,22,9,0,771.0,123.0,1.6,25.1,666.0,930.32,678.75
2018,5,22,9,15,760.5,138.0,1.6,25.35,699.5,938.88,681.84
2018,5,22,9,30,750.0,153.0,1.6,25.6,733.0,943.8,682.81
2018,5,22,9,45,535.5,252.5,1.6,25.85,676.5,832.66,606.77
2018,5,22,10,0,321.0,352.0,1.6,26.1,620.0,700.61,512.33
2018,5,22,10,15,326.5,370.0,1.6,26.3,650.5,716.57,522.83
2018,5,22,10,30,332.0,388.0,1.6,26.5,681.0,730.48,530.61
2018,5,22,10,45,213.0,378.0,1.65,26.7,568.0,594.02,434.98
2018,5,22,11,0,94.0,368.0,1.7,26.9,455.0,449.7,331.64
2018,5,22,11,15,172.5,378.0,1.7,27.0,540.5,524.8,387.1
2018,5,22,11,30,251.0,388.0,1.7,27.1,626.0,603.17,441.94
2018,5,22,11,45,399.5,351.5,1.75,27.25,733.5,691.1,504.15
2018,5,22,12,0,548.0,315.0,1.8,27.4,841.0,762.51,553.63
2018,5,22,12,15,608.5,279.5,1.8,27.45,864.0,752.09,546.9
2018,5,22,12,30,669.0,244.0,1.8,27.5,887.0,738.84,538.69
2018,5,22,12,45,631.0,264.5,1.8,27.55,867.0,695.34,507.79
2018,5,22,13,0,593.0,285.0,1.8,27.6,847.0,652.8,477.44
2018,5,22,13,15,620.0,266.0,1.8,27.6,845.5,622.62,456.34
2018,5,22,13,30,647.0,247.0,1.8,27.6,844.0,589.58,432.52
2018,5,22,13,45,546.0,273.5,1.8,27.6,769.0,517.89,380.17
2018,5,22,14,0,445.0,300.0,1.8,27.6,694.0,457.72,335.73
2018,5,22,14,15,576.5,245.5,1.8,27.55,738.5,445.73,324.99
2018,5,22,14,30,708.0,191.0,1.8,27.5,783.0,423.84,304.73
2018,5,22,14,45,522.5,264.0,1.75,27.45,691.0,373.52,266.88
2018,5,22,15,0,337.0,337.0,1.7,27.4,599.0,344.16,246.76
2018,5,22,15,15,310.5,323.5,1.7,27.25,555.0,304.93,217.13
2018,5,22,15,30,284.0,310.0,1.7,27.1,511.0,268.76,190.33
2018,5,22,15,45,374.0,254.5,1.65,26.95,501.0,225.45,154.31
2018,5,22,16,0,464.0,199.0,1.6,26.8,491.0,162.35,106.05
2018,5,22,16,15,590.0,149.5,1.5,26.6,490.0,102.75,68.82
2018,5,22,16,30,716.0,100.0,1.4,26.4,489.0,69.41,52.78
2018,5,22,16,45,602.0,112.5,1.35,26.2,417.5,72.54,55.68
2018,5,22,17,0,488.0,125.0,1.3,26.0,346.0,84.55,66.01
2018,5,22,17,15,368.5,127.0,1.2,25.55,282.0,87.05,68.43
2018,5,22,17,30,249.0,129.0,1.1,25.1,218.0,94.45,74.97
2018,5,22,17,45,184.0,112.5,0.95,24.7,172.5,83.45,65.86
2018,5,22,18,0,119.0,96.0,0.8,24.3,127.0,74.98,58.71
2018,5,22,18,15,84.0,75.5,0.8,24.3,95.0,59.91,45.62
2018,5,22,18,30,49.0,55.0,0.8,24.3,63.0,45.74,33.08
2018,5,22,18,45,31.5,37.0,0.7,23.25,41.5,31.31,20.11
2018,5,22,19,0,14.0,19.0,0.6,22.2,20.0,16.65,2.67
2018,5,22,19,15,11.0,10.5,0.65,22.0,11.0,9.55,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.6,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,45,1.5,0.5,1.05,19.3,0.5,0.0,0.0
2018,5,23,5,0,3.0,1.0,1.1,19.3,1.0,0.0,0.0
2018,5,23,5,15,13.0,11.0,1.2,19.55,11.5,16.93,0.0
2018,5,23,5,30,23.0,21.0,1.3,19.8,22.0,44.42,12.74
2018,5,23,5,45,58.0,38.5,1.45,20.1,46.5,94.43,70.04
2018,5,23,6,0,93.0,56.0,1.6,20.4,71.0,139.76,110.41
2018,5,23,6,15,195.5,71.0,1.6,20.85,116.5,244.5,198.46
2018,5,23,6,30,298.0,86.0,1.6,21.3,162.0,361.34,293.24
2018,5,23,6,45,437.0,84.5,1.6,21.75,224.5,476.59,384.27
2018,5,23,7,0,576.0,83.0,1.6,22.2,287.0,610.58,482.9
2018,5,23,7,15,566.0,100.0,1.6,22.75,327.0,640.53,501.31
2018,5,23,7,30,556.0,117.0,1.6,23.3,367.0,667.54,517.81
2018,5,23,7,45,506.5,148.5,1.55,23.85,397.0,665.13,512.59
2018,5,23,8,0,457.0,180.0,1.5,24.4,427.0,665.96,508.48
2018,5,23,8,15,478.5,192.0,1.45,24.85,472.0,706.87,534.2
2018,5,23,8,30,500.0,204.0,1.4,25.3,517.0,746.61,558.12
2018,5,23,8,45,466.0,236.0,1.3,25.75,544.5,752.88,557.01
2018,5,23,9,0,432.0,268.0,1.2,26.2,572.0,755.33,553.73
2018,5,23,9,15,429.5,286.5,1.15,26.5,604.0,771.46,561.42
2018,5,23,9,30,427.0,305.0,1.1,26.8,636.0,785.27,567.41
2018,5,23,9,45,460.0,308.0,1.05,27.15,679.5,816.22,585.39
2018,5,23,10,0,493.0,311.0,1.0,27.5,723.0,844.95,601.43
2018,5,23,10,15,479.5,332.5,0.95,27.7,744.5,843.83,597.53
2018,5,23,10,30,466.0,354.0,0.9,27.9,766.0,840.18,592.5
2018,5,23,10,45,446.0,371.5,0.85,28.15,774.0,823.96,579.58
2018,5,23,11,0,426.0,389.0,0.8,28.4,782.0,805.84,565.72
2018,5,23,11,15,385.0,413.5,0.8,28.55,773.0,765.47,538.45
2018,5,23,11,30,344.0,438.0,0.8,28.7,764.0,734.33,517.01
2018,5,23,11,45,313.5,453.0,0.8,28.85,752.0,703.38,495.92
2018,5,23,12,0,283.0,468.0,0.8,29.0,740.0,672.42,474.75
2018,5,23,12,15,319.0,454.5,0.75,29.05,761.0,670.76,473.85
2018,5,23,12,30,355.0,441.0,0.7,29.1,782.0,666.34,470.7
2018,5,23,12,45,348.0,437.5,0.7,29.15,770.0,635.82,450.21
2018,5,23,13,0,341.0,434.0,0.7,29.2,758.0,605.39,429.82
2018,5,23,13,15,395.5,401.0,0.65,29.2,771.0,591.64,420.79
2018,5,23,13,30,450.0,368.0,0.6,29.2,784.0,569.28,405.39
2018,5,23,13,45,253.5,300.5,0.6,29.2,534.0,384.91,278.35
2018,5,23,14,0,57.0,233.0,0.6,29.2,284.0,226.67,165.4
2018,5,23,14,15,102.5,262.5,0.55,29.15,350.0,260.7,190.57
2018,5,23,14,30,148.0,292.0,0.5,29.1,416.0,292.41,212.16
2018,5,23,14,45,378.5,252.0,0.5,29.05,551.0,315.34,223.63
2018,5,23,15,0,609.0,212.0,0.5,29.0,686.0,328.21,224.3
2018,5,23,15,15,587.0,209.0,0.45,28.95,646.0,284.37,189.19
2018,5,23,15,30,565.0,206.0,0.4,28.9,606.0,243.06,157.1
2018,5,23,15,45,610.5,178.0,0.35,28.85,584.5,195.55,119.61
2018,5,23,16,0,656.0,150.0,0.3,28.8,563.0,143.96,83.47
2018,5,23,16,15,657.5,138.0,0.3,28.7,524.0,98.06,62.55
2018,5,23,16,30,659.0,126.0,0.3,28.6,485.0,79.2,60.21
2018,5,23,16,45,629.0,120.0,0.3,28.55,435.5,77.99,59.5
2018,5,23,17,0,599.0,114.0,0.3,28.5,386.0,76.63,58.61
2018,5,23,17,15,433.0,112.0,0.3,28.0,296.0,77.21,59.43
2018,5,23,17,30,267.0,110.0,0.3,27.5,206.0,81.97,63.69
2018,5,23,17,45,138.5,85.5,0.35,27.05,135.0,64.8,49.5
2018,5,23,18,0,10.0,61.0,0.4,26.6,64.0,53.44,39.99
2018,5,23,18,15,82.0,54.0,0.4,26.6,68.0,44.86,32.53
2018,5,23,18,30,154.0,47.0,0.4,26.6,72.0,37.46,25.87
2018,5,23,18,45,130.5,37.0,0.4,25.65,53.0,29.71,18.67
2018,5,23,19,0,107.0,27.0,0.4,24.7,34.0,21.74,6.15
2018,5,23,19,15,55.5,14.0,0.4,24.45,17.5,12.73,0.0
2018,5,23,19,30,4.0,1.0,0.4,24.2,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.4,24.0,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,19.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.3,18.3,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,5,24,5,15,20.5,12.0,1.35,18.4,13.0,21.84,0.0
2018,5,24,5,30,38.0,23.0,1.4,18.6,25.0,57.11,20.75
2018,5,24,5,45,150.5,40.0,1.45,18.85,62.0,166.59,128.6
2018,5,24,6,0,263.0,57.0,1.5,19.1,99.0,281.44,226.57
2018,5,24,6,15,313.0,70.0,1.55,19.45,138.0,341.89,278.0
2018,5,24,6,30,363.0,83.0,1.6,19.8,177.0,406.09,330.52
2018,5,24,6,45,372.0,99.0,1.6,20.2,213.5,445.0,360.5
2018,5,24,7,0,381.0,115.0,1.6,20.6,250.0,483.34,388.75
2018,5,24,7,15,377.0,136.5,1.65,20.95,288.0,516.66,412.04
2018,5,24,7,30,373.0,158.0,1.7,21.3,326.0,547.98,433.14
2018,5,24,7,45,419.5,168.0,1.75,21.7,378.5,609.67,477.11
2018,5,24,8,0,466.0,178.0,1.8,22.1,431.0,672.11,520.22
2018,5,24,8,15,487.0,190.0,1.8,22.35,476.0,712.77,546.43
2018,5,24,8,30,508.0,202.0,1.8,22.6,521.0,752.21,571.5
2018,5,24,8,45,513.5,217.5,1.85,22.9,560.0,778.88,587.39
2018,5,24,9,0,519.0,233.0,1.9,23.2,599.0,803.32,601.77
2018,5,24,9,15,454.5,274.5,1.85,23.45,608.5,783.73,583.63
