Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,9,30,390.0,316.0,1.8,23.7,618.0,743.44,552.42
2018,5,24,9,45,403.0,329.5,1.8,23.9,654.5,781.52,576.69
2018,5,24,10,0,416.0,343.0,1.8,24.1,691.0,801.01,587.93
2018,5,24,10,15,378.0,372.5,1.75,24.4,697.0,770.53,564.28
2018,5,24,10,30,340.0,402.0,1.7,24.7,703.0,753.05,549.63
2018,5,24,10,45,302.0,423.0,1.7,24.95,695.5,725.49,528.91
2018,5,24,11,0,264.0,444.0,1.7,25.2,688.0,697.09,507.76
2018,5,24,11,15,315.0,437.0,1.65,25.4,732.5,723.64,525.86
2018,5,24,11,30,366.0,430.0,1.6,25.6,777.0,746.9,540.99
2018,5,24,11,45,450.5,391.0,1.55,25.85,822.0,771.83,557.96
2018,5,24,12,0,535.0,352.0,1.5,26.1,867.0,785.61,567.3
2018,5,24,12,15,512.0,359.0,1.5,26.2,852.0,746.5,540.17
2018,5,24,12,30,489.0,366.0,1.5,26.3,837.0,707.36,513.28
2018,5,24,12,45,475.5,368.5,1.45,26.45,823.5,671.88,488.27
2018,5,24,13,0,462.0,371.0,1.4,26.6,810.0,636.51,463.07
2018,5,24,13,15,549.0,320.0,1.4,26.6,833.5,624.57,455.74
2018,5,24,13,30,636.0,269.0,1.4,26.6,857.0,601.87,440.09
2018,5,24,13,45,708.0,221.0,1.35,26.65,861.0,568.96,415.87
2018,5,24,14,0,780.0,173.0,1.3,26.7,865.0,532.31,387.79
2018,5,24,14,15,733.0,187.0,1.25,26.65,820.5,475.09,344.15
2018,5,24,14,30,686.0,201.0,1.2,26.6,776.0,424.61,304.78
2018,5,24,14,45,597.0,228.5,1.2,26.55,714.0,373.42,265.39
2018,5,24,15,0,508.0,256.0,1.2,26.5,652.0,332.8,234.24
2018,5,24,15,15,614.0,202.0,1.15,26.4,655.5,287.03,193.95
2018,5,24,15,30,720.0,148.0,1.1,26.3,659.0,232.81,146.27
2018,5,24,15,45,659.0,158.5,1.1,26.15,603.0,189.75,115.33
2018,5,24,16,0,598.0,169.0,1.1,26.0,547.0,153.73,94.33
2018,5,24,16,15,651.0,140.5,1.05,25.85,522.0,100.97,65.13
2018,5,24,16,30,704.0,112.0,1.0,25.7,497.0,70.1,53.48
2018,5,24,16,45,678.0,107.0,0.95,25.6,448.0,69.18,52.97
2018,5,24,17,0,652.0,102.0,0.9,25.5,399.0,68.13,52.31
2018,5,24,17,15,618.0,95.0,0.85,25.1,349.0,65.41,50.28
2018,5,24,17,30,584.0,88.0,0.8,24.7,299.0,62.49,48.03
2018,5,24,17,45,538.5,79.5,0.75,24.3,250.0,58.09,44.44
2018,5,24,18,0,493.0,71.0,0.7,23.9,201.0,53.45,40.5
2018,5,24,18,15,423.0,62.0,0.7,23.9,156.0,48.05,35.67
2018,5,24,18,30,353.0,53.0,0.7,23.9,111.0,40.63,28.9
2018,5,24,18,45,260.5,39.5,0.65,22.6,74.5,30.7,19.83
2018,5,24,19,0,168.0,26.0,0.6,21.3,38.0,20.47,6.46
2018,5,24,19,15,88.5,14.0,0.65,21.0,20.0,12.73,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.45,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.5,17.75,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.5,17.9,1.0,0.0,0.0
2018,5,25,5,15,63.0,12.5,0.65,18.45,16.5,44.99,0.0
2018,5,25,5,30,121.0,24.0,0.8,19.0,32.0,127.06,57.51
2018,5,25,5,45,217.5,37.5,0.95,19.5,67.0,217.8,168.42
2018,5,25,6,0,314.0,51.0,1.1,20.0,102.0,306.45,245.4
2018,5,25,6,15,240.5,51.0,1.15,20.45,98.0,261.99,212.63
2018,5,25,6,30,167.0,51.0,1.2,20.9,94.0,212.13,172.99
2018,5,25,6,45,83.5,55.5,1.25,21.35,77.0,128.26,103.35
2018,5,25,7,0,0.0,60.0,1.3,21.8,60.0,53.0,38.46
2018,5,25,7,15,0.0,75.0,1.3,22.2,75.0,66.34,49.33
2018,5,25,7,30,0.0,90.0,1.3,22.6,90.0,80.5,60.61
2018,5,25,7,45,5.5,132.0,1.35,23.0,135.0,127.05,97.98
2018,5,25,8,0,11.0,174.0,1.4,23.4,180.0,174.55,135.16
2018,5,25,8,15,10.5,173.5,1.4,23.8,179.5,171.84,132.22
2018,5,25,8,30,10.0,173.0,1.4,24.2,179.0,169.63,129.87
2018,5,25,8,45,21.0,219.0,1.35,24.55,233.5,225.82,172.98
2018,5,25,9,0,32.0,265.0,1.3,24.9,288.0,299.33,227.71
2018,5,25,9,15,114.0,298.0,1.3,25.15,385.5,432.55,327.04
2018,5,25,9,30,196.0,331.0,1.3,25.4,483.0,547.33,408.76
2018,5,25,9,45,329.5,313.0,1.3,25.7,582.5,674.19,497.38
2018,5,25,10,0,463.0,295.0,1.3,26.0,682.0,798.8,580.42
2018,5,25,10,15,292.5,346.0,1.3,26.2,593.5,658.11,480.1
2018,5,25,10,30,122.0,397.0,1.3,26.4,505.0,520.01,380.71
2018,5,25,10,45,93.5,396.5,1.3,26.65,480.5,471.12,346.1
2018,5,25,11,0,65.0,396.0,1.3,26.9,456.0,437.77,321.39
2018,5,25,11,15,128.0,430.5,1.3,27.0,551.0,534.6,390.19
2018,5,25,11,30,191.0,465.0,1.3,27.1,646.0,614.37,444.53
2018,5,25,11,45,424.0,361.0,1.35,27.2,768.0,722.17,522.01
2018,5,25,12,0,657.0,257.0,1.4,27.3,890.0,803.03,579.2
2018,5,25,12,15,736.5,210.5,1.4,27.3,920.0,797.01,575.65
2018,5,25,12,30,816.0,164.0,1.4,27.3,950.0,782.77,567.11
2018,5,25,12,45,836.0,150.5,1.4,27.3,950.5,746.23,542.86
2018,5,25,13,0,856.0,137.0,1.4,27.3,951.0,712.65,519.8
2018,5,25,13,15,852.5,136.0,1.45,27.25,936.0,670.41,490.39
2018,5,25,13,30,849.0,135.0,1.5,27.2,921.0,626.93,459.36
2018,5,25,13,45,710.5,193.0,1.5,27.15,840.0,549.52,402.75
2018,5,25,14,0,572.0,251.0,1.5,27.1,759.0,484.14,354.32
2018,5,25,14,15,394.5,249.5,1.5,27.0,594.5,371.28,272.53
2018,5,25,14,30,217.0,248.0,1.5,26.9,430.0,279.92,205.98
2018,5,25,14,45,215.0,269.5,1.5,26.85,443.5,279.38,204.6
2018,5,25,15,0,213.0,291.0,1.5,26.8,457.0,277.84,202.13
2018,5,25,15,15,468.0,213.5,1.5,26.65,553.5,262.97,181.55
2018,5,25,15,30,723.0,136.0,1.5,26.5,650.0,233.25,146.93
2018,5,25,15,45,743.5,120.5,1.5,26.4,619.5,183.67,107.23
2018,5,25,16,0,764.0,105.0,1.5,26.3,589.0,132.33,71.41
2018,5,25,16,15,691.5,112.5,1.45,26.15,524.0,85.16,51.2
2018,5,25,16,30,619.0,120.0,1.4,26.0,459.0,74.49,57.11
2018,5,25,16,45,511.5,125.0,1.35,25.85,387.0,80.27,62.21
2018,5,25,17,0,404.0,130.0,1.3,25.7,315.0,86.94,68.05
2018,5,25,17,15,498.5,103.5,1.2,25.4,303.5,70.87,54.82
2018,5,25,17,30,593.0,77.0,1.1,25.1,292.0,54.02,40.74
2018,5,25,17,45,559.5,69.5,1.0,24.8,247.0,50.15,37.57
2018,5,25,18,0,526.0,62.0,0.9,24.5,202.0,46.05,34.08
2018,5,25,18,15,458.0,54.5,0.9,24.5,157.0,41.59,30.08
2018,5,25,18,30,390.0,47.0,0.9,24.5,112.0,37.01,25.79
2018,5,25,18,45,293.0,36.5,0.75,23.35,76.0,29.47,18.8
2018,5,25,19,0,196.0,26.0,0.6,22.2,40.0,20.48,7.12
2018,5,25,19,15,104.0,14.0,0.65,22.05,21.0,12.73,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,0.95,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,9.0,1.0,20.2,9.5,12.46,0.0
2018,5,26,5,30,8.0,16.0,1.1,20.4,17.0,19.37,4.55
2018,5,26,5,45,10.5,32.0,1.15,20.55,33.5,41.2,27.46
2018,5,26,6,0,13.0,48.0,1.2,20.7,50.0,61.0,44.84
2018,5,26,6,15,20.0,66.5,1.3,20.95,71.0,86.91,66.99
2018,5,26,6,30,27.0,85.0,1.4,21.2,92.0,112.56,88.59
2018,5,26,6,45,38.5,107.5,1.5,21.4,120.0,147.21,117.25
2018,5,26,7,0,50.0,130.0,1.6,21.6,148.0,181.94,145.38
2018,5,26,7,15,92.5,151.0,1.65,21.9,190.5,256.95,205.74
2018,5,26,7,30,135.0,172.0,1.7,22.2,233.0,319.2,254.45
2018,5,26,7,45,308.0,158.0,1.75,22.5,319.5,476.02,377.32
2018,5,26,8,0,481.0,144.0,1.8,22.8,406.0,645.01,501.85
2018,5,26,8,15,298.5,188.5,1.8,23.1,356.0,510.71,397.0
2018,5,26,8,30,116.0,233.0,1.8,23.4,306.0,369.04,285.63
2018,5,26,8,45,99.5,254.0,1.85,23.65,320.0,374.73,288.85
2018,5,26,9,0,83.0,275.0,1.9,23.9,334.0,361.18,277.16
2018,5,26,9,15,94.5,288.5,1.9,24.05,359.0,402.39,307.09
2018,5,26,9,30,106.0,302.0,1.9,24.2,384.0,425.06,322.94
2018,5,26,9,45,61.0,276.5,1.9,24.35,324.0,332.32,252.49
2018,5,26,10,0,16.0,251.0,1.9,24.5,264.0,246.36,186.27
2018,5,26,10,15,28.0,298.5,1.95,24.6,322.5,316.38,238.97
2018,5,26,10,30,40.0,346.0,2.0,24.7,381.0,372.98,280.24
2018,5,26,10,45,24.0,266.5,2.05,24.85,287.5,275.48,207.35
2018,5,26,11,0,8.0,187.0,2.1,25.0,194.0,175.88,131.74
2018,5,26,11,15,4.0,143.5,2.15,25.0,147.0,132.25,98.23
2018,5,26,11,30,0.0,100.0,2.2,25.0,100.0,89.3,64.77
2018,5,26,11,45,0.0,101.0,2.2,25.05,101.0,90.17,65.45
2018,5,26,12,0,0.0,102.0,2.2,25.1,102.0,91.01,66.07
2018,5,26,12,15,7.0,178.0,2.2,25.1,185.0,164.26,122.87
2018,5,26,12,30,14.0,254.0,2.2,25.1,268.0,236.16,177.37
2018,5,26,12,45,35.0,336.5,2.25,25.05,370.0,321.76,241.35
2018,5,26,13,0,56.0,419.0,2.3,25.0,472.0,400.93,299.13
2018,5,26,13,15,119.5,436.5,2.25,25.0,548.0,446.01,332.14
2018,5,26,13,30,183.0,454.0,2.2,25.0,624.0,485.92,360.71
2018,5,26,13,45,325.0,372.5,2.2,24.95,665.0,481.46,358.42
2018,5,26,14,0,467.0,291.0,2.2,24.9,706.0,465.0,346.16
2018,5,26,14,15,540.0,254.0,2.15,24.9,719.0,438.89,324.83
2018,5,26,14,30,613.0,217.0,2.1,24.9,732.0,408.82,299.16
2018,5,26,14,45,313.5,178.0,2.05,24.85,441.0,241.53,176.46
2018,5,26,15,0,14.0,139.0,2.0,24.8,150.0,122.07,90.59
2018,5,26,15,15,117.0,188.0,1.95,24.75,272.0,177.43,130.39
2018,5,26,15,30,220.0,237.0,1.9,24.7,394.0,211.84,152.16
2018,5,26,15,45,225.5,247.5,1.85,24.65,399.5,203.35,145.19
2018,5,26,16,0,231.0,258.0,1.8,24.6,405.0,193.38,138.96
2018,5,26,16,15,164.5,228.0,1.7,24.5,328.5,167.52,125.01
2018,5,26,16,30,98.0,198.0,1.6,24.4,252.0,143.07,114.33
2018,5,26,16,45,51.5,148.0,1.5,24.3,176.0,118.9,94.79
2018,5,26,17,0,5.0,98.0,1.4,24.2,100.0,85.53,67.23
2018,5,26,17,15,2.5,57.0,1.3,24.0,58.0,50.36,37.67
2018,5,26,17,30,0.0,16.0,1.2,23.8,16.0,14.07,6.56
2018,5,26,17,45,0.0,13.0,1.15,23.55,13.0,11.43,4.3
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,8.78,2.0
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,7.02,0.43
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,5.26,0.0
2018,5,26,18,45,2.0,6.5,1.0,22.9,6.5,5.82,0.0
2018,5,26,19,0,4.0,7.0,0.9,22.5,7.0,6.27,0.0
2018,5,26,19,15,2.0,3.5,0.9,22.4,3.5,3.18,0.0
2018,5,26,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.5,0.5,0.9,20.35,0.5,0.0,0.0
2018,5,27,5,0,5.0,1.0,0.9,20.3,1.0,0.0,0.0
2018,5,27,5,15,61.0,14.0,1.0,20.45,18.0,45.35,0.0
2018,5,27,5,30,117.0,27.0,1.1,20.6,35.0,130.84,66.47
2018,5,27,5,45,203.5,41.5,1.2,20.75,69.5,215.27,166.29
2018,5,27,6,0,290.0,56.0,1.3,20.9,104.0,297.8,238.05
2018,5,27,6,15,342.5,68.5,1.35,21.15,144.0,360.71,291.0
2018,5,27,6,30,395.0,81.0,1.4,21.4,184.0,427.47,344.87
2018,5,27,6,45,341.0,97.0,1.45,21.6,200.0,417.97,336.77
2018,5,27,7,0,287.0,113.0,1.5,21.8,216.0,384.9,310.32
2018,5,27,7,15,264.5,122.5,1.5,22.2,229.0,383.44,307.82
2018,5,27,7,30,242.0,132.0,1.5,22.6,242.0,380.0,303.32
2018,5,27,7,45,143.5,159.5,1.55,22.95,227.0,310.47,245.95
2018,5,27,8,0,45.0,187.0,1.6,23.3,212.0,234.49,182.92
2018,5,27,8,15,36.0,201.0,1.55,23.7,222.0,239.57,185.78
2018,5,27,8,30,27.0,215.0,1.5,24.1,232.0,244.17,187.95
2018,5,27,8,45,134.5,212.5,1.45,24.55,306.5,361.83,279.84
2018,5,27,9,0,242.0,210.0,1.4,25.0,381.0,481.63,368.62
2018,5,27,9,15,320.5,243.5,1.35,25.3,484.0,596.4,448.75
2018,5,27,9,30,399.0,277.0,1.3,25.6,587.0,727.97,536.23
2018,5,27,9,45,465.0,267.5,1.2,25.85,645.0,779.12,567.78
2018,5,27,10,0,531.0,258.0,1.1,26.1,703.0,828.16,597.81
2018,5,27,10,15,436.5,306.0,1.1,26.3,680.5,775.14,558.67
2018,5,27,10,30,342.0,354.0,1.1,26.5,658.0,706.16,510.2
2018,5,27,10,45,333.0,381.5,1.1,26.65,683.5,714.2,514.54
2018,5,27,11,0,324.0,409.0,1.1,26.8,709.0,720.09,516.73
2018,5,27,11,15,345.0,416.0,1.1,26.85,740.0,731.94,524.12
2018,5,27,11,30,366.0,423.0,1.1,26.9,771.0,741.2,529.74
2018,5,27,11,45,340.0,439.0,1.15,27.0,764.5,714.87,511.53
2018,5,27,12,0,314.0,455.0,1.2,27.1,758.0,688.14,493.33
2018,5,27,12,15,330.5,449.0,1.25,27.15,768.0,676.65,486.34
2018,5,27,12,30,347.0,443.0,1.3,27.2,778.0,663.43,477.9
2018,5,27,12,45,336.5,442.0,1.3,27.2,765.0,632.76,456.86
2018,5,27,13,0,326.0,441.0,1.3,27.2,752.0,602.38,435.94
2018,5,27,13,15,314.0,440.0,1.35,27.15,735.5,571.45,414.78
2018,5,27,13,30,302.0,439.0,1.4,27.1,719.0,541.2,393.76
2018,5,27,13,45,260.0,435.5,1.4,27.05,672.5,493.04,359.59
2018,5,27,14,0,218.0,432.0,1.4,27.0,626.0,456.67,333.52
2018,5,27,14,15,258.0,405.5,1.4,26.9,628.0,430.03,314.22
2018,5,27,14,30,298.0,379.0,1.4,26.8,630.0,407.89,297.16
2018,5,27,14,45,310.5,360.5,1.4,26.7,612.5,377.8,273.91
2018,5,27,15,0,323.0,342.0,1.4,26.6,595.0,346.73,249.45
2018,5,27,15,15,288.5,324.5,1.35,26.45,541.5,303.5,217.19
2018,5,27,15,30,254.0,307.0,1.3,26.3,488.0,264.33,188.44
2018,5,27,15,45,239.0,282.0,1.3,26.15,443.5,227.42,161.46
2018,5,27,16,0,224.0,257.0,1.3,26.0,399.0,192.75,137.5
2018,5,27,16,15,135.0,219.0,1.3,25.85,302.5,161.65,119.97
2018,5,27,16,30,46.0,181.0,1.3,25.7,206.0,141.37,112.24
2018,5,27,16,45,93.5,176.0,1.25,25.5,221.0,129.63,103.11
2018,5,27,17,0,141.0,171.0,1.2,25.3,236.0,126.56,101.03
2018,5,27,17,15,198.5,151.0,1.15,25.0,230.5,107.61,85.7
2018,5,27,17,30,256.0,131.0,1.1,24.7,225.0,95.72,76.09
2018,5,27,17,45,243.0,113.5,1.0,24.35,191.5,84.42,66.78
2018,5,27,18,0,230.0,96.0,0.9,24.0,158.0,72.64,56.84
2018,5,27,18,15,189.0,78.5,0.9,24.0,122.0,60.31,46.11
2018,5,27,18,30,148.0,61.0,0.9,24.0,86.0,47.59,34.83
2018,5,27,18,45,103.0,44.0,0.9,23.3,58.5,34.85,23.36
2018,5,27,19,0,58.0,27.0,0.9,22.6,31.0,22.45,9.49
2018,5,27,19,15,32.5,14.5,0.95,22.4,16.5,13.19,0.0
2018,5,27,19,30,7.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,3.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,5.0,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,10.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,10.0,11.0,0.45,19.65,11.5,15.36,0.0
2018,5,28,5,30,10.0,20.0,0.5,20.0,21.0,26.77,9.81
2018,5,28,5,45,31.5,38.0,0.55,20.35,43.0,64.4,46.52
2018,5,28,6,0,53.0,56.0,0.6,20.7,65.0,111.38,86.66
2018,5,28,6,15,85.0,76.0,0.65,21.0,96.0,159.35,127.28
2018,5,28,6,30,117.0,96.0,0.7,21.3,127.0,208.86,168.28
2018,5,28,6,45,305.5,96.5,0.75,21.6,201.0,389.25,313.15
2018,5,28,7,0,494.0,97.0,0.8,21.9,275.0,560.77,441.99
2018,5,28,7,15,413.5,130.0,0.9,22.1,294.5,540.0,423.11
2018,5,28,7,30,333.0,163.0,1.0,22.3,314.0,500.37,391.77
2018,5,28,7,45,215.0,197.0,1.05,22.5,299.0,422.2,330.12
2018,5,28,8,0,97.0,231.0,1.1,22.7,284.0,336.19,261.37
2018,5,28,8,15,83.0,248.5,1.15,22.8,297.0,340.44,263.67
2018,5,28,8,30,69.0,266.0,1.2,22.9,310.0,343.85,264.8
2018,5,28,8,45,72.0,289.5,1.25,23.05,338.0,370.25,283.57
2018,5,28,9,0,75.0,313.0,1.3,23.2,366.0,396.08,301.61
2018,5,28,9,15,71.0,326.0,1.4,23.25,378.5,402.49,305.44
2018,5,28,9,30,67.0,339.0,1.5,23.3,391.0,408.6,309.21
2018,5,28,9,45,42.0,300.5,1.55,23.35,333.5,338.39,256.45
2018,5,28,10,0,17.0,262.0,1.6,23.4,276.0,257.94,195.5
2018,5,28,10,15,14.0,243.5,1.65,23.45,255.5,236.22,179.04
2018,5,28,10,30,11.0,225.0,1.7,23.5,235.0,215.04,162.72
2018,5,28,10,45,12.0,241.0,1.8,23.55,252.0,230.16,174.12
2018,5,28,11,0,13.0,257.0,1.9,23.6,269.0,245.04,185.19
2018,5,28,11,15,14.5,274.5,1.9,23.6,288.0,261.49,197.38
2018,5,28,11,30,16.0,292.0,1.9,23.6,307.0,277.58,209.24
2018,5,28,11,45,16.5,298.5,1.95,23.65,314.0,282.41,212.7
2018,5,28,12,0,17.0,305.0,2.0,23.7,321.0,287.04,216.05
2018,5,28,12,15,19.5,324.0,1.95,23.65,342.5,304.16,228.72
2018,5,28,12,30,22.0,343.0,1.9,23.6,364.0,320.66,240.82
2018,5,28,12,45,19.5,322.0,1.9,23.55,340.5,298.12,224.09
2018,5,28,13,0,17.0,301.0,1.9,23.5,317.0,276.08,207.82
2018,5,28,13,15,23.0,322.5,1.9,23.45,344.0,293.13,220.78
2018,5,28,13,30,29.0,344.0,1.9,23.4,371.0,310.3,233.61
2018,5,28,13,45,24.5,320.0,1.9,23.35,342.5,283.98,214.05
2018,5,28,14,0,20.0,296.0,1.9,23.3,314.0,264.98,200.06
2018,5,28,14,15,15.0,255.5,1.9,23.25,268.5,227.17,171.76
2018,5,28,14,30,10.0,215.0,1.9,23.2,223.0,190.1,143.78
2018,5,28,14,45,9.0,209.0,1.9,23.1,216.0,183.51,139.03
2018,5,28,15,0,8.0,203.0,1.9,23.0,209.0,177.02,134.3
2018,5,28,15,15,5.5,176.5,1.9,22.95,180.5,153.75,116.54
2018,5,28,15,30,3.0,150.0,1.9,22.9,152.0,130.82,98.97
2018,5,28,15,45,1.5,134.0,1.9,22.85,135.0,116.93,88.36
2018,5,28,16,0,0.0,118.0,1.9,22.8,118.0,103.25,77.83
2018,5,28,16,15,0.0,100.0,1.85,22.7,100.0,88.18,66.04
2018,5,28,16,30,0.0,82.0,1.8,22.6,82.0,72.61,56.34
2018,5,28,16,45,0.0,70.5,1.75,22.5,70.5,62.36,47.87
2018,5,28,17,0,0.0,59.0,1.7,22.4,59.0,52.13,39.32
2018,5,28,17,15,0.0,46.5,1.65,22.25,46.5,41.03,29.94
2018,5,28,17,30,0.0,34.0,1.6,22.1,34.0,29.96,20.46
2018,5,28,17,45,0.5,48.5,1.55,22.0,48.5,42.79,31.68
2018,5,28,18,0,1.0,63.0,1.5,21.9,63.0,55.14,42.35
2018,5,28,18,15,0.5,55.0,1.5,21.9,55.0,47.99,35.97
2018,5,28,18,30,0.0,47.0,1.5,21.9,47.0,40.78,29.37
2018,5,28,18,45,0.0,33.0,1.4,21.65,33.0,28.86,18.59
2018,5,28,19,0,0.0,19.0,1.3,21.4,19.0,16.74,6.04
2018,5,28,19,15,2.0,10.5,1.3,21.35,10.5,9.55,0.0
2018,5,28,19,30,4.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,1.3,21.2,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.5,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.5,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,6.5,0.6,20.35,6.5,8.59,0.0
2018,5,29,5,30,5.0,12.0,0.7,20.7,12.0,13.66,2.48
2018,5,29,5,45,2.5,12.5,0.75,21.0,12.5,12.54,4.48
2018,5,29,6,0,0.0,13.0,0.8,21.3,13.0,11.41,3.78
2018,5,29,6,15,0.0,17.0,0.8,21.65,17.0,14.94,6.83
2018,5,29,6,30,0.0,21.0,0.8,22.0,21.0,18.47,9.83
2018,5,29,6,45,5.0,45.0,0.8,22.35,47.0,43.64,30.99
2018,5,29,7,0,10.0,69.0,0.8,22.7,73.0,69.25,52.18
2018,5,29,7,15,9.0,102.5,0.8,23.05,106.5,101.89,78.39
2018,5,29,7,30,8.0,136.0,0.8,23.4,140.0,135.06,104.43
2018,5,29,7,45,10.0,148.0,0.8,23.8,153.5,147.77,113.92
2018,5,29,8,0,12.0,160.0,0.8,24.2,167.0,160.61,123.44
2018,5,29,8,15,7.0,150.0,0.8,24.55,154.0,144.51,110.05
2018,5,29,8,30,2.0,140.0,0.8,24.9,141.0,129.13,97.37
2018,5,29,8,45,2.0,146.5,0.8,25.25,147.5,134.95,101.52
2018,5,29,9,0,2.0,153.0,0.8,25.6,154.0,140.79,105.6
2018,5,29,9,15,4.5,174.0,0.75,25.8,177.0,162.99,122.36
2018,5,29,9,30,7.0,195.0,0.7,26.0,200.0,185.12,138.78
2018,5,29,9,45,7.0,192.0,0.7,26.15,197.5,181.72,135.77
2018,5,29,10,0,7.0,189.0,0.7,26.3,195.0,178.43,132.99
2018,5,29,10,15,9.5,213.0,0.75,26.45,221.5,202.97,151.28
2018,5,29,10,30,12.0,237.0,0.8,26.6,248.0,227.26,169.1
2018,5,29,10,45,11.5,227.5,0.8,26.75,238.0,217.14,161.19
2018,5,29,11,0,11.0,218.0,0.8,26.9,228.0,207.18,153.57
2018,5,29,11,15,12.5,235.5,0.85,26.95,247.0,223.87,165.92
2018,5,29,11,30,14.0,253.0,0.9,27.0,266.0,240.23,177.88
2018,5,29,11,45,11.5,227.0,0.9,27.1,238.0,213.47,157.82
2018,5,29,12,0,9.0,201.0,0.9,27.2,210.0,187.14,138.17
2018,5,29,12,15,13.0,249.0,0.95,27.3,261.5,232.31,171.82
2018,5,29,12,30,17.0,297.0,1.0,27.4,313.0,276.42,203.94
2018,5,29,12,45,19.5,310.0,1.05,27.5,328.5,287.73,211.98
2018,5,29,13,0,22.0,323.0,1.1,27.6,344.0,296.85,218.59
2018,5,29,13,15,34.0,352.0,1.1,27.6,384.0,324.87,238.96
2018,5,29,13,30,46.0,381.0,1.1,27.6,424.0,350.6,257.36
2018,5,29,13,45,50.0,382.0,1.15,27.55,427.5,347.47,255.2
2018,5,29,14,0,54.0,383.0,1.2,27.5,431.0,343.72,252.71
2018,5,29,14,15,66.5,377.5,1.2,27.5,435.0,338.4,248.87
2018,5,29,14,30,79.0,372.0,1.2,27.5,439.0,331.7,243.85
2018,5,29,14,45,120.5,363.5,1.25,27.45,460.5,322.54,236.54
2018,5,29,15,0,162.0,355.0,1.3,27.4,482.0,317.56,231.57
2018,5,29,15,15,220.5,336.0,1.3,27.3,499.5,305.73,220.41
2018,5,29,15,30,279.0,317.0,1.3,27.2,517.0,276.85,196.12
2018,5,29,15,45,202.0,297.5,1.35,27.1,437.5,243.91,174.76
2018,5,29,16,0,125.0,278.0,1.4,27.0,358.0,208.49,152.48
2018,5,29,16,15,89.0,241.0,1.35,26.8,295.5,184.11,137.44
2018,5,29,16,30,53.0,204.0,1.3,26.6,233.0,155.81,123.48
2018,5,29,16,45,26.5,155.5,1.25,26.4,170.0,123.78,97.87
2018,5,29,17,0,0.0,107.0,1.2,26.2,107.0,92.65,72.55
2018,5,29,17,15,0.0,95.5,1.15,25.85,95.5,82.98,64.85
2018,5,29,17,30,0.0,84.0,1.1,25.5,84.0,73.24,56.93
2018,5,29,17,45,0.0,61.0,1.05,25.15,61.0,53.89,40.68
2018,5,29,18,0,0.0,38.0,1.0,24.8,38.0,33.49,23.26
2018,5,29,18,15,0.0,30.0,1.0,24.8,30.0,26.41,17.09
2018,5,29,18,30,0.0,22.0,1.0,24.8,22.0,19.35,10.85
2018,5,29,18,45,0.0,16.0,0.85,23.85,16.0,14.06,6.11
2018,5,29,19,0,0.0,10.0,0.7,22.9,10.0,8.78,0.61
2018,5,29,19,15,5.5,6.0,0.75,22.75,6.0,5.46,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.8,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.75,21.4,4.5,4.09,0.0
2018,5,30,5,30,0.0,9.0,0.8,21.6,9.0,7.9,0.0
2018,5,30,5,45,0.0,16.5,0.9,21.8,16.5,14.5,5.97
2018,5,30,6,0,0.0,24.0,1.0,22.0,24.0,21.12,11.74
2018,5,30,6,15,0.0,31.0,1.05,22.15,31.0,27.3,17.07
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,33.49,22.32
2018,5,30,6,45,0.0,52.5,1.1,22.5,52.5,46.34,32.98
2018,5,30,7,0,0.0,67.0,1.1,22.7,67.0,59.22,43.51
2018,5,30,7,15,0.0,72.0,1.15,22.9,72.0,63.67,46.97
2018,5,30,7,30,0.0,77.0,1.2,23.1,77.0,68.12,50.39
2018,5,30,7,45,0.5,105.5,1.25,23.3,106.0,95.58,72.38
2018,5,30,8,0,1.0,134.0,1.3,23.5,135.0,123.67,94.47
2018,5,30,8,15,1.5,148.5,1.3,23.65,149.5,137.73,105.16
2018,5,30,8,30,2.0,163.0,1.3,23.8,164.0,151.75,115.75
2018,5,30,8,45,14.5,210.5,1.35,24.0,220.5,210.63,161.44
2018,5,30,9,0,27.0,258.0,1.4,24.2,277.0,286.4,218.63
2018,5,30,9,15,32.0,282.0,1.4,24.35,306.0,314.68,238.86
2018,5,30,9,30,37.0,306.0,1.4,24.5,335.0,342.46,258.68
2018,5,30,9,45,39.5,318.5,1.45,24.7,350.5,354.89,267.11
2018,5,30,10,0,42.0,331.0,1.5,24.9,366.0,367.02,275.38
2018,5,30,10,15,60.5,371.5,1.5,25.1,424.0,423.57,315.98
2018,5,30,10,30,79.0,412.0,1.5,25.3,482.0,478.58,354.4
2018,5,30,10,45,54.0,381.5,1.55,25.5,430.0,418.1,309.96
2018,5,30,11,0,29.0,351.0,1.6,25.7,378.0,359.73,267.17
2018,5,30,11,15,24.5,323.5,1.6,25.9,346.5,325.38,242.03
2018,5,30,11,30,20.0,296.0,1.6,26.1,315.0,292.06,217.38
2018,5,30,11,45,19.0,295.5,1.65,26.3,313.5,281.94,209.83
2018,5,30,12,0,18.0,295.0,1.7,26.5,312.0,278.98,207.46
2018,5,30,12,15,56.0,372.5,1.7,26.6,426.5,380.32,281.94
2018,5,30,12,30,94.0,450.0,1.7,26.7,541.0,471.71,346.64
2018,5,30,12,45,71.0,420.0,1.75,26.75,488.5,420.28,309.35
2018,5,30,13,0,48.0,390.0,1.8,26.8,436.0,371.57,274.41
2018,5,30,13,15,51.5,394.5,1.8,26.85,443.0,371.4,274.5
2018,5,30,13,30,55.0,399.0,1.8,26.9,450.0,370.63,273.9
2018,5,30,13,45,114.5,417.0,1.8,26.95,520.0,405.32,299.23
2018,5,30,14,0,174.0,435.0,1.8,27.0,590.0,437.39,321.65
2018,5,30,14,15,198.0,419.5,1.8,27.0,591.0,422.23,310.03
2018,5,30,14,30,222.0,404.0,1.8,27.0,592.0,404.87,296.61
2018,5,30,14,45,177.0,383.0,1.8,27.0,529.0,356.5,261.4
2018,5,30,15,0,132.0,362.0,1.8,27.0,466.0,313.26,230.21
2018,5,30,15,15,79.0,313.5,1.75,26.9,375.0,265.42,196.21
2018,5,30,15,30,26.0,265.0,1.7,26.8,284.0,213.79,159.63
2018,5,30,15,45,72.0,270.0,1.7,26.7,317.5,218.65,161.94
2018,5,30,16,0,118.0,275.0,1.7,26.6,351.0,206.51,151.71
2018,5,30,16,15,125.5,257.5,1.6,26.45,332.5,184.62,137.27
2018,5,30,16,30,133.0,240.0,1.5,26.3,314.0,167.23,132.96
2018,5,30,16,45,129.0,217.0,1.45,26.15,283.0,153.9,122.67
2018,5,30,17,0,125.0,194.0,1.4,26.0,252.0,140.01,111.79
2018,5,30,17,15,122.5,167.5,1.3,25.7,219.0,123.54,98.67
2018,5,30,17,30,120.0,141.0,1.2,25.4,186.0,106.4,84.79
2018,5,30,17,45,141.0,118.0,1.1,25.15,162.5,90.96,72.06
2018,5,30,18,0,162.0,95.0,1.0,24.9,139.0,71.63,55.78
2018,5,30,18,15,160.5,78.5,1.0,24.9,114.5,60.22,45.9
2018,5,30,18,30,159.0,62.0,1.0,24.9,90.0,48.37,35.42
2018,5,30,18,45,118.0,45.5,0.95,24.2,62.5,36.03,24.39
2018,5,30,19,0,77.0,29.0,0.9,23.5,35.0,23.36,11.28
2018,5,30,19,15,43.5,16.0,0.9,23.35,19.0,14.55,0.0
2018,5,30,19,30,10.0,3.0,0.9,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,0.95,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,3.5,0.95,21.15,3.5,3.18,0.0
2018,5,31,5,30,0.0,7.0,1.1,21.4,7.0,6.14,0.0
2018,5,31,5,45,0.0,12.0,1.25,21.7,12.0,10.54,2.8
2018,5,31,6,0,0.0,17.0,1.4,22.0,17.0,14.94,6.66
2018,5,31,6,15,0.0,34.0,1.45,22.25,34.0,29.96,19.26
2018,5,31,6,30,0.0,51.0,1.5,22.5,51.0,45.02,31.85
2018,5,31,6,45,119.0,88.0,1.55,22.8,131.0,197.48,160.05
2018,5,31,7,0,238.0,125.0,1.6,23.1,211.0,360.46,290.02
2018,5,31,7,15,226.5,142.5,1.6,23.4,234.5,376.92,300.33
2018,5,31,7,30,215.0,160.0,1.6,23.7,258.0,391.72,309.81
2018,5,31,7,45,132.0,178.0,1.6,24.0,240.5,322.49,253.46
2018,5,31,8,0,49.0,196.0,1.6,24.3,223.0,248.6,193.12
2018,5,31,8,15,87.0,237.5,1.6,24.6,290.5,330.87,256.31
2018,5,31,8,30,125.0,279.0,1.6,24.9,358.0,432.03,330.58
2018,5,31,8,45,148.5,301.0,1.6,25.2,401.5,477.57,362.21
2018,5,31,9,0,172.0,323.0,1.6,25.5,445.0,522.69,393.27
2018,5,31,9,15,164.5,344.0,1.6,25.75,466.5,534.84,399.75
2018,5,31,9,30,157.0,365.0,1.6,26.0,488.0,545.84,405.65
2018,5,31,9,45,112.5,363.0,1.55,26.25,453.0,493.47,366.05
2018,5,31,10,0,68.0,361.0,1.5,26.5,418.0,424.58,315.01
2018,5,31,10,15,76.5,389.5,1.5,26.75,456.0,458.22,338.59
2018,5,31,10,30,85.0,418.0,1.5,27.0,494.0,490.68,360.42
2018,5,31,10,45,119.0,437.0,1.5,27.2,546.0,550.46,401.72
2018,5,31,11,0,153.0,456.0,1.5,27.4,598.0,593.1,430.49
2018,5,31,11,15,149.5,465.0,1.5,27.55,605.5,588.53,426.2
2018,5,31,11,30,146.0,474.0,1.5,27.7,613.0,583.15,421.8
2018,5,31,11,45,164.0,479.0,1.55,27.85,636.5,592.18,428.12
2018,5,31,12,0,182.0,484.0,1.6,28.0,660.0,599.32,433.03
2018,5,31,12,15,181.0,476.5,1.55,28.1,651.5,578.08,417.91
2018,5,31,12,30,180.0,469.0,1.5,28.2,643.0,556.72,402.9
2018,5,31,12,45,196.0,470.5,1.5,28.25,659.0,555.44,402.12
2018,5,31,13,0,212.0,472.0,1.5,28.3,675.0,552.43,399.91
2018,5,31,13,15,373.5,386.0,1.5,28.3,736.5,569.39,414.09
2018,5,31,13,30,535.0,300.0,1.5,28.3,798.0,573.62,418.15
2018,5,31,13,45,673.0,225.0,1.5,28.35,836.5,558.88,407.54
2018,5,31,14,0,811.0,150.0,1.5,28.4,875.0,537.87,390.98
2018,5,31,14,15,805.0,147.0,1.5,28.3,847.5,489.5,353.68
2018,5,31,14,30,799.0,144.0,1.5,28.2,820.0,440.95,315.34
2018,5,31,14,45,791.0,140.5,1.5,28.15,786.5,391.31,275.14
2018,5,31,15,0,783.0,137.0,1.5,28.1,753.0,342.07,234.4
2018,5,31,15,15,699.5,153.5,1.45,28.0,683.0,282.16,187.74
2018,5,31,15,30,616.0,170.0,1.4,27.9,613.0,236.08,152.73
2018,5,31,15,45,616.5,159.0,1.4,27.75,578.5,192.45,118.43
2018,5,31,16,0,617.0,148.0,1.4,27.6,544.0,149.16,88.0
2018,5,31,16,15,506.0,155.0,1.35,27.4,463.0,116.97,75.9
2018,5,31,16,30,395.0,162.0,1.3,27.2,382.0,102.04,79.47
2018,5,31,16,45,384.0,159.5,1.3,26.95,356.5,103.09,80.73
2018,5,31,17,0,373.0,157.0,1.3,26.7,331.0,104.08,81.93
2018,5,31,17,15,252.0,138.5,1.2,26.35,250.0,99.91,78.84
2018,5,31,17,30,131.0,120.0,1.1,26.0,169.0,93.13,73.5
2018,5,31,17,45,77.5,77.0,1.05,25.6,105.0,62.67,48.03
2018,5,31,18,0,24.0,34.0,1.0,25.2,41.0,30.68,20.8
2018,5,31,18,15,52.5,30.0,1.0,25.2,41.0,26.13,16.83
2018,5,31,18,30,81.0,26.0,1.0,25.2,41.0,21.29,12.5
2018,5,31,18,45,109.5,27.5,0.9,24.4,41.0,20.9,11.84
2018,5,31,19,0,138.0,29.0,0.8,23.6,41.0,22.65,11.06
2018,5,31,19,15,71.0,15.5,0.8,23.4,21.5,14.1,0.0
2018,5,31,19,30,4.0,2.0,0.8,23.2,2.0,1.82,0.0
2018,5,31,19,45,2.0,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.5,0.6,19.35,0.5,0.0,0.0
2018,6,1,5,0,0.0,1.0,0.6,19.4,1.0,0.0,0.0
2018,6,1,5,15,0.0,7.0,0.7,19.65,7.0,6.37,0.0
2018,6,1,5,30,0.0,13.0,0.8,19.9,13.0,11.43,1.59
2018,6,1,5,45,0.0,17.0,0.9,20.2,17.0,14.95,6.42
2018,6,1,6,0,0.0,21.0,1.0,20.5,21.0,18.47,9.66
2018,6,1,6,15,3.5,40.0,1.0,20.75,41.0,37.77,26.04
2018,6,1,6,30,7.0,59.0,1.0,21.0,61.0,57.95,43.08
2018,6,1,6,45,25.0,91.0,1.05,21.25,100.0,114.07,89.92
2018,6,1,7,0,43.0,123.0,1.1,21.5,139.0,166.25,132.43
2018,6,1,7,15,102.5,151.0,1.1,21.85,196.0,264.93,211.74
2018,6,1,7,30,162.0,179.0,1.1,22.2,253.0,351.69,278.78
2018,6,1,7,45,152.5,205.0,1.1,22.55,281.0,374.95,293.95
2018,6,1,8,0,143.0,231.0,1.1,22.9,309.0,396.66,308.07
2018,6,1,8,15,254.5,241.0,1.1,23.35,396.0,531.99,407.95
2018,6,1,8,30,366.0,251.0,1.1,23.8,483.0,652.29,491.89
2018,6,1,8,45,522.5,208.5,1.05,24.25,566.0,778.31,577.16
2018,6,1,9,0,679.0,166.0,1.0,24.7,649.0,896.77,650.94
2018,6,1,9,15,632.5,178.0,1.0,25.25,648.5,864.76,626.01
2018,6,1,9,30,586.0,190.0,1.0,25.8,648.0,829.48,601.05
2018,6,1,9,45,478.5,232.5,1.0,26.3,617.5,755.52,548.94
2018,6,1,10,0,371.0,275.0,1.0,26.8,587.0,686.89,499.45
2018,6,1,10,15,573.5,221.5,1.0,27.2,723.0,830.21,596.93
2018,6,1,10,30,776.0,168.0,1.0,27.6,859.0,955.74,672.88
2018,6,1,10,45,800.5,159.0,0.95,28.05,887.5,954.91,667.92
2018,6,1,11,0,825.0,150.0,0.9,28.5,916.0,939.93,656.09
2018,6,1,11,15,828.5,151.0,0.9,28.65,931.0,923.08,645.09
2018,6,1,11,30,832.0,152.0,0.9,28.8,946.0,903.39,632.45
2018,6,1,11,45,833.0,152.5,0.9,28.95,953.0,878.34,616.55
2018,6,1,12,0,834.0,153.0,0.9,29.1,960.0,850.87,599.21
2018,6,1,12,15,815.5,164.5,1.0,29.1,954.0,821.77,582.6
2018,6,1,12,30,797.0,176.0,1.1,29.1,948.0,783.62,559.88
2018,6,1,12,45,824.0,157.0,1.2,29.15,950.0,752.55,540.79
2018,6,1,13,0,851.0,138.0,1.3,29.2,952.0,716.11,517.38
2018,6,1,13,15,848.0,137.0,1.35,29.1,937.5,674.8,489.17
2018,6,1,13,30,845.0,136.0,1.4,29.0,923.0,632.22,459.31
2018,6,1,13,45,828.5,142.0,1.45,28.9,899.0,586.09,425.97
2018,6,1,14,0,812.0,148.0,1.5,28.8,875.0,537.89,390.28
2018,6,1,14,15,790.0,153.5,1.5,28.65,842.5,488.58,352.67
2018,6,1,14,30,768.0,159.0,1.5,28.5,810.0,440.57,315.05
2018,6,1,14,45,785.5,142.0,1.5,28.35,784.0,391.61,275.37
2018,6,1,15,0,803.0,125.0,1.5,28.2,758.0,340.64,232.98
2018,6,1,15,15,791.0,122.5,1.45,28.0,719.5,290.73,191.37
2018,6,1,15,30,779.0,120.0,1.4,27.8,681.0,241.97,151.1
2018,6,1,15,45,763.5,117.0,1.35,27.6,638.0,193.64,113.28
2018,6,1,16,0,748.0,114.0,1.3,27.4,595.0,147.21,81.33
2018,6,1,16,15,676.0,125.0,1.25,27.1,534.0,102.16,60.03
2018,6,1,16,30,604.0,136.0,1.2,26.8,473.0,84.47,65.1
2018,6,1,16,45,535.5,138.0,1.15,26.5,416.0,89.07,69.26
2018,6,1,17,0,467.0,140.0,1.1,26.2,359.0,93.53,73.31
2018,6,1,17,15,319.0,139.0,1.05,25.85,280.5,100.72,79.67
2018,6,1,17,30,171.0,138.0,1.0,25.5,202.0,104.96,83.54
2018,6,1,17,45,85.5,85.5,0.95,25.1,117.5,68.82,53.34
2018,6,1,18,0,0.0,33.0,0.9,24.7,33.0,29.06,19.46
2018,6,1,18,15,0.0,24.5,0.9,24.7,24.5,21.55,12.94
2018,6,1,18,30,0.0,16.0,0.9,24.7,16.0,14.06,6.37
2018,6,1,18,45,0.0,12.0,0.95,23.95,12.0,10.53,3.2
2018,6,1,19,0,0.0,8.0,1.0,23.2,8.0,7.02,0.0
2018,6,1,19,15,0.0,4.5,1.0,23.05,4.5,4.09,0.0
2018,6,1,19,30,0.0,1.0,1.0,22.9,1.0,0.91,0.0
2018,6,1,19,45,0.0,0.5,1.0,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,12.5,13.0,0.85,19.85,14.0,18.53,0.0
2018,6,2,5,30,24.0,25.0,1.0,20.1,27.0,43.56,22.65
2018,6,2,5,45,63.0,43.0,1.15,20.4,52.5,102.64,77.76
2018,6,2,6,0,102.0,61.0,1.3,20.7,78.0,151.72,120.49
2018,6,2,6,15,110.0,69.0,1.3,21.1,93.5,165.56,133.32
2018,6,2,6,30,118.0,77.0,1.3,21.5,109.0,181.64,147.21
2018,6,2,6,45,59.0,50.5,1.35,21.85,66.5,102.73,81.59
2018,6,2,7,0,0.0,24.0,1.4,22.2,24.0,21.13,11.98
2018,6,2,7,15,2.5,64.5,1.4,22.75,65.5,59.15,43.44
2018,6,2,7,30,5.0,105.0,1.4,23.3,107.0,99.84,76.3
2018,6,2,7,45,8.5,136.0,1.45,23.8,140.5,133.73,103.05
2018,6,2,8,0,12.0,167.0,1.5,24.3,174.0,167.82,129.42
2018,6,2,8,15,25.5,192.0,1.5,24.75,208.0,219.0,168.92
2018,6,2,8,30,39.0,217.0,1.5,25.2,242.0,257.88,198.11
2018,6,2,8,45,116.5,272.0,1.55,25.65,353.5,412.11,314.34
2018,6,2,9,0,194.0,327.0,1.6,26.1,465.0,549.22,412.17
2018,6,2,9,15,281.5,327.5,1.65,26.35,540.5,652.23,483.79
2018,6,2,9,30,369.0,328.0,1.7,26.6,616.0,736.49,541.05
2018,6,2,9,45,440.5,312.0,1.7,26.9,671.5,802.45,584.03
2018,6,2,10,0,512.0,296.0,1.7,27.2,727.0,850.48,614.88
2018,6,2,10,15,384.0,357.0,1.75,27.3,686.5,761.74,552.02
2018,6,2,10,30,256.0,418.0,1.8,27.4,646.0,688.36,499.18
2018,6,2,10,45,268.5,424.5,1.85,27.55,669.0,696.13,504.67
2018,6,2,11,0,281.0,431.0,1.9,27.7,692.0,702.15,508.33
2018,6,2,11,15,213.5,450.5,1.95,27.75,650.5,634.43,460.59
2018,6,2,11,30,146.0,470.0,2.0,27.8,609.0,579.69,421.45
2018,6,2,11,45,124.0,467.5,2.0,27.9,586.5,546.76,398.14
2018,6,2,12,0,102.0,465.0,2.0,28.0,564.0,509.5,371.6
2018,6,2,12,15,174.5,468.5,2.0,28.05,637.5,566.22,412.55
2018,6,2,12,30,247.0,472.0,2.0,28.1,711.0,612.39,444.88
2018,6,2,12,45,176.5,407.0,2.0,28.15,577.0,488.34,357.84
2018,6,2,13,0,106.0,342.0,2.0,28.2,443.0,371.76,274.59
2018,6,2,13,15,148.5,351.5,2.0,28.15,491.0,398.31,294.69
2018,6,2,13,30,191.0,361.0,2.0,28.1,539.0,415.08,306.74
2018,6,2,13,45,309.0,339.0,1.95,28.05,619.5,450.11,331.95
2018,6,2,14,0,427.0,317.0,1.9,28.0,700.0,468.49,343.87
2018,6,2,14,15,417.0,299.5,1.9,27.95,663.5,423.68,310.12
2018,6,2,14,30,407.0,282.0,1.9,27.9,627.0,380.06,276.94
2018,6,2,14,45,344.0,299.5,1.85,27.8,583.0,351.28,254.65
2018,6,2,15,0,281.0,317.0,1.8,27.7,539.0,320.51,231.52
2018,6,2,15,15,260.0,310.0,1.75,27.6,507.0,290.2,208.3
2018,6,2,15,30,239.0,303.0,1.7,27.5,475.0,262.12,187.13
2018,6,2,15,45,278.0,268.0,1.65,27.35,456.0,228.07,159.8
2018,6,2,16,0,317.0,233.0,1.6,27.2,437.0,190.69,131.38
2018,6,2,16,15,326.5,217.0,1.5,27.0,413.0,160.2,113.06
2018,6,2,16,30,336.0,201.0,1.4,26.8,389.0,136.08,107.4
2018,6,2,16,45,202.5,167.0,1.3,26.6,277.0,115.52,91.01
2018,6,2,17,0,69.0,133.0,1.2,26.4,165.0,108.24,85.41
2018,6,2,17,15,302.5,113.5,1.1,26.05,230.5,76.59,59.38
2018,6,2,17,30,536.0,94.0,1.0,25.7,296.0,65.96,50.71
2018,6,2,17,45,516.5,83.5,0.95,25.35,254.0,60.31,46.11
2018,6,2,18,0,497.0,73.0,0.9,25.0,212.0,54.26,41.03
2018,6,2,18,15,348.5,67.5,0.9,25.0,155.5,50.26,37.47
2018,6,2,18,30,200.0,62.0,0.9,25.0,99.0,48.55,35.63
2018,6,2,18,45,115.0,45.0,0.75,23.8,65.0,35.71,24.29
2018,6,2,19,0,30.0,28.0,0.6,22.6,31.0,23.41,12.17
2018,6,2,19,15,17.5,15.0,0.6,22.35,16.5,13.64,0.0
2018,6,2,19,30,5.0,2.0,0.6,22.1,2.0,1.82,0.0
2018,6,2,19,45,2.5,1.0,0.6,21.85,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.5,1.0,0.6,18.45,1.0,0.0,0.0
2018,6,3,5,0,11.0,2.0,0.6,18.5,2.0,0.0,0.0
2018,6,3,5,15,98.5,15.0,0.8,18.9,22.0,66.47,0.0
2018,6,3,5,30,186.0,28.0,1.0,19.3,42.0,174.91,108.94
2018,6,3,5,45,284.0,39.0,1.15,19.65,78.5,260.43,204.14
2018,6,3,6,0,382.0,50.0,1.3,20.0,115.0,353.79,284.05
2018,6,3,6,15,450.5,58.5,1.3,20.5,160.5,429.16,345.98
2018,6,3,6,30,519.0,67.0,1.3,21.0,206.0,508.82,407.93
2018,6,3,6,45,568.5,73.0,1.3,21.45,255.0,574.06,455.61
2018,6,3,7,0,618.0,79.0,1.3,21.9,304.0,641.14,502.55
2018,6,3,7,15,653.5,84.0,1.4,22.6,354.5,696.31,539.47
2018,6,3,7,30,689.0,89.0,1.5,23.3,405.0,751.62,575.43
