Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,6,15,98.0,78.0,1.45,20.2,98.5,169.97,136.99
2018,6,13,6,30,71.0,97.0,1.5,20.7,116.0,161.18,129.66
2018,6,13,6,45,175.5,114.0,1.6,21.25,174.5,291.9,237.08
2018,6,13,7,0,280.0,131.0,1.7,21.8,233.0,402.31,324.28
2018,6,13,7,15,424.0,126.5,1.7,22.25,308.0,543.74,431.93
2018,6,13,7,30,568.0,122.0,1.7,22.7,383.0,684.28,532.25
2018,6,13,7,45,405.0,155.5,1.75,23.15,352.5,581.04,452.49
2018,6,13,8,0,242.0,189.0,1.8,23.6,322.0,455.68,355.54
2018,6,13,8,15,212.5,216.5,1.8,23.95,341.0,461.95,358.12
2018,6,13,8,30,183.0,244.0,1.8,24.3,360.0,446.88,344.48
2018,6,13,8,45,201.0,264.5,1.8,24.7,400.5,486.92,372.55
2018,6,13,9,0,219.0,285.0,1.8,25.1,441.0,544.97,412.35
2018,6,13,9,15,212.0,326.0,1.75,25.45,484.0,562.58,422.04
2018,6,13,9,30,205.0,367.0,1.7,25.8,527.0,596.93,443.3
2018,6,13,9,45,258.0,367.5,1.7,26.1,578.5,663.13,488.43
2018,6,13,10,0,311.0,368.0,1.7,26.4,630.0,710.19,519.68
2018,6,13,10,15,512.5,285.0,1.7,26.7,734.5,832.41,604.66
2018,6,13,10,30,714.0,202.0,1.7,27.0,839.0,940.23,674.73
2018,6,13,10,45,721.0,204.0,1.7,27.25,861.5,934.03,668.22
2018,6,13,11,0,728.0,206.0,1.7,27.5,884.0,924.89,661.23
2018,6,13,11,15,731.0,208.0,1.7,27.7,898.5,909.04,650.24
2018,6,13,11,30,734.0,210.0,1.7,27.9,913.0,890.44,637.65
2018,6,13,11,45,737.0,210.5,1.75,28.1,921.5,867.76,623.05
2018,6,13,12,0,740.0,211.0,1.8,28.3,930.0,842.61,606.87
2018,6,13,12,15,779.5,188.5,1.8,28.45,946.5,820.84,592.52
2018,6,13,12,30,819.0,166.0,1.8,28.6,963.0,800.36,579.0
2018,6,13,12,45,828.0,157.0,1.8,28.7,958.5,764.37,555.2
2018,6,13,13,0,837.0,148.0,1.8,28.8,954.0,723.31,527.05
2018,6,13,13,15,834.0,147.5,1.8,28.8,940.5,683.4,498.94
2018,6,13,13,30,831.0,147.0,1.8,28.8,927.0,642.24,469.32
2018,6,13,13,45,825.5,145.5,1.8,28.8,906.0,597.77,436.68
2018,6,13,14,0,820.0,144.0,1.8,28.8,885.0,552.56,402.68
2018,6,13,14,15,813.0,142.5,1.8,28.7,858.0,502.81,364.75
2018,6,13,14,30,806.0,141.0,1.8,28.6,831.0,455.06,327.13
2018,6,13,14,45,797.0,138.0,1.8,28.55,798.0,405.45,287.12
2018,6,13,15,0,788.0,135.0,1.8,28.5,765.0,356.3,246.58
2018,6,13,15,15,775.5,132.5,1.75,28.35,726.5,307.19,205.66
2018,6,13,15,30,763.0,130.0,1.7,28.2,688.0,259.27,165.84
2018,6,13,15,45,747.0,127.0,1.7,28.05,645.5,211.76,127.93
2018,6,13,16,0,731.0,124.0,1.7,27.9,603.0,166.17,94.85
2018,6,13,16,15,710.0,120.5,1.65,27.7,557.5,114.31,63.48
2018,6,13,16,30,689.0,117.0,1.6,27.5,512.0,72.28,54.77
2018,6,13,16,45,661.5,112.5,1.55,27.25,463.5,71.1,54.1
2018,6,13,17,0,634.0,108.0,1.5,27.0,415.0,70.55,53.9
2018,6,13,17,15,598.5,102.5,1.4,26.65,366.0,69.12,52.97
2018,6,13,17,30,563.0,97.0,1.3,26.3,317.0,67.57,51.92
2018,6,13,17,45,474.5,93.5,1.15,25.95,260.5,66.83,51.49
2018,6,13,18,0,386.0,90.0,1.0,25.6,204.0,65.24,50.26
2018,6,13,18,15,205.0,79.0,1.0,25.6,138.5,60.8,46.38
2018,6,13,18,30,24.0,68.0,1.0,25.6,73.0,56.01,41.99
2018,6,13,18,45,16.5,50.0,0.9,24.65,53.0,41.8,29.56
2018,6,13,19,0,9.0,32.0,0.8,23.7,33.0,27.37,16.48
2018,6,13,19,15,7.0,19.0,0.8,23.55,19.5,16.48,0.0
2018,6,13,19,30,5.0,6.0,0.8,23.4,6.0,5.46,0.0
2018,6,13,19,45,2.5,3.0,0.8,23.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,45,2.0,1.5,0.7,20.75,1.5,0.0,0.0
2018,6,14,5,0,4.0,3.0,0.7,20.8,3.0,0.0,0.0
2018,6,14,5,15,60.0,17.0,0.8,21.1,21.5,47.52,0.0
2018,6,14,5,30,116.0,31.0,0.9,21.4,40.0,128.24,81.77
2018,6,14,5,45,194.0,46.0,1.0,21.7,74.0,213.96,166.1
2018,6,14,6,0,272.0,61.0,1.1,22.0,108.0,291.19,231.95
2018,6,14,6,15,345.0,71.5,1.15,22.45,151.5,365.17,292.82
2018,6,14,6,30,418.0,82.0,1.2,22.9,195.0,444.76,355.64
2018,6,14,6,45,470.0,91.0,1.2,23.4,243.0,510.57,405.03
2018,6,14,7,0,522.0,100.0,1.2,23.9,291.0,586.46,458.99
2018,6,14,7,15,542.0,110.5,1.2,24.4,335.0,632.38,489.19
2018,6,14,7,30,562.0,121.0,1.2,24.9,379.0,677.65,518.19
2018,6,14,7,45,551.0,139.5,1.25,25.45,417.0,702.79,532.83
2018,6,14,8,0,540.0,158.0,1.3,26.0,455.0,717.32,540.13
2018,6,14,8,15,539.5,174.5,1.3,26.4,494.0,744.96,556.26
2018,6,14,8,30,539.0,191.0,1.3,26.8,533.0,770.29,570.09
2018,6,14,8,45,593.0,184.5,1.3,27.2,586.0,828.94,606.56
2018,6,14,9,0,647.0,178.0,1.3,27.6,639.0,879.13,635.96
2018,6,14,9,15,708.0,161.5,1.25,27.8,692.5,923.04,660.69
2018,6,14,9,30,769.0,145.0,1.2,28.0,746.0,958.71,679.86
2018,6,14,9,45,766.5,156.0,1.15,28.25,778.0,964.89,680.5
2018,6,14,10,0,764.0,167.0,1.1,28.5,810.0,967.8,679.58
2018,6,14,10,15,774.5,168.0,1.05,28.65,839.5,970.22,678.79
2018,6,14,10,30,785.0,169.0,1.0,28.8,869.0,969.55,676.21
2018,6,14,10,45,784.5,173.0,0.95,28.95,888.0,957.99,667.15
2018,6,14,11,0,784.0,177.0,0.9,29.1,907.0,943.49,656.57
2018,6,14,11,15,714.5,218.5,0.85,29.2,892.5,904.31,631.15
2018,6,14,11,30,645.0,260.0,0.8,29.3,878.0,856.94,599.68
2018,6,14,11,45,732.0,213.5,0.75,29.4,920.5,866.63,606.21
2018,6,14,12,0,819.0,167.0,0.7,29.5,963.0,866.33,604.64
2018,6,14,12,15,820.5,166.0,0.7,29.5,964.0,835.44,585.41
2018,6,14,12,30,822.0,165.0,0.7,29.5,965.0,802.48,565.17
2018,6,14,12,45,822.5,163.0,0.65,29.5,959.0,766.0,541.55
2018,6,14,13,0,823.0,161.0,0.6,29.5,953.0,727.86,515.75
2018,6,14,13,15,820.5,159.5,0.6,29.5,939.5,686.57,488.07
2018,6,14,13,30,818.0,158.0,0.6,29.5,926.0,644.09,458.95
2018,6,14,13,45,747.5,185.0,0.55,29.45,875.0,583.57,416.1
2018,6,14,14,0,677.0,212.0,0.5,29.4,824.0,525.09,374.24
2018,6,14,14,15,598.5,241.0,0.5,29.4,770.0,471.28,335.35
2018,6,14,14,30,520.0,270.0,0.5,29.4,716.0,427.3,302.92
2018,6,14,14,45,650.0,206.0,0.5,29.35,741.0,395.51,276.62
2018,6,14,15,0,780.0,142.0,0.5,29.3,766.0,359.77,244.88
2018,6,14,15,15,761.0,142.5,0.45,29.35,726.0,311.48,205.58
2018,6,14,15,30,742.0,143.0,0.4,29.4,686.0,265.07,168.03
2018,6,14,15,45,529.5,188.5,0.4,29.4,564.0,211.73,134.64
2018,6,14,16,0,317.0,234.0,0.4,29.4,442.0,198.06,133.91
2018,6,14,16,15,230.0,207.5,0.4,29.25,352.5,155.19,108.04
2018,6,14,16,30,143.0,181.0,0.4,29.1,263.0,133.67,103.82
2018,6,14,16,45,320.5,160.5,0.4,29.0,322.5,102.06,78.76
2018,6,14,17,0,498.0,140.0,0.4,28.9,382.0,92.99,71.76
2018,6,14,17,15,362.0,140.5,0.35,28.65,306.0,94.51,73.35
2018,6,14,17,30,226.0,141.0,0.3,28.4,230.0,101.72,79.58
2018,6,14,17,45,157.0,107.5,0.3,28.15,165.0,79.71,61.6
2018,6,14,18,0,88.0,74.0,0.3,27.9,100.0,60.37,45.6
2018,6,14,18,15,106.0,72.0,0.3,27.9,97.5,58.45,43.93
2018,6,14,18,30,124.0,70.0,0.3,27.9,95.0,56.08,41.62
2018,6,14,18,45,97.0,52.5,0.3,27.45,68.5,42.66,29.92
2018,6,14,19,0,70.0,35.0,0.3,27.0,42.0,28.98,17.55
2018,6,14,19,15,51.5,21.5,0.3,26.85,25.5,17.48,0.0
2018,6,14,19,30,33.0,8.0,0.3,26.7,9.0,7.28,0.0
2018,6,14,19,45,16.5,4.0,0.35,26.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,23.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.5,1.3,18.15,1.5,0.0,0.0
2018,6,15,5,0,8.0,3.0,1.3,18.1,3.0,0.0,0.0
2018,6,15,5,15,47.0,15.0,1.35,18.4,18.5,38.74,0.0
2018,6,15,5,30,86.0,27.0,1.4,18.7,34.0,102.03,64.7
2018,6,15,5,45,183.5,41.5,1.5,19.0,69.5,200.18,157.46
2018,6,15,6,0,281.0,56.0,1.6,19.3,105.0,289.8,234.39
2018,6,15,6,15,379.0,64.5,1.55,19.85,153.5,379.23,308.49
2018,6,15,6,30,477.0,73.0,1.5,20.4,202.0,482.96,390.29
2018,6,15,6,45,539.0,78.0,1.45,21.0,252.5,555.56,443.75
2018,6,15,7,0,601.0,83.0,1.4,21.6,303.0,630.78,496.53
2018,6,15,7,15,638.0,88.5,1.5,22.3,353.5,687.5,534.74
2018,6,15,7,30,675.0,94.0,1.6,23.0,404.0,744.48,572.09
2018,6,15,7,45,703.5,97.5,1.65,23.75,453.5,790.98,600.6
2018,6,15,8,0,732.0,101.0,1.7,24.5,503.0,831.76,624.62
2018,6,15,8,15,753.0,104.5,1.7,24.9,551.0,869.21,646.33
2018,6,15,8,30,774.0,108.0,1.7,25.3,599.0,904.76,666.46
2018,6,15,8,45,791.0,110.5,1.7,25.75,643.5,933.0,681.46
2018,6,15,9,0,808.0,113.0,1.7,26.2,688.0,958.77,694.8
2018,6,15,9,15,821.0,114.5,1.65,26.5,728.0,976.66,702.84
2018,6,15,9,30,834.0,116.0,1.6,26.8,768.0,980.81,702.3
2018,6,15,9,45,843.5,118.0,1.55,27.15,803.0,989.96,705.02
2018,6,15,10,0,853.0,120.0,1.5,27.5,838.0,996.01,705.82
2018,6,15,10,15,858.5,122.0,1.45,27.7,866.5,994.88,702.73
2018,6,15,10,30,864.0,124.0,1.4,27.9,895.0,990.57,697.89
2018,6,15,10,45,868.0,126.0,1.4,28.15,917.5,981.6,690.97
2018,6,15,11,0,872.0,128.0,1.4,28.4,940.0,969.48,682.28
2018,6,15,11,15,873.0,130.5,1.35,28.55,955.0,951.91,669.9
2018,6,15,11,30,874.0,133.0,1.3,28.7,970.0,931.39,655.86
2018,6,15,11,45,771.5,204.5,1.25,28.85,948.0,887.87,627.54
2018,6,15,12,0,669.0,276.0,1.2,29.0,926.0,841.28,595.35
2018,6,15,12,15,737.5,227.5,1.2,29.05,945.0,826.03,587.29
2018,6,15,12,30,806.0,179.0,1.2,29.1,964.0,802.52,573.05
2018,6,15,12,45,724.5,225.0,1.2,29.15,927.0,747.62,535.29
2018,6,15,13,0,643.0,271.0,1.2,29.2,890.0,692.24,496.84
2018,6,15,13,15,592.0,301.5,1.2,29.2,865.0,648.57,466.34
2018,6,15,13,30,541.0,332.0,1.2,29.2,840.0,611.85,439.94
2018,6,15,13,45,478.5,356.0,1.2,29.15,798.0,562.04,404.62
2018,6,15,14,0,416.0,380.0,1.2,29.1,756.0,516.67,372.12
2018,6,15,14,15,430.5,360.0,1.15,28.95,739.0,481.82,346.78
2018,6,15,14,30,445.0,340.0,1.1,28.8,722.0,445.73,319.77
2018,6,15,14,45,466.0,315.0,1.1,28.7,701.0,407.38,290.43
2018,6,15,15,0,487.0,290.0,1.1,28.6,680.0,367.23,258.89
2018,6,15,15,15,592.0,226.5,1.05,28.45,677.0,319.7,218.77
2018,6,15,15,30,697.0,163.0,1.0,28.3,674.0,263.06,170.2
2018,6,15,15,45,733.0,137.5,0.95,28.2,646.0,211.69,127.84
2018,6,15,16,0,769.0,112.0,0.9,28.1,618.0,163.73,90.87
2018,6,15,16,15,751.5,108.5,0.85,28.1,572.5,117.72,64.07
2018,6,15,16,30,734.0,105.0,0.8,28.1,527.0,74.07,56.04
2018,6,15,16,45,711.5,100.0,0.75,28.1,478.5,63.16,47.27
2018,6,15,17,0,689.0,95.0,0.7,28.1,430.0,61.9,46.41
2018,6,15,17,15,640.0,93.0,0.65,27.8,376.5,62.42,47.08
2018,6,15,17,30,591.0,91.0,0.6,27.5,323.0,63.06,47.84
2018,6,15,17,45,566.5,82.0,0.55,27.2,278.5,58.49,44.17
2018,6,15,18,0,542.0,73.0,0.5,26.9,234.0,53.59,40.13
2018,6,15,18,15,481.5,65.0,0.5,26.9,188.0,49.05,36.21
2018,6,15,18,30,421.0,57.0,0.5,26.9,142.0,44.33,31.97
2018,6,15,18,45,335.5,47.0,0.55,25.65,102.5,37.55,25.94
2018,6,15,19,0,250.0,37.0,0.6,24.4,63.0,28.87,17.75
2018,6,15,19,15,148.5,23.0,0.65,24.05,36.5,18.15,0.63
2018,6,15,19,30,47.0,9.0,0.7,23.7,10.0,8.19,0.0
2018,6,15,19,45,23.5,4.5,0.7,23.35,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.4,19.55,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.4,19.6,2.0,0.0,0.0
2018,6,16,5,15,4.0,10.0,0.35,20.05,10.0,11.23,0.0
2018,6,16,5,30,2.0,18.0,0.3,20.5,18.0,17.01,5.92
2018,6,16,5,45,18.5,36.0,0.3,20.95,39.0,50.84,35.77
2018,6,16,6,0,35.0,54.0,0.3,21.4,60.0,83.22,63.48
2018,6,16,6,15,64.5,75.5,0.35,22.1,91.0,142.27,112.52
2018,6,16,6,30,94.0,97.0,0.4,22.8,122.0,191.49,152.6
2018,6,16,6,45,179.0,114.5,0.4,23.5,175.0,295.23,234.93
2018,6,16,7,0,264.0,132.0,0.4,24.2,228.0,390.25,306.79
2018,6,16,7,15,323.5,145.5,0.4,24.7,281.5,462.99,359.14
2018,6,16,7,30,383.0,159.0,0.4,25.2,335.0,557.22,424.39
2018,6,16,7,45,381.5,180.5,0.4,25.75,373.0,589.29,442.92
2018,6,16,8,0,380.0,202.0,0.4,26.3,411.0,600.75,448.04
2018,6,16,8,15,353.0,229.5,0.35,26.7,437.5,612.02,451.78
2018,6,16,8,30,326.0,257.0,0.3,27.1,464.0,620.32,453.47
2018,6,16,8,45,315.5,279.0,0.25,27.55,491.0,635.76,460.36
2018,6,16,9,0,305.0,301.0,0.2,28.0,518.0,649.25,465.83
2018,6,16,9,15,290.0,327.0,0.2,28.35,543.0,660.81,470.64
2018,6,16,9,30,275.0,353.0,0.2,28.7,568.0,670.33,474.19
2018,6,16,9,45,343.0,348.5,0.2,29.05,629.0,728.51,511.33
2018,6,16,10,0,411.0,344.0,0.2,29.4,690.0,800.54,555.16
2018,6,16,10,15,382.0,369.5,0.2,29.6,700.0,775.0,536.28
2018,6,16,10,30,353.0,395.0,0.2,29.8,710.0,762.65,526.73
2018,6,16,10,45,368.0,401.0,0.25,30.05,736.5,771.87,532.39
2018,6,16,11,0,383.0,407.0,0.3,30.3,763.0,778.98,536.51
2018,6,16,11,15,389.0,409.5,0.3,30.45,776.5,771.98,531.33
2018,6,16,11,30,395.0,412.0,0.3,30.6,790.0,763.16,525.24
2018,6,16,11,45,487.5,357.5,0.3,30.8,828.5,783.35,539.43
2018,6,16,12,0,580.0,303.0,0.3,31.0,867.0,788.88,544.11
2018,6,16,12,15,662.5,257.0,0.35,31.05,902.0,790.57,547.14
2018,6,16,12,30,745.0,211.0,0.4,31.1,937.0,785.71,545.91
2018,6,16,12,45,691.0,241.5,0.4,31.2,911.5,736.88,513.29
2018,6,16,13,0,637.0,272.0,0.4,31.3,886.0,689.33,481.63
2018,6,16,13,15,556.0,309.0,0.4,31.3,839.5,635.01,444.97
2018,6,16,13,30,475.0,346.0,0.4,31.3,793.0,581.82,408.75
2018,6,16,13,45,594.0,278.5,0.35,31.3,824.5,566.69,398.91
2018,6,16,14,0,713.0,211.0,0.3,31.3,856.0,544.93,382.94
2018,6,16,14,15,729.5,195.5,0.3,31.25,838.0,501.8,351.59
2018,6,16,14,30,746.0,180.0,0.3,31.2,820.0,461.19,320.95
2018,6,16,14,45,592.5,229.5,0.3,31.15,725.5,392.19,271.75
2018,6,16,15,0,439.0,279.0,0.3,31.1,631.0,344.25,238.19
2018,6,16,15,15,335.5,286.0,0.3,31.0,547.0,301.45,208.51
2018,6,16,15,30,232.0,293.0,0.3,30.9,463.0,260.18,181.13
2018,6,16,15,45,359.0,245.0,0.25,30.8,490.0,223.91,149.31
2018,6,16,16,0,486.0,197.0,0.2,30.7,517.0,184.63,116.0
2018,6,16,16,15,541.0,175.5,0.2,30.8,507.0,145.33,90.07
2018,6,16,16,30,596.0,154.0,0.2,30.9,497.0,98.51,74.83
2018,6,16,16,45,558.5,148.0,0.2,31.0,446.5,95.01,72.39
2018,6,16,17,0,521.0,142.0,0.2,31.1,396.0,94.4,72.15
2018,6,16,17,15,463.0,135.5,0.2,30.65,342.5,91.85,70.47
2018,6,16,17,30,405.0,129.0,0.2,30.2,289.0,89.18,68.66
2018,6,16,17,45,330.5,117.5,0.2,29.75,235.5,82.74,63.67
2018,6,16,18,0,256.0,106.0,0.2,29.3,182.0,79.53,61.21
2018,6,16,18,15,213.5,88.0,0.2,29.3,143.5,67.07,50.78
2018,6,16,18,30,171.0,70.0,0.2,29.3,105.0,54.22,39.81
2018,6,16,18,45,149.5,54.5,0.25,28.3,79.0,42.82,29.97
2018,6,16,19,0,128.0,39.0,0.3,27.3,53.0,31.09,19.31
2018,6,16,19,15,70.5,23.0,0.35,26.9,30.0,18.65,1.35
2018,6,16,19,30,13.0,7.0,0.4,26.5,7.0,6.37,0.0
2018,6,16,19,45,6.5,3.5,0.45,26.15,3.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,6,17,4,45,4.5,1.5,0.5,20.7,1.5,0.0,0.0
2018,6,17,5,0,9.0,3.0,0.5,20.8,3.0,0.0,0.0
2018,6,17,5,15,64.0,16.5,0.6,21.25,21.0,49.11,0.0
2018,6,17,5,30,119.0,30.0,0.7,21.7,39.0,127.54,80.29
2018,6,17,5,45,198.5,45.5,0.75,22.2,74.0,215.8,166.83
2018,6,17,6,0,278.0,61.0,0.8,22.7,109.0,294.87,233.48
2018,6,17,6,15,344.5,73.0,0.8,23.25,152.0,366.49,291.58
2018,6,17,6,30,411.0,85.0,0.8,23.8,195.0,443.11,350.96
2018,6,17,6,45,463.0,93.0,0.8,24.4,242.0,507.22,398.3
2018,6,17,7,0,515.0,101.0,0.8,25.0,289.0,581.21,450.11
2018,6,17,7,15,554.0,108.0,0.85,25.75,338.0,639.18,488.32
2018,6,17,7,30,593.0,115.0,0.9,26.5,387.0,697.57,525.62
2018,6,17,7,45,624.0,120.0,0.95,27.2,435.5,746.33,555.38
2018,6,17,8,0,655.0,125.0,1.0,27.9,484.0,794.37,584.0
2018,6,17,8,15,677.0,130.0,1.0,28.35,531.0,832.78,605.62
2018,6,17,8,30,699.0,135.0,1.0,28.8,578.0,869.52,625.87
2018,6,17,8,45,716.5,139.0,1.0,29.3,621.5,898.68,640.9
2018,6,17,9,0,734.0,143.0,1.0,29.8,665.0,925.56,654.43
2018,6,17,9,15,747.5,146.0,1.0,30.15,704.0,938.47,659.66
2018,6,17,9,30,761.0,149.0,1.0,30.5,743.0,955.18,667.46
2018,6,17,9,45,771.5,151.5,1.0,30.8,777.5,965.43,671.46
2018,6,17,10,0,782.0,154.0,1.0,31.1,812.0,972.68,673.81
2018,6,17,10,15,790.0,155.5,0.95,31.35,840.5,973.29,671.53
2018,6,17,10,30,798.0,157.0,0.9,31.6,869.0,970.82,667.6
2018,6,17,10,45,804.0,158.5,0.85,31.85,891.5,963.26,660.78
2018,6,17,11,0,810.0,160.0,0.8,32.1,914.0,952.61,652.31
2018,6,17,11,15,814.5,161.0,0.7,32.3,930.0,937.0,640.21
2018,6,17,11,30,819.0,162.0,0.6,32.5,946.0,918.44,626.52
2018,6,17,11,45,821.0,162.0,0.5,32.7,954.0,893.86,609.38
2018,6,17,12,0,823.0,162.0,0.4,32.9,962.0,866.74,590.91
2018,6,17,12,15,824.5,161.0,0.4,33.0,963.5,835.94,572.38
2018,6,17,12,30,826.0,160.0,0.4,33.1,965.0,803.05,552.52
2018,6,17,12,45,779.0,190.0,0.35,33.2,945.0,757.81,523.02
2018,6,17,13,0,732.0,220.0,0.3,33.3,925.0,715.09,493.97
2018,6,17,13,15,630.0,283.5,0.3,33.35,884.5,661.01,457.31
2018,6,17,13,30,528.0,347.0,0.3,33.4,844.0,616.41,426.46
2018,6,17,13,45,595.0,296.0,0.35,33.45,844.0,581.3,404.35
2018,6,17,14,0,662.0,245.0,0.4,33.5,844.0,544.35,379.61
2018,6,17,14,15,636.0,248.0,0.45,33.45,809.5,496.67,346.24
2018,6,17,14,30,610.0,251.0,0.5,33.4,775.0,451.03,313.47
2018,6,17,14,45,688.5,199.5,0.55,33.35,769.0,407.64,280.3
2018,6,17,15,0,767.0,148.0,0.6,33.3,763.0,362.4,243.66
2018,6,17,15,15,752.5,146.0,0.65,33.3,724.5,314.15,205.34
2018,6,17,15,30,738.0,144.0,0.7,33.3,686.0,267.33,168.05
2018,6,17,15,45,719.5,141.5,0.75,33.25,643.5,213.67,127.0
2018,6,17,16,0,701.0,139.0,0.8,33.2,601.0,168.86,95.25
2018,6,17,16,15,678.5,135.0,0.8,33.15,555.0,125.1,69.99
2018,6,17,16,30,656.0,131.0,0.8,33.1,509.0,84.23,62.98
2018,6,17,16,45,627.0,126.5,0.75,33.05,461.5,80.15,59.98
2018,6,17,17,0,598.0,122.0,0.7,33.0,414.0,80.06,60.15
2018,6,17,17,15,564.5,115.0,0.7,32.5,366.0,77.97,58.8
2018,6,17,17,30,531.0,108.0,0.7,32.0,318.0,75.71,57.26
2018,6,17,17,45,487.0,99.0,0.7,31.55,270.5,70.64,53.35
2018,6,17,18,0,443.0,90.0,0.7,31.1,223.0,65.43,49.2
2018,6,17,18,15,384.0,79.0,0.7,31.1,178.5,58.44,43.31
2018,6,17,18,30,325.0,68.0,0.7,31.1,134.0,51.18,37.01
2018,6,17,18,45,251.5,54.0,0.6,29.95,96.5,41.3,28.5
2018,6,17,19,0,178.0,40.0,0.5,28.8,59.0,31.07,19.18
2018,6,17,19,15,106.0,24.5,0.55,28.45,34.5,19.81,2.3
2018,6,17,19,30,34.0,9.0,0.6,28.1,10.0,8.19,0.0
2018,6,17,19,45,17.0,4.5,0.6,27.8,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.6,26.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.65,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.65,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.7,22.3,3.0,0.0,0.0
2018,6,18,5,15,61.0,16.0,0.8,22.7,20.5,47.02,0.0
2018,6,18,5,30,111.0,29.0,0.9,23.1,38.0,120.63,74.82
2018,6,18,5,45,198.0,43.5,1.0,23.45,72.5,212.31,163.59
2018,6,18,6,0,285.0,58.0,1.1,23.8,107.0,295.1,233.45
2018,6,18,6,15,346.0,69.5,1.05,24.4,148.5,362.5,288.22
2018,6,18,6,30,407.0,81.0,1.0,25.0,190.0,434.47,343.99
2018,6,18,6,45,458.5,91.0,0.95,25.6,238.5,500.8,392.84
2018,6,18,7,0,510.0,101.0,0.9,26.2,287.0,576.87,445.83
2018,6,18,7,15,538.5,110.0,1.0,26.95,333.0,628.03,479.7
2018,6,18,7,30,567.0,119.0,1.1,27.7,379.0,679.05,512.66
2018,6,18,7,45,610.5,122.5,1.2,28.4,431.5,736.83,549.41
2018,6,18,8,0,654.0,126.0,1.3,29.1,484.0,794.48,585.07
2018,6,18,8,15,666.0,134.0,1.3,29.55,527.5,826.95,602.88
2018,6,18,8,30,678.0,142.0,1.3,30.0,571.0,857.36,619.34
2018,6,18,8,45,590.5,189.5,1.3,30.45,583.0,831.72,599.66
2018,6,18,9,0,503.0,237.0,1.3,30.9,595.0,793.44,570.46
2018,6,18,9,15,433.5,282.5,1.3,31.25,603.5,773.24,553.32
2018,6,18,9,30,364.0,328.0,1.3,31.6,612.0,732.6,523.19
2018,6,18,9,45,404.5,327.0,1.25,31.9,656.0,783.48,554.87
2018,6,18,10,0,445.0,326.0,1.2,32.2,700.0,816.61,574.06
2018,6,18,10,15,547.5,286.5,1.2,32.45,763.0,869.77,608.34
2018,6,18,10,30,650.0,247.0,1.2,32.7,826.0,924.09,642.25
2018,6,18,10,45,652.0,252.0,1.15,32.9,845.5,916.38,634.77
2018,6,18,11,0,654.0,257.0,1.1,33.1,865.0,905.92,626.42
2018,6,18,11,15,598.0,300.5,1.05,33.3,864.0,873.99,603.35
2018,6,18,11,30,542.0,344.0,1.0,33.5,863.0,842.56,580.84
2018,6,18,11,45,663.0,266.0,1.0,33.65,906.5,855.65,591.78
2018,6,18,12,0,784.0,188.0,1.0,33.8,950.0,857.16,593.47
2018,6,18,12,15,800.5,177.5,1.0,33.85,956.5,831.23,577.24
2018,6,18,12,30,817.0,167.0,1.0,33.9,963.0,802.56,559.57
2018,6,18,12,45,691.5,247.0,0.95,34.0,918.0,742.97,518.51
2018,6,18,13,0,566.0,327.0,0.9,34.1,873.0,688.26,479.93
2018,6,18,13,15,505.0,357.0,0.9,34.1,839.0,639.95,447.43
2018,6,18,13,30,444.0,387.0,0.9,34.1,805.0,594.85,416.6
2018,6,18,13,45,510.5,336.5,0.9,34.15,807.0,567.43,398.61
2018,6,18,14,0,577.0,286.0,0.9,34.2,809.0,530.66,373.3
2018,6,18,14,15,626.0,249.5,0.9,34.15,801.0,493.54,346.53
2018,6,18,14,30,675.0,213.0,0.9,34.1,793.0,451.68,315.21
2018,6,18,14,45,662.0,208.5,0.9,34.0,759.0,404.71,279.61
2018,6,18,15,0,649.0,204.0,0.9,33.9,725.0,358.87,244.06
2018,6,18,15,15,671.5,183.5,0.9,33.85,699.0,312.75,206.85
2018,6,18,15,30,694.0,163.0,0.9,33.8,673.0,264.6,167.69
2018,6,18,15,45,563.0,194.0,0.9,33.7,591.5,223.91,140.66
2018,6,18,16,0,432.0,225.0,0.9,33.6,510.0,197.34,126.93
2018,6,18,16,15,377.0,215.0,0.9,33.55,450.5,160.39,105.55
2018,6,18,16,30,322.0,205.0,0.9,33.5,391.0,140.43,107.53
2018,6,18,16,45,456.5,164.5,0.9,33.4,402.0,105.7,80.35
2018,6,18,17,0,591.0,124.0,0.9,33.3,413.0,81.4,61.13
2018,6,18,17,15,562.5,116.0,0.85,32.85,366.0,78.66,59.28
2018,6,18,17,30,534.0,108.0,0.8,32.4,319.0,75.66,57.14
2018,6,18,17,45,475.0,100.5,0.8,31.9,268.5,71.59,54.06
2018,6,18,18,0,416.0,93.0,0.8,31.4,218.0,67.42,50.78
2018,6,18,18,15,345.5,81.0,0.8,31.4,171.5,59.72,44.32
2018,6,18,18,30,275.0,69.0,0.8,31.4,125.0,51.73,37.43
2018,6,18,18,45,190.5,53.5,0.75,29.85,87.5,42.24,29.3
2018,6,18,19,0,106.0,38.0,0.7,28.3,50.0,30.34,18.68
2018,6,18,19,15,59.0,23.0,0.7,27.9,29.0,18.65,2.33
2018,6,18,19,30,12.0,8.0,0.7,27.5,8.0,7.28,0.0
2018,6,18,19,45,6.0,4.0,0.7,27.1,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.85,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,19,4,45,6.0,1.5,0.7,22.85,1.5,0.0,0.0
2018,6,19,5,0,12.0,3.0,0.7,22.9,3.0,0.0,0.0
2018,6,19,5,15,68.5,15.5,0.85,23.4,20.5,50.52,0.0
2018,6,19,5,30,125.0,28.0,1.0,23.9,38.0,138.76,85.72
2018,6,19,5,45,197.0,42.0,1.1,24.35,70.0,209.24,160.61
2018,6,19,6,0,269.0,56.0,1.2,24.8,102.0,281.36,221.96
2018,6,19,6,15,344.5,67.5,1.2,25.45,146.5,358.45,284.48
2018,6,19,6,30,420.0,79.0,1.2,26.1,191.0,441.28,348.72
2018,6,19,6,45,497.5,83.5,1.2,26.75,244.0,528.58,413.13
2018,6,19,7,0,575.0,88.0,1.2,27.4,297.0,614.73,472.85
2018,6,19,7,15,611.0,93.5,1.35,28.05,346.0,669.89,509.58
2018,6,19,7,30,647.0,99.0,1.5,28.7,395.0,725.28,545.67
2018,6,19,7,45,674.0,104.0,1.65,29.4,444.0,771.71,574.67
2018,6,19,8,0,701.0,109.0,1.8,30.1,493.0,817.21,602.52
2018,6,19,8,15,722.5,113.0,1.8,30.45,540.0,854.93,624.21
2018,6,19,8,30,744.0,117.0,1.8,30.8,587.0,885.71,641.11
2018,6,19,8,45,761.0,119.5,1.75,31.2,631.0,913.66,655.39
2018,6,19,9,0,778.0,122.0,1.7,31.6,675.0,939.21,667.98
2018,6,19,9,15,790.0,125.0,1.7,31.9,714.5,957.69,676.95
2018,6,19,9,30,802.0,128.0,1.7,32.2,754.0,973.34,684.26
2018,6,19,9,45,810.5,130.5,1.65,32.55,788.0,981.92,686.49
2018,6,19,10,0,819.0,133.0,1.6,32.9,822.0,987.42,686.99
2018,6,19,10,15,825.5,135.5,1.55,33.1,850.5,976.5,678.03
2018,6,19,10,30,832.0,138.0,1.5,33.3,879.0,973.89,674.47
2018,6,19,10,45,836.5,139.5,1.5,33.55,901.0,965.21,667.8
2018,6,19,11,0,841.0,141.0,1.5,33.8,923.0,953.49,659.47
2018,6,19,11,15,844.0,142.0,1.5,34.0,938.5,936.87,648.42
2018,6,19,11,30,847.0,143.0,1.5,34.2,954.0,917.39,635.75
2018,6,19,11,45,847.5,144.0,1.55,34.35,961.5,892.92,620.8
2018,6,19,12,0,848.0,145.0,1.6,34.5,969.0,865.98,604.3
2018,6,19,12,15,844.5,147.5,1.6,34.6,969.5,834.69,584.62
2018,6,19,12,30,841.0,150.0,1.6,34.7,970.0,801.54,563.71
2018,6,19,12,45,834.0,153.5,1.65,34.75,962.0,764.86,540.98
2018,6,19,13,0,827.0,157.0,1.7,34.8,954.0,730.55,518.19
2018,6,19,13,15,823.0,156.5,1.7,34.8,940.5,689.11,489.91
2018,6,19,13,30,819.0,156.0,1.7,34.8,927.0,646.55,460.3
2018,6,19,13,45,812.0,156.0,1.7,34.8,906.0,601.69,428.39
2018,6,19,14,0,805.0,156.0,1.7,34.8,885.0,556.29,395.31
2018,6,19,14,15,797.0,154.5,1.65,34.75,858.0,508.91,359.86
2018,6,19,14,30,789.0,153.0,1.6,34.7,831.0,461.5,323.47
2018,6,19,14,45,778.0,151.0,1.6,34.6,798.0,412.71,285.46
2018,6,19,15,0,767.0,149.0,1.6,34.5,765.0,364.58,247.07
2018,6,19,15,15,754.0,146.5,1.55,34.35,727.0,316.37,208.11
2018,6,19,15,30,741.0,144.0,1.5,34.2,689.0,269.43,170.19
2018,6,19,15,45,723.5,141.5,1.5,34.05,647.0,215.79,128.71
2018,6,19,16,0,706.0,139.0,1.5,33.9,605.0,170.85,96.52
2018,6,19,16,15,685.0,134.5,1.45,33.65,559.5,126.55,70.53
2018,6,19,16,30,664.0,130.0,1.4,33.4,514.0,84.99,63.59
2018,6,19,16,45,638.0,124.5,1.35,33.2,466.5,78.74,58.86
2018,6,19,17,0,612.0,119.0,1.3,33.0,419.0,77.88,58.43
2018,6,19,17,15,579.0,112.0,1.2,32.5,370.5,75.7,56.98
2018,6,19,17,30,546.0,105.0,1.1,32.0,322.0,73.32,55.34
2018,6,19,17,45,502.0,97.0,1.05,31.55,274.5,69.88,52.75
2018,6,19,18,0,458.0,89.0,1.0,31.1,227.0,64.74,48.64
2018,6,19,18,15,398.5,78.5,1.0,31.1,182.0,58.09,43.04
2018,6,19,18,30,339.0,68.0,1.0,31.1,137.0,51.19,37.04
2018,6,19,18,45,263.0,54.5,0.8,29.4,99.0,41.68,28.91
2018,6,19,19,0,187.0,41.0,0.6,27.7,61.0,31.85,19.99
2018,6,19,19,15,111.0,25.0,0.65,27.35,35.5,19.68,3.22
2018,6,19,19,30,35.0,9.0,0.7,27.0,10.0,8.19,0.0
2018,6,19,19,45,17.5,4.5,0.7,26.65,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.75,25.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,4,45,4.5,1.5,0.65,22.45,1.5,0.0,0.0
2018,6,20,5,0,9.0,3.0,0.7,22.5,3.0,0.0,0.0
2018,6,20,5,15,67.5,16.0,0.75,22.85,21.0,50.4,0.0
2018,6,20,5,30,126.0,29.0,0.8,23.2,39.0,140.85,86.49
2018,6,20,5,45,209.5,43.5,0.9,23.55,73.5,219.4,168.7
2018,6,20,6,0,293.0,58.0,1.0,23.9,108.0,300.22,237.04
2018,6,20,6,15,360.5,69.0,1.0,24.55,151.0,371.78,295.04
2018,6,20,6,30,428.0,80.0,1.0,25.2,194.0,448.48,354.39
2018,6,20,6,45,478.5,88.0,1.05,25.85,241.0,512.09,401.49
2018,6,20,7,0,529.0,96.0,1.1,26.5,288.0,586.28,453.55
2018,6,20,7,15,567.5,102.5,1.15,27.15,337.0,643.55,491.51
2018,6,20,7,30,606.0,109.0,1.2,27.8,386.0,701.23,528.61
2018,6,20,7,45,635.5,113.5,1.25,28.4,434.0,748.33,557.53
2018,6,20,8,0,665.0,118.0,1.3,29.0,482.0,794.65,585.34
2018,6,20,8,15,688.5,122.0,1.3,29.45,529.0,833.56,607.48
2018,6,20,8,30,712.0,126.0,1.3,29.9,576.0,870.87,628.25
2018,6,20,8,45,730.5,128.5,1.25,30.3,619.5,893.77,639.01
2018,6,20,9,0,749.0,131.0,1.2,30.7,663.0,920.5,652.19
2018,6,20,9,15,760.5,135.0,1.2,31.0,702.0,939.36,661.31
2018,6,20,9,30,772.0,139.0,1.2,31.3,741.0,955.43,668.81
2018,6,20,9,45,779.5,143.0,1.15,31.6,775.0,964.53,671.33
2018,6,20,10,0,787.0,147.0,1.1,31.9,809.0,970.6,672.16
2018,6,20,10,15,795.5,148.5,1.15,32.1,837.5,971.9,672.19
2018,6,20,10,30,804.0,150.0,1.2,32.3,866.0,970.11,670.51
2018,6,20,10,45,689.0,217.0,1.2,32.5,842.0,918.02,637.52
2018,6,20,11,0,574.0,284.0,1.2,32.7,818.0,855.4,595.94
2018,6,20,11,15,406.5,367.0,1.2,32.85,748.5,758.0,529.92
2018,6,20,11,30,239.0,450.0,1.2,33.0,679.0,657.32,460.71
2018,6,20,11,45,257.5,439.5,1.2,33.15,688.0,649.14,456.26
2018,6,20,12,0,276.0,429.0,1.2,33.3,697.0,639.39,449.93
2018,6,20,12,15,372.0,336.0,1.25,33.3,698.0,623.06,442.56
2018,6,20,12,30,468.0,243.0,1.3,33.3,699.0,595.68,427.61
2018,6,20,12,45,612.5,219.0,1.3,33.35,812.0,660.52,472.03
2018,6,20,13,0,757.0,195.0,1.3,33.4,925.0,712.4,505.79
2018,6,20,13,15,585.5,259.0,1.3,33.4,819.0,613.01,436.5
2018,6,20,13,30,414.0,323.0,1.3,33.4,713.0,527.23,376.4
2018,6,20,13,45,426.0,309.5,1.3,33.35,703.0,498.28,356.49
2018,6,20,14,0,438.0,296.0,1.3,33.3,693.0,468.17,334.83
2018,6,20,14,15,254.5,283.0,1.25,33.15,512.0,347.9,249.9
2018,6,20,14,30,71.0,270.0,1.2,33.0,331.0,255.43,184.38
2018,6,20,14,45,84.0,270.0,1.2,32.9,339.5,247.46,178.66
2018,6,20,15,0,97.0,270.0,1.2,32.8,348.0,244.08,175.71
2018,6,20,15,15,354.0,228.0,1.15,32.6,492.0,259.14,179.22
2018,6,20,15,30,611.0,186.0,1.1,32.4,636.0,263.11,171.11
2018,6,20,15,45,654.0,162.5,1.1,32.2,618.0,218.67,134.33
2018,6,20,16,0,697.0,139.0,1.1,32.0,600.0,170.37,97.06
2018,6,20,16,15,679.0,133.5,1.05,31.75,555.0,126.07,70.67
2018,6,20,16,30,661.0,128.0,1.0,31.5,510.0,84.19,63.41
2018,6,20,16,45,637.5,122.0,0.95,31.3,463.5,76.96,57.86
2018,6,20,17,0,614.0,116.0,0.9,31.1,417.0,75.68,57.09
2018,6,20,17,15,561.0,112.5,0.85,30.75,364.0,75.88,57.54
2018,6,20,17,30,508.0,109.0,0.8,30.4,311.0,76.05,57.96
2018,6,20,17,45,487.0,97.0,0.75,30.0,268.5,69.16,52.49
2018,6,20,18,0,466.0,85.0,0.7,29.6,226.0,61.89,46.58
2018,6,20,18,15,406.0,75.5,0.7,29.6,181.5,55.9,41.5
2018,6,20,18,30,346.0,66.0,0.7,29.6,137.0,49.69,36.05
2018,6,20,18,45,268.0,53.0,0.6,28.55,99.0,40.52,28.09
2018,6,20,19,0,190.0,40.0,0.5,27.5,61.0,31.05,19.41
2018,6,20,19,15,112.5,25.0,0.55,27.25,36.0,19.67,3.59
2018,6,20,19,30,35.0,10.0,0.6,27.0,11.0,9.1,0.0
2018,6,20,19,45,17.5,5.0,0.6,26.7,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,45,4.0,1.0,0.6,22.45,1.0,0.0,0.0
2018,6,21,5,0,8.0,2.0,0.6,22.5,2.0,0.0,0.0
2018,6,21,5,15,75.0,15.5,0.7,22.75,21.0,53.88,0.0
2018,6,21,5,30,142.0,29.0,0.8,23.0,40.0,149.79,91.42
2018,6,21,5,45,229.5,42.0,0.9,23.25,74.5,229.42,176.64
2018,6,21,6,0,317.0,55.0,1.0,23.5,109.0,311.66,246.46
2018,6,21,6,15,376.5,65.5,1.0,23.9,150.5,377.96,300.69
2018,6,21,6,30,436.0,76.0,1.0,24.3,192.0,448.71,355.98
2018,6,21,6,45,338.5,102.5,1.05,24.7,204.0,421.12,333.15
2018,6,21,7,0,241.0,129.0,1.1,25.1,216.0,366.99,290.01
2018,6,21,7,15,253.0,150.0,1.15,25.85,254.0,408.27,320.08
2018,6,21,7,30,265.0,171.0,1.2,26.6,292.0,449.1,348.3
2018,6,21,7,45,220.0,191.5,1.3,27.3,300.0,436.81,336.01
2018,6,21,8,0,175.0,212.0,1.4,28.0,308.0,402.85,308.43
2018,6,21,8,15,269.5,225.0,1.35,28.55,388.0,526.62,398.0
2018,6,21,8,30,364.0,238.0,1.3,29.1,468.0,634.69,471.75
2018,6,21,8,45,501.0,208.5,1.3,29.65,550.0,757.12,553.73
2018,6,21,9,0,638.0,179.0,1.3,30.2,632.0,871.12,625.24
2018,6,21,9,15,599.5,212.0,1.3,30.45,657.0,869.77,620.93
2018,6,21,9,30,561.0,245.0,1.3,30.7,682.0,858.68,610.7
2018,6,21,9,45,422.0,314.5,1.35,31.0,652.0,788.43,560.52
2018,6,21,10,0,283.0,384.0,1.4,31.3,622.0,700.0,498.56
2018,6,21,10,15,215.5,404.5,1.45,31.35,589.5,630.13,450.98
2018,6,21,10,30,148.0,425.0,1.5,31.4,557.0,576.73,413.23
2018,6,21,10,45,121.5,432.5,1.55,31.5,542.5,550.52,394.67
2018,6,21,11,0,95.0,440.0,1.6,31.6,528.0,511.83,367.45
2018,6,21,11,15,75.0,422.5,1.65,31.55,493.0,469.3,337.99
2018,6,21,11,30,55.0,405.0,1.7,31.5,458.0,428.12,309.16
2018,6,21,11,45,95.5,434.0,1.75,31.45,526.5,485.65,350.28
2018,6,21,12,0,136.0,463.0,1.8,31.4,595.0,545.21,391.49
2018,6,21,12,15,191.0,466.5,1.8,31.35,652.5,582.25,417.3
2018,6,21,12,30,246.0,470.0,1.8,31.3,710.0,615.57,440.31
2018,6,21,12,45,172.0,400.0,1.8,31.25,567.0,483.17,349.19
2018,6,21,13,0,98.0,330.0,1.8,31.2,424.0,358.84,261.69
2018,6,21,13,15,61.0,298.5,1.8,31.1,357.0,300.21,219.6
2018,6,21,13,30,24.0,267.0,1.8,31.0,290.0,245.48,179.52
2018,6,21,13,45,101.0,344.5,1.8,30.9,436.5,346.05,253.31
2018,6,21,14,0,178.0,422.0,1.8,30.8,583.0,436.46,316.78
2018,6,21,14,15,146.5,396.0,1.75,30.6,526.0,387.36,281.33
2018,6,21,14,30,115.0,370.0,1.7,30.4,469.0,342.0,249.06
2018,6,21,14,45,152.0,372.0,1.65,30.15,497.5,346.46,251.7
2018,6,21,15,0,189.0,374.0,1.6,29.9,526.0,346.55,250.41
2018,6,21,15,15,240.0,347.0,1.55,29.6,530.0,316.8,226.74
2018,6,21,15,30,291.0,320.0,1.5,29.3,534.0,292.64,206.47
2018,6,21,15,45,386.5,268.0,1.45,28.95,534.5,255.76,174.82
2018,6,21,16,0,482.0,216.0,1.4,28.6,535.0,198.95,129.0
2018,6,21,16,15,343.5,230.0,1.35,28.25,449.0,179.11,123.31
2018,6,21,16,30,205.0,244.0,1.3,27.9,363.0,173.15,136.52
2018,6,21,16,45,324.5,196.5,1.25,27.55,365.0,134.05,105.54
2018,6,21,17,0,444.0,149.0,1.2,27.2,367.0,98.09,76.57
2018,6,21,17,15,368.0,139.0,1.1,26.9,306.0,93.25,72.97
2018,6,21,17,30,292.0,129.0,1.0,26.6,245.0,94.34,74.21
2018,6,21,17,45,154.0,100.5,0.95,26.25,161.0,74.89,58.16
2018,6,21,18,0,16.0,72.0,0.9,25.9,77.0,61.38,46.91
2018,6,21,18,15,8.0,59.5,0.9,25.9,62.0,52.13,39.0
2018,6,21,18,30,0.0,47.0,0.9,25.9,47.0,41.38,29.64
2018,6,21,18,45,0.0,35.0,0.7,25.4,35.0,30.87,20.42
2018,6,21,19,0,0.0,23.0,0.5,24.9,23.0,20.26,10.92
2018,6,21,19,15,3.0,14.5,0.5,24.75,14.5,12.77,0.62
2018,6,21,19,30,6.0,6.0,0.5,24.6,6.0,5.46,0.0
2018,6,21,19,45,3.0,3.0,0.5,24.5,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.55,23.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,0.9,21.8,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,6,22,5,15,100.5,15.0,1.05,22.2,22.0,66.89,0.0
2018,6,22,5,30,190.0,28.0,1.1,22.5,42.0,175.4,106.9
2018,6,22,5,45,288.0,38.5,1.2,22.8,78.0,259.98,201.07
2018,6,22,6,0,386.0,49.0,1.3,23.1,114.0,352.49,279.44
2018,6,22,6,15,454.5,56.5,1.25,23.45,158.5,426.44,339.68
2018,6,22,6,30,523.0,64.0,1.2,23.8,203.0,504.67,399.9
2018,6,22,6,45,403.0,78.5,1.15,24.15,199.0,439.22,349.34
2018,6,22,7,0,283.0,93.0,1.1,24.5,195.0,371.84,295.79
2018,6,22,7,15,341.5,104.0,1.05,25.0,246.0,442.93,349.38
2018,6,22,7,30,400.0,115.0,1.0,25.5,297.0,516.54,401.81
2018,6,22,7,45,509.5,113.5,0.9,26.0,373.5,633.18,481.78
2018,6,22,8,0,619.0,112.0,0.8,26.5,450.0,743.8,552.36
2018,6,22,8,15,701.5,104.5,0.8,27.0,520.5,818.91,597.6
2018,6,22,8,30,784.0,97.0,0.8,27.5,591.0,900.25,645.68
2018,6,22,8,45,800.0,99.0,0.85,27.95,635.0,927.36,659.52
2018,6,22,9,0,816.0,101.0,0.9,28.4,679.0,941.66,666.1
2018,6,22,9,15,824.5,104.5,0.95,28.7,718.0,957.87,674.48
2018,6,22,9,30,833.0,108.0,1.0,29.0,757.0,971.15,681.11
2018,6,22,9,45,811.0,125.5,1.05,29.3,781.5,976.99,683.32
2018,6,22,10,0,789.0,143.0,1.1,29.6,806.0,968.49,676.98
2018,6,22,10,15,728.5,179.5,1.15,29.8,808.5,937.35,657.25
2018,6,22,10,30,668.0,216.0,1.2,30.0,811.0,911.24,640.87
2018,6,22,10,45,583.5,264.5,1.3,30.2,794.0,862.6,609.18
2018,6,22,11,0,499.0,313.0,1.4,30.4,777.0,810.71,574.38
2018,6,22,11,15,610.0,258.0,1.45,30.55,835.0,846.93,600.58
2018,6,22,11,30,721.0,203.0,1.5,30.7,893.0,875.22,619.35
2018,6,22,11,45,614.0,254.0,1.55,30.85,845.5,802.58,570.99
2018,6,22,12,0,507.0,305.0,1.6,31.0,798.0,732.09,522.99
2018,6,22,12,15,356.0,372.0,1.6,31.1,718.5,638.24,457.42
2018,6,22,12,30,205.0,439.0,1.6,31.2,639.0,555.8,398.43
2018,6,22,12,45,294.5,391.5,1.65,31.25,676.5,568.16,409.46
2018,6,22,13,0,384.0,344.0,1.7,31.3,714.0,573.26,414.44
2018,6,22,13,15,585.0,258.0,1.75,31.3,813.0,612.77,443.99
2018,6,22,13,30,786.0,172.0,1.8,31.3,912.0,640.32,463.58
2018,6,22,13,45,789.0,165.5,1.8,31.3,894.5,597.52,432.21
2018,6,22,14,0,792.0,159.0,1.8,31.3,877.0,553.46,399.64
2018,6,22,14,15,795.5,152.0,1.8,31.25,855.0,508.1,365.27
2018,6,22,14,30,799.0,145.0,1.8,31.2,833.0,461.66,329.07
2018,6,22,14,45,648.0,173.5,1.8,31.15,717.5,375.91,265.81
2018,6,22,15,0,497.0,202.0,1.8,31.1,602.0,308.51,216.27
2018,6,22,15,15,614.5,173.0,1.8,30.95,643.0,291.41,197.49
2018,6,22,15,30,732.0,144.0,1.8,30.8,684.0,269.16,173.29
2018,6,22,15,45,616.0,171.0,1.75,30.7,606.5,218.92,137.41
2018,6,22,16,0,500.0,198.0,1.7,30.6,529.0,189.89,120.62
2018,6,22,16,15,447.5,202.0,1.65,30.45,482.0,158.59,103.3
2018,6,22,16,30,395.0,206.0,1.6,30.3,435.0,132.94,95.47
2018,6,22,16,45,378.0,186.5,1.55,30.15,389.5,118.81,92.25
2018,6,22,17,0,361.0,167.0,1.5,30.0,344.0,109.09,84.74
2018,6,22,17,15,394.0,144.5,1.45,29.6,318.0,97.12,75.35
2018,6,22,17,30,427.0,122.0,1.4,29.2,292.0,84.32,65.14
2018,6,22,17,45,410.0,108.5,1.3,28.85,253.0,76.7,59.07
2018,6,22,18,0,393.0,95.0,1.2,28.5,214.0,68.64,52.48
2018,6,22,18,15,352.5,81.5,1.2,28.5,173.5,60.04,45.19
2018,6,22,18,30,312.0,68.0,1.2,28.5,133.0,51.04,37.38
2018,6,22,18,45,237.5,54.0,1.05,27.4,95.5,41.18,28.8
2018,6,22,19,0,163.0,40.0,0.9,26.3,58.0,30.97,19.5
2018,6,22,19,15,91.0,24.5,0.9,26.05,33.5,19.84,4.3
2018,6,22,19,30,19.0,9.0,0.9,25.8,9.0,8.19,0.0
2018,6,22,19,45,9.5,4.5,0.95,25.5,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,24.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
