Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,23,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,0.9,21.0,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.0,21.1,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.15,21.45,21.0,57.83,0.0
2018,6,23,5,30,159.0,28.0,1.3,21.8,40.0,157.19,94.32
2018,6,23,5,45,245.5,40.0,1.5,22.15,74.0,236.03,182.99
2018,6,23,6,0,332.0,52.0,1.7,22.5,108.0,316.86,252.82
2018,6,23,6,15,403.5,61.0,1.9,22.95,152.0,395.37,317.9
2018,6,23,6,30,475.0,70.0,2.1,23.4,196.0,475.91,382.32
2018,6,23,6,45,520.5,78.5,2.25,23.9,243.5,539.6,430.51
2018,6,23,7,0,566.0,87.0,2.4,24.4,291.0,605.03,478.06
2018,6,23,7,15,468.0,103.5,2.5,24.8,289.5,550.1,435.21
2018,6,23,7,30,370.0,120.0,2.6,25.2,288.0,496.37,392.5
2018,6,23,7,45,201.5,156.5,2.7,25.6,249.5,376.07,296.26
2018,6,23,8,0,33.0,193.0,2.8,26.0,211.0,230.13,177.76
2018,6,23,8,15,64.5,208.0,2.8,26.3,247.0,274.74,212.88
2018,6,23,8,30,96.0,223.0,2.8,26.6,283.0,337.82,260.68
2018,6,23,8,45,89.0,264.5,2.75,26.9,323.5,358.39,274.23
2018,6,23,9,0,82.0,306.0,2.7,27.2,364.0,395.4,299.78
2018,6,23,9,15,59.5,284.5,2.65,27.5,328.0,345.42,261.06
2018,6,23,9,30,37.0,263.0,2.6,27.8,292.0,296.93,223.64
2018,6,23,9,45,36.5,289.5,2.6,28.15,319.0,321.8,241.29
2018,6,23,10,0,36.0,316.0,2.6,28.5,346.0,346.04,258.07
2018,6,23,10,15,116.5,358.0,2.55,28.85,460.5,482.61,357.98
2018,6,23,10,30,197.0,400.0,2.5,29.2,575.0,599.71,439.93
2018,6,23,10,45,234.5,399.0,2.45,29.5,613.0,640.71,466.88
2018,6,23,11,0,272.0,398.0,2.4,29.8,651.0,664.92,482.73
2018,6,23,11,15,398.5,346.5,2.4,30.0,724.0,731.77,530.17
2018,6,23,11,30,525.0,295.0,2.4,30.2,797.0,782.17,565.53
2018,6,23,11,45,694.0,217.0,2.4,30.4,887.5,839.8,605.91
2018,6,23,12,0,863.0,139.0,2.4,30.6,978.0,875.43,627.92
2018,6,23,12,15,865.0,137.5,2.4,30.75,979.5,845.12,607.48
2018,6,23,12,30,867.0,136.0,2.4,30.9,981.0,812.66,586.15
2018,6,23,12,45,825.5,158.5,2.35,31.0,959.0,769.49,557.45
2018,6,23,13,0,784.0,181.0,2.3,31.1,937.0,721.77,523.49
2018,6,23,13,15,715.5,209.5,2.3,31.1,892.0,662.24,481.36
2018,6,23,13,30,647.0,238.0,2.3,31.1,847.0,604.96,440.27
2018,6,23,13,45,696.5,201.0,2.25,31.15,844.0,570.12,415.23
2018,6,23,14,0,746.0,164.0,2.2,31.2,841.0,533.08,387.45
2018,6,23,14,15,797.0,142.0,2.15,31.1,845.5,501.66,362.47
2018,6,23,14,30,848.0,120.0,2.1,31.0,850.0,469.69,335.68
2018,6,23,14,45,841.0,117.0,2.05,30.95,817.5,419.95,295.51
2018,6,23,15,0,834.0,114.0,2.0,30.9,785.0,370.28,254.59
2018,6,23,15,15,824.5,111.5,2.0,30.75,747.5,320.5,213.23
2018,6,23,15,30,815.0,109.0,2.0,30.6,710.0,271.41,172.38
2018,6,23,15,45,802.5,106.0,1.95,30.5,668.0,213.65,126.25
2018,6,23,16,0,790.0,103.0,1.9,30.4,626.0,165.49,90.44
2018,6,23,16,15,774.0,99.0,1.85,30.2,580.5,118.01,61.58
2018,6,23,16,30,758.0,95.0,1.8,30.0,535.0,72.71,45.7
2018,6,23,16,45,737.0,91.0,1.75,29.85,487.0,63.41,47.12
2018,6,23,17,0,716.0,87.0,1.7,29.7,439.0,62.35,46.46
2018,6,23,17,15,687.0,82.5,1.6,29.3,390.0,55.14,40.7
2018,6,23,17,30,658.0,78.0,1.5,28.9,341.0,53.65,39.68
2018,6,23,17,45,619.0,72.5,1.35,28.5,292.0,51.26,37.84
2018,6,23,18,0,580.0,67.0,1.2,28.1,243.0,48.74,35.83
2018,6,23,18,15,521.5,60.5,1.2,28.1,196.5,45.21,32.79
2018,6,23,18,30,463.0,54.0,1.2,28.1,150.0,41.57,29.51
2018,6,23,18,45,330.5,45.0,0.95,26.55,104.0,35.41,24.11
2018,6,23,19,0,198.0,36.0,0.7,25.0,58.0,27.89,17.15
2018,6,23,19,15,114.0,22.0,0.7,24.75,33.5,17.25,3.25
2018,6,23,19,30,30.0,8.0,0.7,24.5,9.0,7.28,0.0
2018,6,23,19,45,15.0,4.0,0.7,24.2,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,0.95,20.95,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.0,21.0,2.0,0.0,0.0
2018,6,24,5,15,81.5,15.5,1.1,21.45,21.0,57.16,0.0
2018,6,24,5,30,155.0,29.0,1.2,21.9,40.0,156.23,92.06
2018,6,24,5,45,243.0,41.5,1.3,22.3,74.5,236.91,183.12
2018,6,24,6,0,331.0,54.0,1.4,22.7,109.0,319.11,253.68
2018,6,24,6,15,405.0,63.0,1.45,23.4,153.5,393.96,315.14
2018,6,24,6,30,479.0,72.0,1.5,24.1,198.0,480.95,382.99
2018,6,24,6,45,529.0,79.0,1.6,24.75,246.0,546.59,431.57
2018,6,24,7,0,579.0,86.0,1.7,25.4,294.0,614.17,479.42
2018,6,24,7,15,615.0,91.5,1.75,26.0,343.0,669.47,516.5
2018,6,24,7,30,651.0,97.0,1.8,26.6,392.0,725.04,552.62
2018,6,24,7,45,678.5,101.0,1.9,27.2,440.5,770.84,581.38
2018,6,24,8,0,706.0,105.0,2.0,27.8,489.0,815.77,609.01
2018,6,24,8,15,728.0,108.0,2.05,28.25,536.0,848.0,627.61
2018,6,24,8,30,750.0,111.0,2.1,28.7,583.0,883.79,648.43
2018,6,24,8,45,767.5,114.0,2.15,29.1,627.5,913.1,664.89
2018,6,24,9,0,785.0,117.0,2.2,29.5,672.0,940.02,679.76
2018,6,24,9,15,798.0,119.0,2.25,29.85,712.0,958.66,689.43
2018,6,24,9,30,811.0,121.0,2.3,30.2,752.0,974.49,697.42
2018,6,24,9,45,821.5,122.0,2.3,30.5,786.5,972.68,693.98
2018,6,24,10,0,832.0,123.0,2.3,30.8,821.0,979.06,696.04
2018,6,24,10,15,839.0,125.0,2.3,31.0,850.0,979.91,694.94
2018,6,24,10,30,846.0,127.0,2.3,31.2,879.0,977.61,692.04
2018,6,24,10,45,851.5,128.0,2.3,31.35,902.0,969.69,685.91
2018,6,24,11,0,857.0,129.0,2.3,31.5,925.0,958.68,678.01
2018,6,24,11,15,861.0,129.5,2.3,31.6,941.0,942.69,667.25
2018,6,24,11,30,865.0,130.0,2.3,31.7,957.0,923.77,654.76
2018,6,24,11,45,867.5,129.5,2.25,31.8,965.5,899.76,638.67
2018,6,24,12,0,870.0,129.0,2.2,31.9,974.0,873.15,621.02
2018,6,24,12,15,838.0,146.5,2.2,32.05,961.5,830.66,593.43
2018,6,24,12,30,806.0,164.0,2.2,32.2,949.0,794.1,569.67
2018,6,24,12,45,753.5,186.0,2.2,32.35,916.5,738.63,532.13
2018,6,24,13,0,701.0,208.0,2.2,32.5,884.0,686.41,495.5
2018,6,24,13,15,688.5,213.5,2.2,32.6,870.0,647.67,468.19
2018,6,24,13,30,676.0,219.0,2.2,32.7,856.0,608.66,440.11
2018,6,24,13,45,768.5,169.5,2.2,32.8,878.5,589.66,426.25
2018,6,24,14,0,861.0,120.0,2.2,32.9,901.0,564.08,406.5
2018,6,24,14,15,854.0,119.0,2.2,32.9,874.5,516.37,370.02
2018,6,24,14,30,847.0,118.0,2.2,32.9,848.0,468.3,332.41
2018,6,24,14,45,837.5,117.0,2.15,32.9,815.0,419.11,292.92
2018,6,24,15,0,828.0,116.0,2.1,32.9,782.0,370.21,252.83
2018,6,24,15,15,816.5,114.0,2.05,32.8,744.0,320.5,211.79
2018,6,24,15,30,805.0,112.0,2.0,32.7,706.0,263.64,165.59
2018,6,24,15,45,710.0,130.5,2.0,32.6,631.5,215.3,130.12
2018,6,24,16,0,615.0,149.0,2.0,32.5,557.0,168.87,99.27
2018,6,24,16,15,597.0,140.5,1.9,32.3,512.5,126.72,73.3
2018,6,24,16,30,579.0,132.0,1.8,32.1,468.0,86.98,57.57
2018,6,24,16,45,561.5,125.0,1.7,31.9,427.0,78.13,58.7
2018,6,24,17,0,544.0,118.0,1.6,31.7,386.0,76.34,57.51
2018,6,24,17,15,422.5,122.0,1.45,31.25,316.0,82.26,62.7
2018,6,24,17,30,301.0,126.0,1.3,30.8,246.0,92.41,71.37
2018,6,24,17,45,189.5,117.5,1.15,30.4,189.5,86.54,66.79
2018,6,24,18,0,78.0,109.0,1.0,30.0,133.0,84.37,65.18
2018,6,24,18,15,42.5,86.0,1.0,30.0,98.5,70.42,53.5
2018,6,24,18,30,7.0,63.0,1.0,30.0,64.0,53.82,39.43
2018,6,24,18,45,9.0,47.5,0.85,28.45,48.5,40.86,28.41
2018,6,24,19,0,11.0,32.0,0.7,26.9,33.0,27.61,16.77
2018,6,24,19,15,9.5,20.5,0.7,26.6,21.0,17.82,3.64
2018,6,24,19,30,8.0,9.0,0.7,26.3,9.0,8.19,0.0
2018,6,24,19,45,4.0,4.5,0.7,25.95,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.6,21.75,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.6,21.8,2.0,0.0,0.0
2018,6,25,5,15,6.0,10.0,0.65,22.05,10.0,12.26,0.0
2018,6,25,5,30,6.0,18.0,0.7,22.3,18.0,20.68,7.08
2018,6,25,5,45,16.5,34.5,0.75,22.6,37.0,48.05,32.96
2018,6,25,6,0,27.0,51.0,0.8,22.9,56.0,74.05,55.39
2018,6,25,6,15,41.5,69.5,0.8,23.4,79.5,105.7,82.11
2018,6,25,6,30,56.0,88.0,0.8,23.9,103.0,137.7,108.61
2018,6,25,6,45,37.5,101.0,0.8,24.4,112.0,136.97,107.29
2018,6,25,7,0,19.0,114.0,0.8,24.9,121.0,124.9,96.65
2018,6,25,7,15,23.0,133.5,0.8,25.4,143.0,159.18,123.53
2018,6,25,7,30,27.0,153.0,0.8,25.9,165.0,183.21,141.66
2018,6,25,7,45,18.0,160.0,0.85,26.4,168.5,167.93,128.64
2018,6,25,8,0,9.0,167.0,0.9,26.9,172.0,165.19,125.52
2018,6,25,8,15,8.0,174.0,0.85,27.2,178.5,169.92,128.51
2018,6,25,8,30,7.0,181.0,0.8,27.5,185.0,174.78,131.56
2018,6,25,8,45,39.0,237.0,0.75,27.85,264.0,278.1,209.6
2018,6,25,9,0,71.0,293.0,0.7,28.2,343.0,369.79,275.46
2018,6,25,9,15,113.0,324.5,0.75,28.3,409.5,462.02,340.43
2018,6,25,9,30,155.0,356.0,0.8,28.4,476.0,535.07,390.46
2018,6,25,9,45,264.5,353.0,0.8,28.55,570.0,654.95,472.18
2018,6,25,10,0,374.0,350.0,0.8,28.7,664.0,755.6,537.93
2018,6,25,10,15,365.0,370.5,0.8,28.7,685.5,760.24,538.28
2018,6,25,10,30,356.0,391.0,0.8,28.7,707.0,762.89,538.58
2018,6,25,10,45,326.5,414.0,0.8,28.7,710.0,746.09,526.1
2018,6,25,11,0,297.0,437.0,0.8,28.7,713.0,727.94,513.05
2018,6,25,11,15,234.5,441.5,0.85,28.7,661.5,659.74,467.73
2018,6,25,11,30,172.0,446.0,0.9,28.7,610.0,584.46,417.36
2018,6,25,11,45,111.5,428.0,0.9,28.7,535.0,502.62,361.23
2018,6,25,12,0,51.0,410.0,0.9,28.7,460.0,418.13,302.05
2018,6,25,12,15,37.0,366.0,0.9,28.75,402.0,360.96,262.29
2018,6,25,12,30,23.0,322.0,0.9,28.8,344.0,306.01,223.25
2018,6,25,12,45,44.0,372.5,0.9,28.8,415.0,361.91,263.67
2018,6,25,13,0,65.0,423.0,0.9,28.8,486.0,414.17,300.12
2018,6,25,13,15,37.5,316.5,0.9,28.85,352.5,299.7,218.73
2018,6,25,13,30,10.0,210.0,0.9,28.9,219.0,190.93,139.73
2018,6,25,13,45,9.0,201.5,0.85,28.95,209.5,182.06,133.52
2018,6,25,14,0,8.0,193.0,0.8,29.0,200.0,173.36,127.08
2018,6,25,14,15,20.0,261.5,0.85,29.0,279.0,229.73,168.98
2018,6,25,14,30,32.0,330.0,0.9,29.0,358.0,284.33,208.57
2018,6,25,14,45,53.0,341.0,0.9,29.0,385.0,295.4,216.1
2018,6,25,15,0,74.0,352.0,0.9,29.0,412.0,303.34,221.29
2018,6,25,15,15,139.0,336.0,0.9,28.9,441.5,292.43,211.51
2018,6,25,15,30,204.0,320.0,0.9,28.8,471.0,284.49,203.1
2018,6,25,15,45,385.5,255.0,0.9,28.65,518.5,238.34,161.49
2018,6,25,16,0,567.0,190.0,0.9,28.5,566.0,192.07,119.95
2018,6,25,16,15,591.5,167.5,0.85,28.3,534.5,145.4,88.77
2018,6,25,16,30,616.0,145.0,0.8,28.1,503.0,96.94,65.7
2018,6,25,16,45,599.5,136.5,0.7,27.85,459.0,86.54,66.57
2018,6,25,17,0,583.0,128.0,0.6,27.6,415.0,83.94,64.74
2018,6,25,17,15,487.0,130.0,0.55,27.35,351.5,88.09,68.49
2018,6,25,17,30,391.0,132.0,0.5,27.1,288.0,90.86,71.07
2018,6,25,17,45,236.0,122.0,0.45,26.8,212.5,89.81,70.44
2018,6,25,18,0,81.0,112.0,0.4,26.5,137.0,86.33,67.7
2018,6,25,18,15,42.5,90.0,0.4,26.5,103.0,73.11,56.53
2018,6,25,18,30,4.0,68.0,0.4,26.5,69.0,57.52,43.14
2018,6,25,18,45,2.0,50.5,0.35,25.8,51.0,43.1,30.65
2018,6,25,19,0,0.0,33.0,0.3,25.1,33.0,28.6,17.76
2018,6,25,19,15,1.5,20.0,0.3,24.8,20.0,17.5,3.68
2018,6,25,19,30,3.0,7.0,0.3,24.5,7.0,6.37,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.2,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.0,1.5,1.36,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.1,3.0,2.63,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.2,5.5,4.82,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.3,8.0,7.02,0.14
2018,6,26,6,15,0.0,15.0,1.0,21.45,15.0,13.18,5.36
2018,6,26,6,30,0.0,22.0,1.0,21.6,22.0,19.35,10.58
2018,6,26,6,45,0.0,41.5,1.0,21.8,41.5,36.59,24.99
2018,6,26,7,0,0.0,61.0,1.0,22.0,61.0,53.89,39.26
2018,6,26,7,15,0.0,68.5,1.05,22.2,68.5,60.55,44.57
2018,6,26,7,30,0.0,76.0,1.1,22.4,76.0,67.23,49.84
2018,6,26,7,45,0.0,102.0,1.1,22.55,102.0,91.72,69.48
2018,6,26,8,0,0.0,128.0,1.1,22.7,128.0,116.8,89.24
2018,6,26,8,15,0.5,108.5,1.15,23.0,109.0,97.68,73.56
2018,6,26,8,30,1.0,89.0,1.2,23.3,90.0,79.87,59.08
2018,6,26,8,45,4.5,137.5,1.2,23.6,141.0,128.8,97.79
2018,6,26,9,0,8.0,186.0,1.2,23.9,192.0,178.83,136.36
2018,6,26,9,15,5.0,155.0,1.25,24.2,159.0,145.41,109.78
2018,6,26,9,30,2.0,124.0,1.3,24.5,126.0,113.17,84.28
2018,6,26,9,45,1.0,100.0,1.35,24.8,101.0,90.12,66.01
2018,6,26,10,0,0.0,76.0,1.4,25.1,76.0,67.56,48.07
2018,6,26,10,15,0.0,89.5,1.5,25.35,89.5,79.72,57.52
2018,6,26,10,30,0.0,103.0,1.6,25.6,103.0,92.0,66.96
2018,6,26,10,45,0.5,114.5,1.65,25.85,115.0,102.93,75.31
2018,6,26,11,0,1.0,126.0,1.7,26.1,127.0,113.81,83.57
2018,6,26,11,15,2.5,137.5,1.75,26.25,140.0,125.55,92.54
2018,6,26,11,30,4.0,149.0,1.8,26.4,153.0,137.14,101.36
2018,6,26,11,45,5.0,156.0,1.85,26.55,161.0,144.06,106.55
2018,6,26,12,0,6.0,163.0,1.9,26.7,169.0,150.84,111.64
2018,6,26,12,15,3.5,135.5,1.9,26.65,139.0,123.78,90.87
2018,6,26,12,30,1.0,108.0,1.9,26.6,109.0,97.05,70.26
2018,6,26,12,45,1.0,106.5,1.95,26.6,107.5,95.57,69.18
2018,6,26,13,0,1.0,105.0,2.0,26.6,106.0,94.11,68.07
2018,6,26,13,15,1.5,104.0,1.95,26.45,105.5,93.44,67.63
2018,6,26,13,30,2.0,103.0,1.9,26.3,105.0,92.74,67.18
2018,6,26,13,45,1.5,111.5,1.9,26.15,113.0,99.73,72.69
2018,6,26,14,0,1.0,120.0,1.9,26.0,121.0,106.72,78.2
2018,6,26,14,15,0.5,106.0,1.85,25.75,106.5,94.17,68.6
2018,6,26,14,30,0.0,92.0,1.8,25.5,92.0,81.71,59.03
2018,6,26,14,45,0.5,104.0,1.75,25.2,104.5,92.31,67.53
2018,6,26,15,0,1.0,116.0,1.7,24.9,117.0,102.72,75.86
2018,6,26,15,15,0.5,98.0,1.65,24.65,98.5,87.04,63.75
2018,6,26,15,30,0.0,80.0,1.6,24.4,80.0,70.99,51.27
2018,6,26,15,45,0.0,78.5,1.6,24.15,78.5,69.62,50.38
2018,6,26,16,0,0.0,77.0,1.6,23.9,77.0,68.25,49.49
2018,6,26,16,15,0.0,58.5,1.6,23.65,58.5,51.77,36.43
2018,6,26,16,30,0.0,40.0,1.6,23.4,40.0,35.34,23.26
2018,6,26,16,45,0.0,43.0,1.65,23.15,43.0,37.98,26.92
2018,6,26,17,0,0.0,46.0,1.7,22.9,46.0,40.62,29.31
2018,6,26,17,15,88.5,54.5,1.65,22.7,90.0,40.97,29.76
2018,6,26,17,30,177.0,63.0,1.6,22.5,134.0,42.57,31.27
2018,6,26,17,45,115.0,70.5,1.6,22.25,114.0,53.68,41.0
2018,6,26,18,0,53.0,78.0,1.6,22.0,94.0,66.08,51.79
2018,6,26,18,15,32.5,72.0,1.6,22.0,81.5,60.61,46.99
2018,6,26,18,30,12.0,66.0,1.6,22.0,69.0,56.09,42.81
2018,6,26,18,45,6.0,46.0,1.45,21.6,47.5,39.73,28.36
2018,6,26,19,0,0.0,26.0,1.3,21.2,26.0,22.92,13.39
2018,6,26,19,15,1.0,16.0,1.25,21.1,16.0,14.09,2.05
2018,6,26,19,30,2.0,6.0,1.2,21.0,6.0,5.46,0.0
2018,6,26,19,45,1.0,3.0,1.2,20.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.0,0.45,20.15,4.0,3.64,0.0
2018,6,27,5,30,0.0,8.0,0.6,20.5,8.0,7.02,0.0
2018,6,27,5,45,4.5,18.0,0.7,20.85,18.5,18.61,9.39
2018,6,27,6,0,9.0,28.0,0.8,21.2,29.0,31.11,20.25
2018,6,27,6,15,29.5,55.0,0.85,21.65,62.0,77.04,59.06
2018,6,27,6,30,50.0,82.0,0.9,22.1,95.0,125.06,99.11
2018,6,27,6,45,69.5,105.0,0.9,22.5,127.5,167.59,133.89
2018,6,27,7,0,89.0,128.0,0.9,22.9,160.0,225.26,179.65
2018,6,27,7,15,83.0,143.5,0.9,23.25,177.0,223.05,176.87
2018,6,27,7,30,77.0,159.0,0.9,23.6,194.0,234.81,185.03
2018,6,27,7,45,65.5,185.0,0.9,23.9,217.0,253.8,198.23
2018,6,27,8,0,54.0,211.0,0.9,24.2,240.0,271.54,210.19
2018,6,27,8,15,94.0,244.0,0.9,24.5,300.5,345.67,266.04
2018,6,27,8,30,134.0,277.0,0.9,24.8,361.0,438.78,333.34
2018,6,27,8,45,111.0,286.0,0.9,25.15,359.0,423.57,319.47
2018,6,27,9,0,88.0,295.0,0.9,25.5,357.0,389.14,292.83
2018,6,27,9,15,47.0,230.0,0.95,25.85,263.5,274.25,207.08
2018,6,27,9,30,6.0,165.0,1.0,26.2,170.0,155.61,116.11
2018,6,27,9,45,9.0,192.5,1.1,26.5,200.0,184.34,138.13
2018,6,27,10,0,12.0,220.0,1.2,26.8,230.0,212.93,159.33
2018,6,27,10,15,20.0,275.5,1.25,27.0,293.0,273.06,203.8
2018,6,27,10,30,28.0,331.0,1.3,27.2,356.0,347.14,257.25
2018,6,27,10,45,42.5,345.0,1.35,27.45,384.0,371.94,274.71
2018,6,27,11,0,57.0,359.0,1.4,27.7,412.0,395.79,291.61
2018,6,27,11,15,45.5,371.5,1.45,27.8,414.0,392.59,288.46
2018,6,27,11,30,34.0,384.0,1.5,27.9,416.0,389.32,285.46
2018,6,27,11,45,37.0,393.5,1.5,28.05,429.0,396.18,290.07
2018,6,27,12,0,40.0,403.0,1.5,28.2,442.0,402.37,294.15
2018,6,27,12,15,161.5,406.0,1.5,28.15,563.5,505.09,369.31
2018,6,27,12,30,283.0,409.0,1.5,28.1,685.0,593.89,431.83
2018,6,27,12,45,296.5,429.0,1.55,28.1,716.5,602.57,436.84
2018,6,27,13,0,310.0,449.0,1.6,28.1,748.0,608.79,440.73
2018,6,27,13,15,331.0,433.0,1.55,28.0,748.5,588.98,427.01
2018,6,27,13,30,352.0,417.0,1.5,27.9,749.0,567.54,412.07
2018,6,27,13,45,468.0,343.5,1.45,27.8,774.5,551.34,401.63
2018,6,27,14,0,584.0,270.0,1.4,27.7,800.0,526.15,383.66
2018,6,27,14,15,512.5,283.0,1.35,27.7,738.0,470.41,342.22
2018,6,27,14,30,441.0,296.0,1.3,27.7,676.0,417.11,302.59
2018,6,27,14,45,400.0,297.5,1.3,27.7,632.0,374.15,270.18
2018,6,27,15,0,359.0,299.0,1.3,27.7,588.0,343.91,246.84
2018,6,27,15,15,327.0,302.5,1.35,27.7,556.0,313.45,223.47
2018,6,27,15,30,295.0,306.0,1.4,27.7,524.0,285.9,202.67
2018,6,27,15,45,268.5,292.5,1.4,27.7,482.0,251.62,177.36
2018,6,27,16,0,242.0,279.0,1.4,27.7,440.0,220.4,155.44
2018,6,27,16,15,161.5,254.5,1.4,27.55,358.5,193.17,140.08
2018,6,27,16,30,81.0,230.0,1.4,27.4,277.0,174.1,130.69
2018,6,27,16,45,95.5,203.0,1.4,27.3,253.5,155.15,122.81
2018,6,27,17,0,110.0,176.0,1.4,27.2,230.0,129.69,102.55
2018,6,27,17,15,126.5,155.5,1.3,26.9,211.0,116.76,92.42
2018,6,27,17,30,143.0,135.0,1.2,26.6,192.0,103.34,81.68
2018,6,27,17,45,196.0,121.5,1.1,26.3,188.0,89.21,70.19
2018,6,27,18,0,249.0,108.0,1.0,26.0,184.0,80.82,63.3
2018,6,27,18,15,184.0,91.0,1.0,26.0,141.5,69.01,53.26
2018,6,27,18,30,119.0,74.0,1.0,26.0,99.0,59.01,44.53
2018,6,27,18,45,145.5,56.0,0.85,25.0,78.5,43.94,31.46
2018,6,27,19,0,172.0,38.0,0.7,24.0,58.0,29.39,18.5
2018,6,27,19,15,105.0,24.0,0.7,23.85,34.5,18.82,4.59
2018,6,27,19,30,38.0,10.0,0.7,23.7,11.0,9.1,0.0
2018,6,27,19,45,19.0,5.0,0.75,23.5,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.25,22.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.05,21.0,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.1,21.1,2.0,0.0,0.0
2018,6,28,5,15,100.5,14.0,1.2,21.45,20.5,65.53,0.0
2018,6,28,5,30,190.0,26.0,1.3,21.8,39.0,169.4,90.82
2018,6,28,5,45,211.0,39.0,1.4,22.15,64.5,213.04,163.77
2018,6,28,6,0,232.0,52.0,1.5,22.5,90.0,250.12,198.86
2018,6,28,6,15,283.0,63.5,1.55,22.95,126.0,308.09,247.88
2018,6,28,6,30,334.0,75.0,1.6,23.4,162.0,369.97,298.09
2018,6,28,6,45,426.5,81.0,1.6,23.85,217.0,460.02,368.45
2018,6,28,7,0,519.0,87.0,1.6,24.3,272.0,565.1,445.7
2018,6,28,7,15,600.5,85.0,1.65,24.9,331.0,647.58,502.91
2018,6,28,7,30,682.0,83.0,1.7,25.5,390.0,732.78,560.0
2018,6,28,7,45,630.5,111.0,1.75,26.1,421.0,738.87,560.66
2018,6,28,8,0,579.0,139.0,1.8,26.7,452.0,737.92,557.16
2018,6,28,8,15,601.0,147.5,1.8,27.2,499.0,779.18,582.49
2018,6,28,8,30,623.0,156.0,1.8,27.7,546.0,818.95,605.93
2018,6,28,8,45,582.0,187.5,1.75,28.2,573.0,820.33,603.1
2018,6,28,9,0,541.0,219.0,1.7,28.7,600.0,810.79,592.52
2018,6,28,9,15,452.0,270.0,1.7,29.0,601.0,778.48,566.34
2018,6,28,9,30,363.0,321.0,1.7,29.3,602.0,724.42,526.36
2018,6,28,9,45,295.5,356.0,1.65,29.6,592.0,689.76,499.49
2018,6,28,10,0,228.0,391.0,1.6,29.9,582.0,636.0,459.94
2018,6,28,10,15,161.5,404.0,1.55,30.1,541.5,576.32,416.66
2018,6,28,10,30,95.0,417.0,1.5,30.3,501.0,501.5,362.78
2018,6,28,10,45,171.5,430.5,1.5,30.45,587.5,598.17,430.45
2018,6,28,11,0,248.0,444.0,1.5,30.6,674.0,688.28,490.48
2018,6,28,11,15,300.5,438.0,1.45,30.7,721.5,719.0,510.05
2018,6,28,11,30,353.0,432.0,1.4,30.8,769.0,746.52,527.72
2018,6,28,11,45,324.5,449.0,1.4,30.9,761.0,719.44,508.44
2018,6,28,12,0,296.0,466.0,1.4,31.0,753.0,691.97,489.4
2018,6,28,12,15,323.0,455.0,1.35,31.0,769.0,685.98,485.67
2018,6,28,12,30,350.0,444.0,1.3,31.0,785.0,677.79,480.2
2018,6,28,12,45,322.0,453.0,1.3,31.0,765.5,642.35,455.98
2018,6,28,13,0,294.0,462.0,1.3,31.0,746.0,608.09,432.6
2018,6,28,13,15,314.5,447.0,1.25,31.0,747.0,589.17,419.88
2018,6,28,13,30,335.0,432.0,1.2,31.0,748.0,568.68,405.69
2018,6,28,13,45,384.5,402.5,1.2,31.0,757.5,552.52,394.73
2018,6,28,14,0,434.0,373.0,1.2,31.0,767.0,526.12,376.19
2018,6,28,14,15,515.0,312.5,1.15,30.9,766.5,493.71,352.74
2018,6,28,14,30,596.0,252.0,1.1,30.8,766.0,450.56,320.44
2018,6,28,14,45,432.5,296.5,1.05,30.75,662.0,386.38,274.16
2018,6,28,15,0,269.0,341.0,1.0,30.7,558.0,342.35,243.61
2018,6,28,15,15,257.5,339.0,0.95,30.6,538.5,317.93,225.07
2018,6,28,15,30,246.0,337.0,0.9,30.5,519.0,294.48,207.34
2018,6,28,15,45,213.0,317.5,0.9,30.45,468.5,268.41,189.14
2018,6,28,16,0,180.0,298.0,0.9,30.4,418.0,235.24,166.64
2018,6,28,16,15,273.5,256.0,0.85,30.3,423.0,191.01,132.68
2018,6,28,16,30,367.0,214.0,0.8,30.2,428.0,149.11,107.07
2018,6,28,16,45,395.0,190.0,0.75,30.15,401.5,121.04,93.76
2018,6,28,17,0,423.0,166.0,0.7,30.1,375.0,108.84,84.28
2018,6,28,17,15,354.0,157.5,0.65,29.75,319.0,112.4,87.62
2018,6,28,17,30,285.0,149.0,0.6,29.4,263.0,107.15,83.72
2018,6,28,17,45,211.0,132.5,0.55,29.1,210.5,96.5,75.27
2018,6,28,18,0,137.0,116.0,0.5,28.8,158.0,89.2,69.42
2018,6,28,18,15,116.0,95.5,0.5,28.8,126.5,74.58,57.21
2018,6,28,18,30,95.0,75.0,0.5,28.8,95.0,59.59,44.44
2018,6,28,18,45,71.0,56.5,0.55,27.9,69.0,45.6,32.42
2018,6,28,19,0,47.0,38.0,0.6,27.0,43.0,31.31,19.78
2018,6,28,19,15,30.5,23.5,0.6,26.7,26.0,19.66,4.96
2018,6,28,19,30,14.0,9.0,0.6,26.4,9.0,8.19,0.0
2018,6,28,19,45,7.0,4.5,0.65,26.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.2,20.1,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.2,20.1,2.0,0.0,0.0
2018,6,29,5,15,109.0,13.5,1.3,20.5,20.5,69.45,0.0
2018,6,29,5,30,206.0,25.0,1.4,20.9,39.0,175.91,91.45
2018,6,29,5,45,305.5,35.5,1.45,21.35,75.5,267.95,207.0
2018,6,29,6,0,405.0,46.0,1.5,21.8,112.0,359.65,286.19
2018,6,29,6,15,468.0,54.5,1.5,22.55,156.0,431.36,345.12
2018,6,29,6,30,531.0,63.0,1.5,23.3,200.0,507.12,403.8
2018,6,29,6,45,519.5,78.0,1.55,24.05,236.5,536.37,424.69
2018,6,29,7,0,508.0,93.0,1.6,24.8,273.0,563.05,442.72
2018,6,29,7,15,516.0,108.5,1.6,25.5,316.0,604.35,470.31
2018,6,29,7,30,524.0,124.0,1.6,26.2,359.0,636.32,490.15
2018,6,29,7,45,603.0,118.0,1.65,26.9,419.5,722.22,547.52
2018,6,29,8,0,682.0,112.0,1.7,27.6,480.0,801.14,597.63
2018,6,29,8,15,740.0,104.5,1.6,28.15,538.0,854.19,627.9
2018,6,29,8,30,798.0,97.0,1.5,28.7,596.0,912.54,660.77
2018,6,29,8,45,813.5,100.0,1.4,29.2,641.0,940.85,673.6
2018,6,29,9,0,829.0,103.0,1.3,29.7,686.0,956.17,678.33
2018,6,29,9,15,837.5,107.0,1.15,30.1,726.0,973.27,683.67
2018,6,29,9,30,846.0,111.0,1.0,30.5,766.0,987.4,686.9
2018,6,29,9,45,845.5,118.5,0.9,30.9,799.0,993.14,685.89
2018,6,29,10,0,845.0,126.0,0.8,31.3,832.0,995.53,683.01
2018,6,29,10,15,840.5,135.0,0.75,31.6,859.0,992.11,678.09
2018,6,29,10,30,836.0,144.0,0.7,31.9,886.0,985.34,671.41
2018,6,29,10,45,701.0,233.5,0.65,32.2,867.0,948.16,646.9
2018,6,29,11,0,566.0,323.0,0.6,32.5,848.0,886.29,604.52
2018,6,29,11,15,506.5,363.0,0.65,32.65,839.0,850.33,581.69
2018,6,29,11,30,447.0,403.0,0.7,32.8,830.0,812.85,557.41
2018,6,29,11,45,451.5,409.5,0.7,33.0,844.5,801.98,550.22
2018,6,29,12,0,456.0,416.0,0.7,33.2,859.0,788.95,541.38
2018,6,29,12,15,419.5,426.5,0.75,33.3,834.5,743.16,512.4
2018,6,29,12,30,383.0,437.0,0.8,33.4,810.0,698.31,483.92
2018,6,29,12,45,388.0,430.0,0.85,33.5,806.0,673.44,468.61
2018,6,29,13,0,393.0,423.0,0.9,33.6,802.0,647.76,452.27
2018,6,29,13,15,373.0,424.0,0.95,33.6,780.0,610.75,428.04
2018,6,29,13,30,353.0,425.0,1.0,33.6,758.0,574.87,404.24
2018,6,29,13,45,377.0,405.5,1.05,33.55,754.0,550.61,388.34
2018,6,29,14,0,401.0,386.0,1.1,33.5,750.0,518.05,366.24
2018,6,29,14,15,448.5,354.5,1.1,33.4,750.5,491.89,347.55
2018,6,29,14,30,496.0,323.0,1.1,33.3,751.0,461.43,324.86
2018,6,29,14,45,506.0,303.5,1.15,33.2,725.5,420.36,294.32
2018,6,29,15,0,516.0,284.0,1.2,33.1,700.0,378.48,262.35
2018,6,29,15,15,526.0,262.5,1.25,32.95,668.5,334.46,228.11
2018,6,29,15,30,536.0,241.0,1.3,32.8,637.0,289.79,192.96
2018,6,29,15,45,587.0,205.0,1.35,32.6,615.0,240.22,152.93
2018,6,29,16,0,638.0,169.0,1.4,32.4,593.0,186.99,111.65
2018,6,29,16,15,655.5,151.0,1.4,32.1,559.0,139.44,80.73
2018,6,29,16,30,673.0,133.0,1.4,31.8,525.0,90.81,58.98
2018,6,29,16,45,646.5,128.0,1.4,31.55,477.0,80.92,61.04
2018,6,29,17,0,620.0,123.0,1.4,31.3,429.0,80.52,61.01
2018,6,29,17,15,580.5,117.0,1.3,30.85,378.5,79.16,60.23
2018,6,29,17,30,541.0,111.0,1.2,30.4,328.0,77.7,59.33
2018,6,29,17,45,500.0,101.5,1.15,29.95,280.0,72.27,55.1
2018,6,29,18,0,459.0,92.0,1.1,29.5,232.0,66.77,50.69
2018,6,29,18,15,401.5,81.5,1.1,29.5,187.5,60.2,45.13
2018,6,29,18,30,344.0,71.0,1.1,29.5,143.0,53.37,39.17
2018,6,29,18,45,265.5,57.0,0.9,27.9,103.5,43.53,30.71
2018,6,29,19,0,187.0,43.0,0.7,26.3,64.0,33.35,21.51
2018,6,29,19,15,108.5,26.5,0.7,25.95,37.5,21.37,5.93
2018,6,29,19,30,30.0,10.0,0.7,25.6,11.0,9.1,0.0
2018,6,29,19,45,15.0,5.0,0.7,25.3,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.7,21.65,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,6,30,5,15,28.5,12.5,0.8,22.15,14.5,26.29,0.0
2018,6,30,5,30,54.0,24.0,0.9,22.6,28.0,67.31,29.99
2018,6,30,5,45,92.0,40.5,0.95,23.0,53.0,128.76,96.64
2018,6,30,6,0,130.0,57.0,1.0,23.4,78.0,176.22,138.33
2018,6,30,6,15,185.5,74.0,0.95,24.1,115.5,239.57,190.91
2018,6,30,6,30,241.0,91.0,0.9,24.8,153.0,306.89,244.76
2018,6,30,6,45,327.5,102.5,0.8,25.5,206.5,411.23,324.41
2018,6,30,7,0,414.0,114.0,0.7,26.2,260.0,505.66,392.66
2018,6,30,7,15,473.5,120.0,0.65,26.85,312.5,574.91,439.91
2018,6,30,7,30,533.0,126.0,0.6,27.5,365.0,646.58,486.23
2018,6,30,7,45,594.0,125.5,0.55,28.2,421.5,722.71,533.11
2018,6,30,8,0,655.0,125.0,0.5,28.9,478.0,791.77,573.25
2018,6,30,8,15,678.5,130.0,0.5,29.35,525.5,831.99,595.11
2018,6,30,8,30,702.0,135.0,0.5,29.8,573.0,870.61,615.92
2018,6,30,8,45,686.5,152.0,0.5,30.25,607.0,883.16,620.31
2018,6,30,9,0,671.0,169.0,0.5,30.7,641.0,892.15,622.94
2018,6,30,9,15,602.5,214.0,0.5,31.0,656.5,874.62,609.73
2018,6,30,9,30,534.0,259.0,0.5,31.3,672.0,846.99,588.94
2018,6,30,9,45,494.0,290.0,0.5,31.65,686.0,835.9,579.14
2018,6,30,10,0,454.0,321.0,0.5,32.0,700.0,821.68,567.35
2018,6,30,10,15,430.5,345.0,0.55,32.25,715.0,814.18,561.38
2018,6,30,10,30,407.0,369.0,0.6,32.5,730.0,804.34,553.97
2018,6,30,10,45,418.5,378.5,0.6,32.8,758.0,812.63,557.88
2018,6,30,11,0,430.0,388.0,0.6,33.1,786.0,818.43,560.07
2018,6,30,11,15,454.5,392.5,0.6,33.3,820.0,829.25,565.93
2018,6,30,11,30,479.0,397.0,0.6,33.5,854.0,836.99,569.84
2018,6,30,11,45,456.5,407.5,0.6,33.7,846.5,804.88,548.73
2018,6,30,12,0,434.0,418.0,0.6,33.9,839.0,771.91,527.49
2018,6,30,12,15,426.5,421.5,0.6,34.0,836.0,744.99,510.44
2018,6,30,12,30,419.0,425.0,0.6,34.1,833.0,717.25,492.68
2018,6,30,12,45,422.0,421.5,0.65,34.25,830.5,691.34,476.67
2018,6,30,13,0,425.0,418.0,0.7,34.4,828.0,664.6,459.81
2018,6,30,13,15,498.5,367.0,0.7,34.45,841.5,647.8,450.0
2018,6,30,13,30,572.0,316.0,0.7,34.5,855.0,625.14,435.67
2018,6,30,13,45,647.0,264.0,0.7,34.5,861.5,592.67,414.35
2018,6,30,14,0,722.0,212.0,0.7,34.5,868.0,557.4,390.05
2018,6,30,14,15,679.0,229.0,0.7,34.45,831.0,509.2,355.48
2018,6,30,14,30,636.0,246.0,0.7,34.4,794.0,464.3,322.66
2018,6,30,14,45,700.5,201.5,0.7,34.35,783.5,419.81,288.64
2018,6,30,15,0,765.0,157.0,0.7,34.3,773.0,374.84,252.4
2018,6,30,15,15,750.0,153.5,0.7,34.15,733.5,325.24,213.33
2018,6,30,15,30,735.0,150.0,0.7,34.0,694.0,270.25,170.31
2018,6,30,15,45,739.5,138.0,0.7,33.85,657.5,227.83,136.45
2018,6,30,16,0,744.0,126.0,0.7,33.7,621.0,178.33,99.91
2018,6,30,16,15,722.0,123.5,0.75,33.5,575.0,126.0,67.66
2018,6,30,16,30,700.0,121.0,0.8,33.3,529.0,83.54,52.62
2018,6,30,16,45,671.5,117.0,0.8,33.15,480.0,73.61,54.64
2018,6,30,17,0,643.0,113.0,0.8,33.0,431.0,73.53,54.84
2018,6,30,17,15,586.0,111.5,0.75,32.5,376.5,75.05,56.4
2018,6,30,17,30,529.0,110.0,0.7,32.0,322.0,76.81,58.15
2018,6,30,17,45,494.5,99.5,0.7,31.5,276.0,70.84,53.51
2018,6,30,18,0,460.0,89.0,0.7,31.0,230.0,64.62,48.55
2018,6,30,18,15,397.5,79.0,0.7,31.0,184.5,58.34,43.27
2018,6,30,18,30,335.0,69.0,0.7,31.0,139.0,51.83,37.62
2018,6,30,18,45,267.0,55.5,0.65,29.45,102.0,42.38,29.54
2018,6,30,19,0,199.0,42.0,0.6,27.9,65.0,32.59,20.73
2018,6,30,19,15,118.5,26.5,0.6,27.55,38.5,20.84,5.55
2018,6,30,19,30,38.0,11.0,0.6,27.2,12.0,10.01,0.0
2018,6,30,19,45,19.0,5.5,0.6,26.85,6.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,56.5,13.0,0.45,23.6,16.5,41.36,0.0
2018,7,1,5,30,108.0,25.0,0.5,24.0,32.0,119.51,53.74
2018,7,1,5,45,207.5,39.0,0.5,24.4,67.0,211.08,159.18
2018,7,1,6,0,307.0,53.0,0.5,24.8,102.0,300.98,234.68
2018,7,1,6,15,381.5,63.0,0.45,25.5,146.0,376.17,294.6
2018,7,1,6,30,456.0,73.0,0.4,26.2,190.0,462.66,359.69
2018,7,1,6,45,508.5,80.0,0.35,26.9,237.5,529.51,406.77
2018,7,1,7,0,561.0,87.0,0.3,27.6,285.0,598.47,452.39
2018,7,1,7,15,598.5,93.0,0.3,28.15,334.0,655.22,488.31
2018,7,1,7,30,636.0,99.0,0.3,28.7,383.0,712.37,523.21
2018,7,1,7,45,664.5,103.5,0.35,29.25,432.0,759.5,551.16
2018,7,1,8,0,693.0,108.0,0.4,29.8,481.0,805.82,578.04
2018,7,1,8,15,713.5,112.5,0.5,30.15,527.5,843.42,600.28
2018,7,1,8,30,734.0,117.0,0.6,30.5,574.0,873.94,618.01
2018,7,1,8,45,750.5,120.0,0.65,30.85,618.0,902.28,633.46
2018,7,1,9,0,767.0,123.0,0.7,31.2,662.0,928.24,647.39
2018,7,1,9,15,778.5,126.5,0.75,31.45,701.5,947.18,657.33
2018,7,1,9,30,790.0,130.0,0.8,31.7,741.0,963.3,665.72
2018,7,1,9,45,798.0,133.5,0.85,31.95,775.5,972.94,670.31
2018,7,1,10,0,806.0,137.0,0.9,32.2,810.0,979.51,673.26
2018,7,1,10,15,812.5,140.0,0.95,32.35,839.0,980.9,673.53
2018,7,1,10,30,819.0,143.0,1.0,32.5,868.0,979.13,672.07
2018,7,1,10,45,823.5,144.0,1.05,32.65,890.0,959.03,659.74
2018,7,1,11,0,828.0,145.0,1.1,32.8,912.0,947.38,652.77
2018,7,1,11,15,831.0,146.5,1.1,32.9,928.0,931.82,642.71
2018,7,1,11,30,834.0,148.0,1.1,33.0,944.0,913.39,631.03
2018,7,1,11,45,723.5,215.0,1.15,33.1,910.5,866.48,602.61
2018,7,1,12,0,613.0,282.0,1.2,33.2,877.0,804.09,561.73
2018,7,1,12,15,586.5,296.5,1.2,33.25,866.5,767.15,537.74
2018,7,1,12,30,560.0,311.0,1.2,33.3,856.0,733.24,515.11
2018,7,1,12,45,520.5,326.5,1.2,33.35,831.0,687.96,484.77
2018,7,1,13,0,481.0,342.0,1.2,33.4,806.0,643.98,455.02
2018,7,1,13,15,448.0,357.5,1.2,33.35,785.0,606.16,429.22
2018,7,1,13,30,415.0,373.0,1.2,33.3,764.0,569.92,404.12
2018,7,1,13,45,476.5,327.5,1.2,33.3,767.0,545.07,387.54
2018,7,1,14,0,538.0,282.0,1.2,33.3,770.0,515.02,366.44
2018,7,1,14,15,552.5,269.5,1.2,33.2,758.0,477.54,339.16
2018,7,1,14,30,567.0,257.0,1.2,33.1,746.0,442.1,312.41
2018,7,1,14,45,443.0,284.0,1.2,33.0,657.0,382.12,269.2
2018,7,1,15,0,319.0,311.0,1.2,32.9,568.0,339.16,238.86
2018,7,1,15,15,414.0,266.5,1.2,32.75,583.0,305.26,210.58
2018,7,1,15,30,509.0,222.0,1.2,32.6,598.0,270.87,180.35
2018,7,1,15,45,449.0,225.0,1.15,32.45,542.5,230.82,151.4
2018,7,1,16,0,389.0,228.0,1.1,32.3,487.0,197.14,129.15
2018,7,1,16,15,383.0,210.5,1.1,32.1,450.0,160.83,105.73
2018,7,1,16,30,377.0,193.0,1.1,31.9,413.0,125.73,88.53
2018,7,1,16,45,303.0,167.0,1.1,31.7,333.5,115.82,89.14
2018,7,1,17,0,229.0,141.0,1.1,31.5,254.0,99.92,76.68
2018,7,1,17,15,291.0,122.0,1.05,31.1,249.5,81.12,61.72
2018,7,1,17,30,353.0,103.0,1.0,30.7,245.0,70.71,53.46
2018,7,1,17,45,414.5,92.0,0.9,30.3,236.0,65.09,49.05
2018,7,1,18,0,476.0,81.0,0.8,29.9,227.0,59.33,44.38
2018,7,1,18,15,405.5,71.5,0.8,29.9,179.5,52.88,38.93
2018,7,1,18,30,335.0,62.0,0.8,29.9,132.0,46.56,33.43
2018,7,1,18,45,249.5,50.0,0.7,28.65,94.5,38.09,26.11
2018,7,1,19,0,164.0,38.0,0.6,27.4,57.0,29.37,18.18
2018,7,1,19,15,102.0,24.0,0.6,27.15,34.0,19.5,4.8
2018,7,1,19,30,40.0,10.0,0.6,26.9,11.0,9.1,0.0
2018,7,1,19,45,20.0,5.0,0.6,26.65,5.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.65,26.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.6,4.5,7.22,0.0
2018,7,2,5,30,6.0,8.0,0.5,23.9,8.0,10.57,0.0
2018,7,2,5,45,13.5,22.0,0.55,24.2,23.5,28.15,16.74
2018,7,2,6,0,21.0,36.0,0.6,24.5,39.0,49.15,34.74
2018,7,2,6,15,14.5,43.0,0.6,24.9,45.5,51.52,37.01
2018,7,2,6,30,8.0,50.0,0.6,25.3,52.0,50.07,35.83
2018,7,2,6,45,4.5,67.0,0.6,25.65,68.0,63.55,46.71
2018,7,2,7,0,1.0,84.0,0.6,26.0,84.0,77.34,57.59
2018,7,2,7,15,27.0,127.0,0.6,26.5,139.0,155.1,120.05
2018,7,2,7,30,53.0,170.0,0.6,27.0,194.0,227.98,176.26
2018,7,2,7,45,64.0,195.0,0.6,27.45,227.0,265.32,203.48
2018,7,2,8,0,75.0,220.0,0.6,27.9,260.0,302.59,230.19
2018,7,2,8,15,157.0,240.0,0.5,28.4,334.5,419.14,315.13
2018,7,2,8,30,239.0,260.0,0.4,28.9,409.0,539.43,397.21
2018,7,2,8,45,284.5,274.0,0.35,29.4,464.0,599.59,434.91
2018,7,2,9,0,330.0,288.0,0.3,29.9,519.0,659.68,471.95
2018,7,2,9,15,252.0,325.5,0.3,30.2,508.0,621.83,442.33
2018,7,2,9,30,174.0,363.0,0.3,30.5,497.0,562.63,400.04
2018,7,2,9,45,182.5,380.5,0.25,30.75,527.0,585.19,413.84
2018,7,2,10,0,191.0,398.0,0.2,31.0,557.0,606.65,425.85
2018,7,2,10,15,211.0,411.0,0.3,31.2,592.5,633.61,443.44
2018,7,2,10,30,231.0,424.0,0.4,31.4,628.0,659.12,460.04
2018,7,2,10,45,450.0,329.0,0.45,31.6,740.5,795.15,551.0
2018,7,2,11,0,669.0,234.0,0.5,31.8,853.0,900.95,618.83
2018,7,2,11,15,746.5,192.5,0.55,31.85,895.0,907.26,621.49
2018,7,2,11,30,824.0,151.0,0.6,31.9,937.0,907.06,621.74
2018,7,2,11,45,703.0,221.0,0.6,31.95,896.0,854.03,589.19
2018,7,2,12,0,582.0,291.0,0.6,32.0,855.0,785.41,544.12
2018,7,2,12,15,399.5,340.5,0.6,32.0,728.0,652.86,457.18
2018,7,2,12,30,217.0,390.0,0.6,32.0,601.0,525.57,371.16
2018,7,2,12,45,176.5,421.5,0.6,32.0,592.5,506.48,358.2
2018,7,2,13,0,136.0,453.0,0.6,32.0,584.0,489.91,346.01
2018,7,2,13,15,206.0,448.0,0.6,32.0,643.5,520.91,367.72
2018,7,2,13,30,276.0,443.0,0.6,32.0,703.0,540.42,380.81
2018,7,2,13,45,272.5,430.5,0.6,32.0,682.5,508.45,358.8
2018,7,2,14,0,269.0,418.0,0.6,32.0,662.0,476.97,337.25
2018,7,2,14,15,199.0,390.5,0.6,31.95,568.0,410.69,291.74
2018,7,2,14,30,129.0,363.0,0.6,31.9,474.0,344.36,246.06
2018,7,2,14,45,116.0,351.5,0.6,31.85,448.5,319.4,228.68
2018,7,2,15,0,103.0,340.0,0.6,31.8,423.0,295.93,212.04
2018,7,2,15,15,124.5,321.0,0.6,31.75,416.5,278.9,199.12
2018,7,2,15,30,146.0,302.0,0.6,31.7,410.0,259.96,184.45
2018,7,2,15,45,235.0,279.0,0.55,31.6,440.5,237.37,164.3
2018,7,2,16,0,324.0,256.0,0.5,31.5,471.0,217.02,146.19
2018,7,2,16,15,489.0,193.0,0.5,31.4,491.0,157.62,99.65
2018,7,2,16,30,654.0,130.0,0.5,31.3,511.0,88.43,57.2
2018,7,2,16,45,643.0,121.5,0.5,31.25,468.0,76.38,57.32
2018,7,2,17,0,632.0,113.0,0.5,31.2,425.0,73.43,55.16
2018,7,2,17,15,599.5,106.5,0.5,30.8,376.5,71.44,53.82
2018,7,2,17,30,567.0,100.0,0.5,30.4,328.0,69.27,52.31
2018,7,2,17,45,523.0,92.5,0.45,30.05,280.0,66.06,49.87
2018,7,2,18,0,479.0,85.0,0.4,29.7,232.0,62.67,47.19
2018,7,2,18,15,421.5,75.5,0.4,29.7,187.0,55.88,41.47
2018,7,2,18,30,364.0,66.0,0.4,29.7,142.0,49.68,36.05
2018,7,2,18,45,287.5,53.0,0.5,28.7,103.0,40.51,28.11
2018,7,2,19,0,211.0,40.0,0.6,27.7,64.0,31.04,19.49
2018,7,2,19,15,128.5,25.5,0.6,27.45,38.0,20.05,4.99
2018,7,2,19,30,46.0,11.0,0.6,27.2,12.0,10.01,0.0
2018,7,2,19,45,23.0,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
