Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.8,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.8,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,0.9,23.9,16.5,44.71,0.0
2018,7,3,5,30,123.0,24.0,1.0,24.4,32.0,125.37,48.59
2018,7,3,5,45,208.0,38.5,1.15,24.85,65.5,210.75,158.6
2018,7,3,6,0,293.0,53.0,1.3,25.3,99.0,291.62,228.5
2018,7,3,6,15,360.0,64.5,1.25,26.05,141.5,362.96,286.68
2018,7,3,6,30,427.0,76.0,1.2,26.8,184.0,439.52,346.1
2018,7,3,6,45,476.0,85.0,1.2,27.55,231.0,509.26,397.53
2018,7,3,7,0,525.0,94.0,1.2,28.3,278.0,576.81,444.53
2018,7,3,7,15,561.0,102.0,1.25,29.05,326.5,633.76,482.24
2018,7,3,7,30,597.0,110.0,1.3,29.8,375.0,691.05,518.9
2018,7,3,7,45,623.0,116.5,1.35,30.5,423.0,737.48,547.16
2018,7,3,8,0,649.0,123.0,1.4,31.2,471.0,783.03,574.2
2018,7,3,8,15,669.0,129.5,1.4,31.65,517.5,821.69,596.19
2018,7,3,8,30,689.0,136.0,1.4,32.1,564.0,858.64,616.74
2018,7,3,8,45,703.5,142.0,1.45,32.5,607.5,887.63,632.66
2018,7,3,9,0,718.0,148.0,1.5,32.9,651.0,914.28,647.09
2018,7,3,9,15,732.5,151.5,1.5,33.2,691.0,935.48,657.71
2018,7,3,9,30,747.0,155.0,1.5,33.5,731.0,947.33,662.61
2018,7,3,9,45,758.5,158.0,1.55,33.75,766.5,959.69,668.81
2018,7,3,10,0,770.0,161.0,1.6,34.0,802.0,969.07,673.26
2018,7,3,10,15,676.5,209.0,1.6,34.3,787.5,925.14,644.33
2018,7,3,10,30,583.0,257.0,1.6,34.6,773.0,869.83,607.35
2018,7,3,10,45,604.5,252.0,1.6,34.85,799.5,872.64,608.73
2018,7,3,11,0,626.0,247.0,1.6,35.1,826.0,872.48,607.73
2018,7,3,11,15,682.5,222.0,1.6,35.25,863.5,882.76,614.01
2018,7,3,11,30,739.0,197.0,1.6,35.4,901.0,882.52,613.0
2018,7,3,11,45,779.5,181.0,1.6,35.6,930.5,879.6,610.4
2018,7,3,12,0,820.0,165.0,1.6,35.8,960.0,872.47,605.32
2018,7,3,12,15,822.0,164.0,1.6,35.9,962.5,842.51,586.39
2018,7,3,12,30,824.0,163.0,1.6,36.0,965.0,810.37,566.25
2018,7,3,12,45,803.0,173.0,1.6,36.1,950.5,768.09,539.18
2018,7,3,13,0,782.0,183.0,1.6,36.2,936.0,725.33,510.43
2018,7,3,13,15,788.5,175.5,1.65,36.25,926.5,686.91,484.97
2018,7,3,13,30,795.0,168.0,1.7,36.3,917.0,646.73,457.6
2018,7,3,13,45,779.0,172.0,1.7,36.3,893.0,600.67,425.14
2018,7,3,14,0,763.0,176.0,1.7,36.3,869.0,554.88,392.12
2018,7,3,14,15,778.5,164.0,1.75,36.25,853.0,512.82,361.16
2018,7,3,14,30,794.0,152.0,1.8,36.2,837.0,468.59,327.5
2018,7,3,14,45,783.5,150.5,1.8,36.1,804.5,419.98,289.78
2018,7,3,15,0,773.0,149.0,1.8,36.0,772.0,371.95,251.61
2018,7,3,15,15,760.0,146.5,1.8,35.85,734.5,323.21,212.48
2018,7,3,15,30,747.0,144.0,1.8,35.7,697.0,275.69,174.23
2018,7,3,15,45,729.5,141.5,1.8,35.5,654.5,221.53,132.3
2018,7,3,16,0,712.0,139.0,1.8,35.3,612.0,175.95,99.32
2018,7,3,16,15,689.5,135.5,1.75,35.0,566.0,131.52,72.72
2018,7,3,16,30,667.0,132.0,1.7,34.7,520.0,89.98,57.7
2018,7,3,16,45,638.0,127.5,1.7,34.35,472.0,80.48,59.96
2018,7,3,17,0,609.0,123.0,1.7,34.0,424.0,80.41,60.23
2018,7,3,17,15,571.5,117.0,1.55,33.5,374.5,79.08,59.49
2018,7,3,17,30,534.0,111.0,1.4,33.0,325.0,77.64,58.63
2018,7,3,17,45,485.0,103.0,1.3,32.45,276.5,73.23,55.3
2018,7,3,18,0,436.0,95.0,1.2,31.9,228.0,68.8,51.84
2018,7,3,18,15,379.5,83.5,1.2,31.9,183.5,61.58,45.79
2018,7,3,18,30,323.0,72.0,1.2,31.9,139.0,54.06,39.3
2018,7,3,18,45,245.0,56.5,1.0,30.1,99.5,43.09,30.03
2018,7,3,19,0,167.0,41.0,0.8,28.3,60.0,31.75,19.98
2018,7,3,19,15,97.5,24.5,0.8,28.0,34.5,19.87,4.74
2018,7,3,19,30,28.0,8.0,0.8,27.7,9.0,7.28,0.0
2018,7,3,19,45,14.0,4.0,0.8,27.4,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.75,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.7,22.7,16.0,41.54,0.0
2018,7,4,5,30,112.0,24.0,0.8,23.2,31.0,118.66,41.21
2018,7,4,5,45,201.0,38.5,0.9,23.75,64.5,206.58,155.46
2018,7,4,6,0,290.0,53.0,1.0,24.3,98.0,289.59,227.14
2018,7,4,6,15,363.5,63.5,1.05,25.0,141.0,363.81,287.92
2018,7,4,6,30,437.0,74.0,1.1,25.7,184.0,443.9,350.59
2018,7,4,6,45,479.0,83.0,1.15,26.45,229.0,508.99,398.83
2018,7,4,7,0,521.0,92.0,1.2,27.2,274.0,570.88,442.22
2018,7,4,7,15,575.5,96.0,1.3,27.7,326.5,638.48,488.65
2018,7,4,7,30,630.0,100.0,1.4,28.2,379.0,707.43,534.42
2018,7,4,7,45,661.0,104.0,1.5,28.7,428.5,756.1,565.06
2018,7,4,8,0,692.0,108.0,1.6,29.2,478.0,804.1,594.77
2018,7,4,8,15,686.0,121.5,1.65,29.6,517.5,827.84,607.66
2018,7,4,8,30,680.0,135.0,1.7,30.0,557.0,848.52,618.69
2018,7,4,8,45,595.0,182.5,1.75,30.45,572.0,826.95,602.0
2018,7,4,9,0,510.0,230.0,1.8,30.9,587.0,792.03,575.22
2018,7,4,9,15,612.5,199.0,1.85,31.25,653.0,868.43,625.53
2018,7,4,9,30,715.0,168.0,1.9,31.6,719.0,936.64,666.61
2018,7,4,9,45,759.5,154.0,1.95,31.9,764.0,956.38,676.8
2018,7,4,10,0,804.0,140.0,2.0,32.2,809.0,980.74,690.39
2018,7,4,10,15,745.5,175.5,2.0,32.45,813.5,951.2,669.99
2018,7,4,10,30,687.0,211.0,2.0,32.7,818.0,926.31,653.14
2018,7,4,10,45,650.5,236.5,2.0,33.0,824.0,902.34,636.68
2018,7,4,11,0,614.0,262.0,2.0,33.3,830.0,875.58,617.36
2018,7,4,11,15,549.5,306.0,2.0,33.45,821.0,836.91,590.07
2018,7,4,11,30,485.0,350.0,2.0,33.6,812.0,799.69,563.69
2018,7,4,11,45,506.0,336.5,1.95,33.8,823.0,785.39,554.11
2018,7,4,12,0,527.0,323.0,1.9,34.0,834.0,768.64,542.72
2018,7,4,12,15,455.5,356.5,1.9,34.1,798.5,713.88,504.95
2018,7,4,12,30,384.0,390.0,1.9,34.2,763.0,660.84,468.27
2018,7,4,12,45,531.0,319.5,1.9,34.3,832.5,690.61,490.68
2018,7,4,13,0,678.0,249.0,1.9,34.4,902.0,706.88,502.84
2018,7,4,13,15,718.0,223.5,1.9,34.4,907.0,678.84,483.8
2018,7,4,13,30,758.0,198.0,1.9,34.4,912.0,647.32,462.13
2018,7,4,13,45,738.0,204.0,1.85,34.4,887.0,600.33,428.44
2018,7,4,14,0,718.0,210.0,1.8,34.4,862.0,554.4,394.93
2018,7,4,14,15,680.0,220.5,1.8,34.3,823.0,503.9,357.94
2018,7,4,14,30,642.0,231.0,1.8,34.2,784.0,456.29,322.34
2018,7,4,14,45,689.0,200.0,1.8,34.15,773.0,414.69,289.48
2018,7,4,15,0,736.0,169.0,1.8,34.1,762.0,368.55,251.89
2018,7,4,15,15,650.5,193.0,1.8,33.9,698.5,318.91,213.99
2018,7,4,15,30,565.0,217.0,1.8,33.7,635.0,278.34,183.73
2018,7,4,15,45,543.5,208.0,1.8,33.5,590.5,236.69,151.9
2018,7,4,16,0,522.0,199.0,1.8,33.3,546.0,195.24,122.27
2018,7,4,16,15,581.5,170.0,1.75,33.0,530.0,147.22,88.84
2018,7,4,16,30,641.0,141.0,1.7,32.7,514.0,95.36,62.68
2018,7,4,16,45,622.5,133.0,1.7,32.35,468.5,84.18,63.49
2018,7,4,17,0,604.0,125.0,1.7,32.0,423.0,81.84,61.92
2018,7,4,17,15,570.5,117.5,1.6,31.55,374.0,79.47,60.31
2018,7,4,17,30,537.0,110.0,1.5,31.1,325.0,76.88,58.5
2018,7,4,17,45,493.5,101.5,1.4,30.6,277.5,72.24,54.93
2018,7,4,18,0,450.0,93.0,1.3,30.1,230.0,67.45,51.13
2018,7,4,18,15,392.0,81.5,1.3,30.1,185.0,60.17,44.98
2018,7,4,18,30,334.0,70.0,1.3,30.1,140.0,52.59,38.41
2018,7,4,18,45,242.5,56.0,1.05,28.6,99.5,42.71,29.92
2018,7,4,19,0,151.0,42.0,0.8,27.1,59.0,33.38,21.41
2018,7,4,19,15,84.0,25.5,0.8,26.85,34.0,20.59,5.01
2018,7,4,19,30,17.0,9.0,0.8,26.6,9.0,8.19,0.0
2018,7,4,19,45,8.5,4.5,0.8,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,5,15,51.0,11.5,0.55,23.6,14.5,36.94,0.0
2018,7,5,5,30,102.0,23.0,0.6,24.1,29.0,110.79,32.79
2018,7,5,5,45,194.5,37.5,0.65,24.6,62.5,201.07,150.08
2018,7,5,6,0,287.0,52.0,0.7,25.1,96.0,286.07,222.93
2018,7,5,6,15,350.0,63.0,0.75,25.6,137.0,353.51,278.2
2018,7,5,6,30,413.0,74.0,0.8,26.1,178.0,425.95,334.96
2018,7,5,6,45,405.0,87.0,0.8,26.65,208.0,450.16,352.42
2018,7,5,7,0,397.0,100.0,0.8,27.2,238.0,472.64,367.71
2018,7,5,7,15,342.0,124.0,0.8,27.6,256.5,467.67,361.3
2018,7,5,7,30,287.0,148.0,0.8,28.0,275.0,438.31,337.42
2018,7,5,7,45,233.0,181.5,0.85,28.4,292.5,435.95,332.79
2018,7,5,8,0,179.0,215.0,0.9,28.8,310.0,410.78,311.62
2018,7,5,8,15,157.0,240.5,0.85,29.2,330.0,419.96,315.74
2018,7,5,8,30,135.0,266.0,0.8,29.6,350.0,427.2,318.13
2018,7,5,8,45,209.0,280.5,0.8,30.0,421.5,514.14,379.47
2018,7,5,9,0,283.0,295.0,0.8,30.4,493.0,621.05,451.01
2018,7,5,9,15,310.5,309.5,0.8,30.75,538.5,662.54,476.09
2018,7,5,9,30,338.0,324.0,0.8,31.1,584.0,702.88,500.62
2018,7,5,9,45,310.0,352.0,0.8,31.45,599.0,700.53,495.81
2018,7,5,10,0,282.0,380.0,0.8,31.8,614.0,696.08,490.24
2018,7,5,10,15,280.5,393.0,0.75,32.1,633.0,700.45,490.91
2018,7,5,10,30,279.0,406.0,0.7,32.4,652.0,703.29,490.55
2018,7,5,10,45,239.5,419.5,0.65,32.7,635.0,667.91,465.06
2018,7,5,11,0,200.0,433.0,0.6,33.0,618.0,619.93,432.08
2018,7,5,11,15,221.0,441.5,0.6,33.2,649.0,637.91,443.75
2018,7,5,11,30,242.0,450.0,0.6,33.4,680.0,662.67,458.82
2018,7,5,11,45,239.5,428.5,0.55,33.6,658.5,625.55,433.9
2018,7,5,12,0,237.0,407.0,0.5,33.8,637.0,588.49,409.56
2018,7,5,12,15,327.5,384.0,0.45,33.9,702.0,627.8,436.23
2018,7,5,12,30,418.0,361.0,0.4,34.0,767.0,663.57,459.05
2018,7,5,12,45,399.0,372.5,0.4,34.1,758.5,634.56,439.11
2018,7,5,13,0,380.0,384.0,0.4,34.2,750.0,605.8,419.91
2018,7,5,13,15,446.0,346.5,0.35,34.25,770.5,596.67,414.26
2018,7,5,13,30,512.0,309.0,0.3,34.3,791.0,582.27,404.48
2018,7,5,13,45,537.0,291.5,0.3,34.35,787.5,553.6,384.94
2018,7,5,14,0,562.0,274.0,0.3,34.4,784.0,518.81,360.92
2018,7,5,14,15,452.5,299.0,0.3,34.3,702.0,453.9,316.15
2018,7,5,14,30,343.0,324.0,0.3,34.2,620.0,402.26,280.46
2018,7,5,14,45,287.5,327.0,0.3,34.15,568.5,359.82,250.81
2018,7,5,15,0,232.0,330.0,0.3,34.1,517.0,322.7,224.93
2018,7,5,15,15,425.0,253.5,0.3,33.9,575.5,299.59,202.92
2018,7,5,15,30,618.0,177.0,0.3,33.7,634.0,261.89,167.57
2018,7,5,15,45,681.0,149.0,0.35,33.5,624.5,217.72,130.98
2018,7,5,16,0,744.0,121.0,0.4,33.3,615.0,174.54,96.99
2018,7,5,16,15,595.5,141.5,0.4,33.1,518.5,128.27,73.52
2018,7,5,16,30,447.0,162.0,0.4,32.9,422.0,107.65,73.69
2018,7,5,16,45,278.0,169.0,0.45,32.65,326.0,116.82,89.38
2018,7,5,17,0,109.0,176.0,0.5,32.4,230.0,129.68,100.06
2018,7,5,17,15,148.0,158.5,0.5,32.0,223.0,118.8,91.81
2018,7,5,17,30,187.0,141.0,0.5,31.6,216.0,101.33,78.14
2018,7,5,17,45,247.5,121.0,0.55,31.2,205.5,89.22,68.64
2018,7,5,18,0,308.0,101.0,0.6,30.8,195.0,72.44,55.03
2018,7,5,18,15,313.0,83.5,0.6,30.8,163.5,61.28,45.74
2018,7,5,18,30,318.0,66.0,0.6,30.8,132.0,49.53,35.73
2018,7,5,18,45,269.5,52.5,0.55,29.35,98.0,40.09,27.66
2018,7,5,19,0,221.0,39.0,0.5,27.9,64.0,30.29,18.83
2018,7,5,19,15,134.0,25.0,0.55,27.5,38.0,19.67,4.31
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,10.01,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,5,15,28.0,10.5,0.9,23.2,12.0,24.06,0.0
2018,7,6,5,30,56.0,21.0,1.0,23.5,24.0,70.66,15.19
2018,7,6,5,45,98.5,36.5,1.05,23.8,49.0,126.93,93.56
2018,7,6,6,0,141.0,52.0,1.1,24.1,74.0,176.02,137.57
2018,7,6,6,15,177.5,70.5,1.15,24.65,108.0,229.06,182.05
2018,7,6,6,30,214.0,89.0,1.2,25.2,142.0,284.12,226.74
2018,7,6,6,45,259.0,105.0,1.2,25.75,184.0,344.2,273.84
2018,7,6,7,0,304.0,121.0,1.2,26.3,226.0,406.92,321.15
2018,7,6,7,15,317.5,139.5,1.25,26.95,265.0,448.51,350.5
2018,7,6,7,30,331.0,158.0,1.3,27.6,304.0,489.73,378.78
2018,7,6,7,45,288.0,187.0,1.3,28.3,325.0,492.63,376.91
2018,7,6,8,0,245.0,216.0,1.3,29.0,346.0,491.52,372.34
2018,7,6,8,15,230.0,241.0,1.25,29.5,372.5,489.99,368.66
2018,7,6,8,30,215.0,266.0,1.2,30.0,399.0,504.74,376.19
2018,7,6,8,45,228.0,289.5,1.15,30.5,440.0,543.47,400.9
2018,7,6,9,0,241.0,313.0,1.1,31.0,481.0,600.08,436.64
2018,7,6,9,15,287.5,323.0,1.05,31.25,535.5,654.82,471.86
2018,7,6,9,30,334.0,333.0,1.0,31.5,590.0,708.92,505.75
2018,7,6,9,45,359.0,341.0,0.95,31.8,629.0,737.95,522.2
2018,7,6,10,0,384.0,349.0,0.9,32.1,668.0,765.42,537.62
2018,7,6,10,15,450.0,333.0,0.9,32.25,720.0,821.95,573.02
2018,7,6,10,30,516.0,317.0,0.9,32.4,772.0,860.91,596.87
2018,7,6,10,45,498.0,331.5,0.9,32.6,780.5,844.93,584.71
2018,7,6,11,0,480.0,346.0,0.9,32.8,789.0,826.91,572.04
2018,7,6,11,15,379.5,386.5,0.9,32.9,741.0,744.3,517.46
2018,7,6,11,30,279.0,427.0,0.9,33.0,693.0,674.91,470.78
2018,7,6,11,45,221.5,422.0,0.9,33.1,634.5,603.51,423.57
2018,7,6,12,0,164.0,417.0,0.9,33.2,576.0,529.48,373.8
2018,7,6,12,15,109.5,364.0,0.9,33.15,470.0,425.1,303.11
2018,7,6,12,30,55.0,311.0,0.9,33.1,364.0,322.27,231.46
2018,7,6,12,45,32.0,232.5,0.9,33.05,263.5,231.16,166.88
2018,7,6,13,0,9.0,154.0,0.9,33.0,163.0,143.12,102.52
2018,7,6,13,15,4.5,120.0,0.85,32.85,124.5,109.59,77.77
2018,7,6,13,30,0.0,86.0,0.8,32.7,86.0,76.5,52.92
2018,7,6,13,45,0.0,83.0,0.75,32.6,83.0,73.83,51.01
2018,7,6,14,0,0.0,80.0,0.7,32.5,80.0,71.18,49.08
2018,7,6,14,15,0.0,75.5,0.7,32.3,75.5,67.19,46.14
2018,7,6,14,30,0.0,71.0,0.7,32.1,71.0,63.14,43.16
2018,7,6,14,45,0.0,65.5,0.65,31.9,65.5,58.2,39.48
2018,7,6,15,0,0.0,60.0,0.6,31.7,60.0,53.26,35.79
2018,7,6,15,15,0.0,57.0,0.55,31.35,57.0,50.56,33.84
2018,7,6,15,30,0.0,54.0,0.5,31.0,54.0,47.86,31.89
2018,7,6,15,45,0.0,47.0,0.45,30.65,47.0,41.62,27.15
2018,7,6,16,0,0.0,40.0,0.4,30.3,40.0,35.39,22.39
2018,7,6,16,15,0.0,35.5,0.4,29.9,35.5,31.38,19.34
2018,7,6,16,30,0.0,31.0,0.4,29.5,31.0,27.38,16.27
2018,7,6,16,45,0.0,27.0,0.4,29.1,27.0,23.82,14.38
2018,7,6,17,0,0.0,23.0,0.4,28.7,23.0,20.28,11.49
2018,7,6,17,15,0.0,19.5,0.45,28.25,19.5,17.18,8.95
2018,7,6,17,30,0.0,16.0,0.5,27.8,16.0,14.08,6.38
2018,7,6,17,45,0.0,13.5,0.5,27.3,13.5,11.87,4.54
2018,7,6,18,0,0.0,11.0,0.5,26.8,11.0,9.66,2.67
2018,7,6,18,15,0.0,9.0,0.5,26.8,9.0,7.9,1.14
2018,7,6,18,30,0.0,7.0,0.5,26.8,7.0,6.14,0.0
2018,7,6,18,45,0.0,6.0,0.6,25.95,6.0,5.26,0.0
2018,7,6,19,0,0.0,5.0,0.7,25.1,5.0,4.38,0.0
2018,7,6,19,15,0.5,3.5,0.75,24.9,3.5,3.07,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.7,2.0,1.82,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.45,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.4,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.55,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.3,22.15,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.5,21.85,6.0,5.46,0.0
2018,7,7,5,30,0.0,12.0,2.6,21.7,12.0,10.55,0.0
2018,7,7,5,45,0.0,26.5,2.65,21.55,26.5,23.65,12.8
2018,7,7,6,0,0.0,41.0,2.7,21.4,41.0,38.37,25.71
2018,7,7,6,15,1.5,58.0,2.75,21.35,58.5,56.62,41.3
2018,7,7,6,30,3.0,75.0,2.8,21.3,76.0,74.43,56.42
2018,7,7,6,45,8.5,93.5,2.85,21.25,96.5,96.93,75.33
2018,7,7,7,0,14.0,112.0,2.9,21.2,117.0,119.53,94.04
2018,7,7,7,15,10.0,113.0,2.95,21.3,117.0,114.58,89.56
2018,7,7,7,30,6.0,114.0,3.0,21.4,117.0,110.45,85.73
2018,7,7,7,45,3.0,80.5,3.05,21.55,82.0,73.96,55.51
2018,7,7,8,0,0.0,47.0,3.1,21.7,47.0,41.52,28.61
2018,7,7,8,15,4.0,91.0,3.1,22.05,93.5,84.44,63.61
2018,7,7,8,30,8.0,135.0,3.1,22.4,140.0,130.25,100.21
2018,7,7,8,45,15.0,188.5,3.15,22.75,198.5,189.36,146.69
2018,7,7,9,0,22.0,242.0,3.2,23.1,257.0,249.23,192.71
2018,7,7,9,15,28.5,269.5,3.2,23.5,290.5,298.75,229.84
2018,7,7,9,30,35.0,297.0,3.2,23.9,324.0,332.11,254.2
2018,7,7,9,45,50.0,333.5,3.2,24.35,374.0,383.11,291.63
2018,7,7,10,0,65.0,370.0,3.2,24.8,424.0,433.16,327.59
2018,7,7,10,15,76.5,390.0,3.15,25.15,456.0,461.07,346.94
2018,7,7,10,30,88.0,410.0,3.1,25.5,488.0,488.07,365.5
2018,7,7,10,45,91.0,423.5,3.1,25.85,506.0,499.05,372.27
2018,7,7,11,0,94.0,437.0,3.1,26.2,524.0,509.27,378.58
2018,7,7,11,15,126.0,451.5,3.05,26.45,570.0,558.31,413.17
2018,7,7,11,30,158.0,466.0,3.0,26.7,616.0,592.01,436.42
2018,7,7,11,45,237.5,459.0,2.95,27.0,687.5,652.36,479.13
2018,7,7,12,0,317.0,452.0,2.9,27.3,759.0,698.89,511.37
2018,7,7,12,15,407.5,415.0,2.85,27.5,810.5,724.84,529.94
2018,7,7,12,30,498.0,378.0,2.8,27.7,862.0,742.17,542.37
2018,7,7,12,45,602.5,311.0,2.75,27.9,893.0,734.55,538.4
2018,7,7,13,0,707.0,244.0,2.7,28.1,924.0,724.04,531.98
2018,7,7,13,15,732.0,225.5,2.65,28.2,921.5,690.3,507.8
2018,7,7,13,30,757.0,207.0,2.6,28.3,919.0,654.05,481.47
2018,7,7,13,45,782.0,185.5,2.6,28.4,907.5,613.41,451.6
2018,7,7,14,0,807.0,164.0,2.6,28.5,896.0,569.63,418.61
2018,7,7,14,15,801.0,160.5,2.55,28.45,869.0,521.37,381.31
2018,7,7,14,30,795.0,157.0,2.5,28.4,842.0,472.88,342.9
2018,7,7,14,45,817.0,139.5,2.5,28.35,819.5,424.75,303.58
2018,7,7,15,0,839.0,122.0,2.5,28.3,797.0,380.53,265.74
2018,7,7,15,15,830.0,118.5,2.5,28.15,759.5,329.57,222.87
2018,7,7,15,30,821.0,115.0,2.5,28.0,722.0,271.33,174.53
2018,7,7,15,45,805.0,113.5,2.45,27.85,679.0,221.41,133.76
2018,7,7,16,0,789.0,112.0,2.4,27.7,636.0,173.31,97.56
2018,7,7,16,15,689.5,133.5,2.4,27.4,567.0,129.4,73.76
2018,7,7,16,30,590.0,155.0,2.4,27.1,498.0,103.29,71.47
2018,7,7,16,45,544.5,149.5,2.35,26.8,444.0,96.79,75.51
2018,7,7,17,0,499.0,144.0,2.3,26.5,390.0,95.19,74.55
2018,7,7,17,15,453.5,135.5,2.15,26.05,340.0,91.48,71.84
2018,7,7,17,30,408.0,127.0,2.0,25.6,290.0,87.55,68.9
2018,7,7,17,45,363.0,113.0,1.85,25.1,243.0,79.52,62.43
2018,7,7,18,0,318.0,99.0,1.7,24.6,196.0,71.08,55.46
2018,7,7,18,15,293.5,83.0,1.7,24.6,159.5,60.85,46.66
2018,7,7,18,30,269.0,67.0,1.7,24.6,123.0,50.12,37.25
2018,7,7,18,45,211.0,52.5,1.4,23.25,89.0,39.95,28.31
2018,7,7,19,0,153.0,38.0,1.1,21.9,55.0,29.39,18.61
2018,7,7,19,15,98.0,24.0,1.15,21.65,33.0,19.47,3.91
2018,7,7,19,30,43.0,10.0,1.2,21.4,11.0,9.1,0.0
2018,7,7,19,45,21.5,5.0,1.2,21.1,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,83.5,11.5,1.55,15.75,16.0,53.59,0.0
2018,7,8,5,30,167.0,23.0,1.7,16.1,32.0,145.87,18.57
2018,7,8,5,45,285.5,33.5,1.85,16.45,68.0,251.02,193.16
2018,7,8,6,0,404.0,44.0,2.0,16.8,104.0,353.54,286.18
2018,7,8,6,15,483.0,51.0,2.1,17.35,150.5,434.25,355.21
2018,7,8,6,30,562.0,58.0,2.2,17.9,197.0,520.14,424.62
2018,7,8,6,45,618.0,63.0,2.3,18.45,248.0,590.3,478.28
2018,7,8,7,0,674.0,68.0,2.4,19.0,299.0,662.93,531.51
2018,7,8,7,15,711.0,71.5,2.4,19.6,351.0,715.22,567.07
2018,7,8,7,30,748.0,75.0,2.4,20.2,403.0,772.49,605.01
2018,7,8,7,45,776.0,78.0,2.4,20.8,455.0,820.74,635.31
2018,7,8,8,0,804.0,81.0,2.4,21.4,507.0,867.91,664.1
2018,7,8,8,15,824.0,83.0,2.4,21.95,556.0,904.8,685.34
2018,7,8,8,30,844.0,85.0,2.4,22.5,605.0,929.95,698.41
2018,7,8,8,45,860.5,87.0,2.4,23.05,652.0,959.1,714.13
2018,7,8,9,0,877.0,89.0,2.4,23.6,699.0,985.7,727.98
2018,7,8,9,15,889.0,91.0,2.35,24.1,741.5,1005.04,736.63
2018,7,8,9,30,901.0,93.0,2.3,24.6,784.0,1021.35,743.39
2018,7,8,9,45,910.5,94.0,2.25,25.1,821.0,1030.83,745.83
2018,7,8,10,0,920.0,95.0,2.2,25.6,858.0,1037.06,746.36
2018,7,8,10,15,926.0,96.0,2.2,26.0,888.0,1036.43,743.59
2018,7,8,10,30,932.0,97.0,2.2,26.4,918.0,1032.43,738.93
2018,7,8,10,45,936.0,98.5,2.15,26.8,942.0,1023.59,730.82
2018,7,8,11,0,940.0,100.0,2.1,27.2,966.0,1011.38,720.8
2018,7,8,11,15,943.0,100.5,2.05,27.5,983.0,993.9,707.94
2018,7,8,11,30,946.0,101.0,2.0,27.8,1000.0,973.24,693.25
2018,7,8,11,45,947.5,101.5,2.0,28.1,1010.0,948.15,676.44
2018,7,8,12,0,949.0,102.0,2.0,28.4,1020.0,920.16,657.88
2018,7,8,12,15,949.5,102.0,1.95,28.6,1022.0,888.17,636.53
2018,7,8,12,30,950.0,102.0,1.9,28.8,1024.0,853.7,613.63
2018,7,8,12,45,949.5,101.5,1.9,29.0,1019.0,815.74,588.87
2018,7,8,13,0,949.0,101.0,1.9,29.2,1014.0,775.72,562.62
2018,7,8,13,15,946.5,100.5,1.85,29.3,1001.0,732.39,532.61
2018,7,8,13,30,944.0,100.0,1.8,29.4,988.0,687.43,500.15
2018,7,8,13,45,940.5,99.5,1.8,29.5,968.0,640.4,465.83
2018,7,8,14,0,937.0,99.0,1.8,29.6,948.0,592.17,429.73
2018,7,8,14,15,931.5,98.0,1.8,29.6,921.0,541.53,391.08
2018,7,8,14,30,926.0,97.0,1.8,29.6,894.0,490.26,350.82
2018,7,8,14,45,919.0,95.0,1.75,29.55,860.5,437.23,308.05
2018,7,8,15,0,912.0,93.0,1.7,29.5,827.0,384.15,264.22
2018,7,8,15,15,903.0,92.0,1.7,29.35,789.0,331.39,220.1
2018,7,8,15,30,894.0,91.0,1.7,29.2,751.0,279.17,176.3
2018,7,8,15,45,882.5,88.5,1.7,29.1,707.5,226.19,133.18
2018,7,8,16,0,871.0,86.0,1.7,29.0,664.0,174.43,94.37
2018,7,8,16,15,855.0,83.5,1.7,28.65,616.5,123.74,63.55
2018,7,8,16,30,839.0,81.0,1.7,28.3,569.0,75.09,47.01
2018,7,8,16,45,818.5,78.0,1.65,28.0,518.5,55.02,40.52
2018,7,8,17,0,798.0,75.0,1.6,27.7,468.0,54.25,40.1
2018,7,8,17,15,770.5,71.5,1.5,27.1,416.5,52.98,39.3
2018,7,8,17,30,743.0,68.0,1.4,26.5,365.0,51.65,38.41
2018,7,8,17,45,705.5,63.5,1.25,25.9,313.5,49.39,36.7
2018,7,8,18,0,668.0,59.0,1.1,25.3,262.0,47.06,34.85
2018,7,8,18,15,601.0,54.5,1.1,25.3,211.0,40.74,29.39
2018,7,8,18,30,534.0,50.0,1.1,25.3,160.0,38.47,27.25
2018,7,8,18,45,458.0,41.5,0.95,23.2,117.5,32.72,22.21
2018,7,8,19,0,382.0,33.0,0.8,21.1,75.0,26.79,16.53
2018,7,8,19,15,246.0,22.5,0.8,20.7,44.5,18.66,3.21
2018,7,8,19,30,110.0,12.0,0.8,20.3,14.0,10.91,0.0
2018,7,8,19,45,55.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,5,15,107.5,10.5,0.9,14.9,16.5,64.98,0.0
2018,7,9,5,30,215.0,21.0,1.1,15.7,33.0,168.48,7.41
2018,7,9,5,45,341.5,31.0,1.25,16.5,71.5,282.38,215.63
2018,7,9,6,0,468.0,41.0,1.4,17.3,110.0,391.47,313.98
2018,7,9,6,15,542.5,47.5,1.4,18.15,157.5,470.65,380.22
2018,7,9,6,30,617.0,54.0,1.4,19.0,205.0,554.75,445.33
2018,7,9,6,45,666.0,58.5,1.35,19.85,256.0,615.93,489.35
2018,7,9,7,0,715.0,63.0,1.3,20.7,307.0,684.53,536.26
2018,7,9,7,15,748.0,67.0,1.4,21.45,359.5,740.22,573.29
2018,7,9,7,30,781.0,71.0,1.5,22.2,412.0,795.73,609.0
2018,7,9,7,45,806.0,74.0,1.55,22.95,464.0,842.19,636.92
2018,7,9,8,0,831.0,77.0,1.6,23.7,516.0,887.35,663.32
2018,7,9,8,15,849.5,80.0,1.6,24.25,566.0,915.24,677.68
2018,7,9,8,30,868.0,83.0,1.6,24.8,616.0,950.36,696.72
2018,7,9,8,45,882.5,84.5,1.6,25.35,662.5,977.36,710.18
2018,7,9,9,0,897.0,86.0,1.6,25.9,709.0,1001.72,721.94
2018,7,9,9,15,905.5,89.5,1.6,26.4,751.0,1019.58,729.72
2018,7,9,9,30,914.0,93.0,1.6,26.9,793.0,1034.23,735.63
2018,7,9,9,45,918.5,96.5,1.55,27.35,828.5,1041.54,736.47
2018,7,9,10,0,923.0,100.0,1.5,27.8,864.0,1045.45,735.41
2018,7,9,10,15,929.5,101.0,1.45,28.2,895.0,1045.21,732.13
2018,7,9,10,30,936.0,102.0,1.4,28.6,926.0,1041.58,726.97
2018,7,9,10,45,941.0,103.0,1.4,29.0,950.5,1033.05,719.86
2018,7,9,11,0,946.0,104.0,1.4,29.4,975.0,1021.13,710.9
2018,7,9,11,15,949.5,104.5,1.35,29.7,992.5,1003.93,698.38
2018,7,9,11,30,953.0,105.0,1.3,30.0,1010.0,983.49,684.1
2018,7,9,11,45,955.0,104.5,1.25,30.3,1019.5,957.64,666.64
2018,7,9,12,0,957.0,104.0,1.2,30.6,1029.0,928.89,647.55
2018,7,9,12,15,956.0,104.5,1.15,30.8,1030.5,895.8,626.11
2018,7,9,12,30,955.0,105.0,1.1,31.0,1032.0,860.29,603.2
2018,7,9,12,45,954.0,105.0,1.05,31.2,1026.5,822.12,578.59
2018,7,9,13,0,953.0,105.0,1.0,31.4,1021.0,781.9,552.61
2018,7,9,13,15,951.0,104.0,1.0,31.55,1008.0,738.26,523.74
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,692.94,492.45
2018,7,9,13,45,945.5,102.0,0.95,31.8,975.0,645.23,458.37
2018,7,9,14,0,942.0,101.0,0.9,31.9,955.0,596.31,422.62
2018,7,9,14,15,935.5,99.5,0.9,31.9,926.5,544.49,384.47
2018,7,9,14,30,929.0,98.0,0.9,31.9,898.0,492.15,344.73
2018,7,9,14,45,921.5,97.0,0.85,31.95,864.5,439.47,303.21
2018,7,9,15,0,914.0,96.0,0.8,32.0,831.0,386.77,260.65
2018,7,9,15,15,904.5,94.0,0.8,31.85,792.0,332.96,216.97
2018,7,9,15,30,895.0,92.0,0.8,31.7,753.0,279.77,173.54
2018,7,9,15,45,882.0,90.0,0.8,31.6,708.5,226.76,131.42
2018,7,9,16,0,869.0,88.0,0.8,31.5,664.0,175.12,93.57
2018,7,9,16,15,852.0,85.0,0.8,31.4,615.5,124.06,63.07
2018,7,9,16,30,835.0,82.0,0.8,31.3,567.0,75.15,46.74
2018,7,9,16,45,814.0,79.5,0.75,31.2,517.0,56.02,40.74
2018,7,9,17,0,793.0,77.0,0.7,31.1,467.0,55.66,40.64
2018,7,9,17,15,764.5,73.0,0.65,30.45,415.0,54.08,39.61
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,52.4,38.47
2018,7,9,17,45,695.5,64.5,0.55,29.15,311.0,50.16,36.81
2018,7,9,18,0,655.0,60.0,0.5,28.5,259.0,47.86,35.03
2018,7,9,18,15,597.0,54.5,0.5,28.5,209.5,40.74,28.97
2018,7,9,18,30,539.0,49.0,0.5,28.5,160.0,37.67,26.18
2018,7,9,18,45,450.5,41.0,0.65,27.1,116.5,32.29,21.43
2018,7,9,19,0,362.0,33.0,0.8,25.7,73.0,26.78,16.1
2018,7,9,19,15,230.5,22.0,0.8,25.35,43.0,18.2,2.42
2018,7,9,19,30,99.0,11.0,0.8,25.0,13.0,10.01,0.0
2018,7,9,19,45,49.5,5.5,0.8,24.65,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,77.5,11.0,0.85,19.0,15.0,49.89,0.0
2018,7,10,5,30,155.0,22.0,1.0,19.7,30.0,136.27,0.0
2018,7,10,5,45,255.0,34.5,1.1,20.45,64.5,233.54,174.41
2018,7,10,6,0,355.0,47.0,1.2,21.2,99.0,323.71,256.07
2018,7,10,6,15,433.5,55.5,1.15,21.95,144.0,404.41,322.7
2018,7,10,6,30,512.0,64.0,1.1,22.7,189.0,490.14,389.71
2018,7,10,6,45,562.0,72.0,1.05,23.5,238.5,557.95,438.68
2018,7,10,7,0,612.0,80.0,1.0,24.3,288.0,627.85,486.49
2018,7,10,7,15,649.0,85.0,1.2,25.25,338.5,684.55,524.8
2018,7,10,7,30,686.0,90.0,1.4,26.2,389.0,741.57,562.15
2018,7,10,7,45,714.0,94.5,1.55,27.1,439.5,789.76,592.04
2018,7,10,8,0,742.0,99.0,1.7,28.0,490.0,832.06,617.34
2018,7,10,8,15,763.5,103.0,1.75,28.45,539.0,871.61,640.48
2018,7,10,8,30,785.0,107.0,1.8,28.9,588.0,909.26,662.05
2018,7,10,8,45,802.0,110.0,1.8,29.35,634.0,939.16,677.81
2018,7,10,9,0,819.0,113.0,1.8,29.8,680.0,966.56,691.9
2018,7,10,9,15,832.5,114.5,1.75,30.15,721.5,985.98,700.56
2018,7,10,9,30,846.0,116.0,1.7,30.5,763.0,991.6,700.69
2018,7,10,9,45,856.5,117.5,1.65,30.85,799.5,1002.16,704.14
2018,7,10,10,0,867.0,119.0,1.6,31.2,836.0,1009.61,705.68
2018,7,10,10,15,863.0,126.0,1.55,31.5,862.0,1005.08,700.19
2018,7,10,10,30,859.0,133.0,1.5,31.8,888.0,997.21,692.95
2018,7,10,10,45,864.0,134.0,1.45,32.05,911.5,988.98,685.81
2018,7,10,11,0,869.0,135.0,1.4,32.3,935.0,977.58,676.89
2018,7,10,11,15,842.5,152.5,1.35,32.55,940.0,948.75,657.52
2018,7,10,11,30,816.0,170.0,1.3,32.8,945.0,928.39,643.61
2018,7,10,11,45,841.5,158.5,1.25,33.05,964.5,914.47,633.66
2018,7,10,12,0,867.0,147.0,1.2,33.3,984.0,889.17,616.73
2018,7,10,12,15,725.0,230.0,1.15,33.45,931.0,825.5,575.6
2018,7,10,12,30,583.0,313.0,1.1,33.6,878.0,751.16,524.61
2018,7,10,12,45,684.0,252.0,1.1,33.75,911.5,747.82,524.43
2018,7,10,13,0,785.0,191.0,1.1,33.9,945.0,734.58,516.74
2018,7,10,13,15,839.5,157.5,1.05,33.95,954.5,707.14,498.2
2018,7,10,13,30,894.0,124.0,1.0,34.0,964.0,674.5,475.74
2018,7,10,13,45,890.0,122.5,1.0,34.05,944.0,628.34,443.41
2018,7,10,14,0,886.0,121.0,1.0,34.1,924.0,581.13,409.57
2018,7,10,14,15,879.0,120.5,1.0,34.1,897.0,532.31,373.7
2018,7,10,14,30,872.0,120.0,1.0,34.1,870.0,483.07,336.43
2018,7,10,14,45,864.0,117.5,0.95,34.05,836.5,431.76,296.49
2018,7,10,15,0,856.0,115.0,0.9,34.0,803.0,380.55,255.66
2018,7,10,15,15,845.0,113.0,0.9,33.9,764.5,329.13,214.28
2018,7,10,15,30,834.0,111.0,0.9,33.8,726.0,278.5,173.35
2018,7,10,15,45,820.5,108.0,0.9,33.65,683.0,219.15,127.21
2018,7,10,16,0,807.0,105.0,0.9,33.5,640.0,169.39,91.07
2018,7,10,16,15,789.5,102.0,0.85,33.3,593.5,121.08,62.43
2018,7,10,16,30,772.0,99.0,0.8,33.1,547.0,75.09,47.15
2018,7,10,16,45,748.0,95.0,0.8,32.95,497.0,66.41,48.87
2018,7,10,17,0,724.0,91.0,0.8,32.8,447.0,65.44,48.31
2018,7,10,17,15,693.5,86.5,0.7,32.25,396.5,57.98,42.48
2018,7,10,17,30,663.0,82.0,0.6,31.7,346.0,56.62,41.61
2018,7,10,17,45,621.0,76.0,0.55,31.2,295.5,53.95,39.61
2018,7,10,18,0,579.0,70.0,0.5,30.7,245.0,51.16,37.42
2018,7,10,18,15,520.5,62.5,0.5,30.7,197.5,46.92,33.82
2018,7,10,18,30,462.0,55.0,0.5,30.7,150.0,42.53,29.94
2018,7,10,18,45,376.5,45.5,0.5,29.75,109.0,36.12,24.3
2018,7,10,19,0,291.0,36.0,0.5,28.8,68.0,29.49,17.98
2018,7,10,19,15,181.5,23.5,0.5,28.5,40.0,18.57,2.0
2018,7,10,19,30,72.0,11.0,0.5,28.2,12.0,10.01,0.0
2018,7,10,19,45,36.0,5.5,0.5,27.9,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.55,27.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,56.0,10.0,0.85,21.65,13.0,37.86,0.0
2018,7,11,5,30,112.0,20.0,1.0,22.3,26.0,108.26,0.0
2018,7,11,5,45,201.5,34.0,1.1,22.95,58.0,200.5,147.06
2018,7,11,6,0,291.0,48.0,1.2,23.6,90.0,282.39,221.39
2018,7,11,6,15,355.0,59.5,1.15,24.3,131.0,351.08,278.52
2018,7,11,6,30,419.0,71.0,1.1,25.0,172.0,424.92,336.81
2018,7,11,6,45,457.0,81.0,1.05,25.7,215.5,480.91,378.7
2018,7,11,7,0,495.0,91.0,1.0,26.4,259.0,546.2,424.74
2018,7,11,7,15,559.0,96.0,1.0,27.4,315.0,622.18,475.76
2018,7,11,7,30,623.0,101.0,1.0,28.4,371.0,700.22,525.7
2018,7,11,7,45,650.0,107.0,1.05,29.4,420.0,747.75,553.65
2018,7,11,8,0,677.0,113.0,1.1,30.4,469.0,794.45,580.53
2018,7,11,8,15,690.5,120.5,1.05,30.85,514.0,829.05,598.88
2018,7,11,8,30,704.0,128.0,1.0,31.3,559.0,861.64,615.63
2018,7,11,8,45,639.5,165.0,1.0,31.8,579.5,850.01,604.88
2018,7,11,9,0,575.0,202.0,1.0,32.3,600.0,831.39,590.17
2018,7,11,9,15,623.0,197.0,1.0,32.55,652.0,875.99,616.64
2018,7,11,9,30,671.0,192.0,1.0,32.8,704.0,918.39,640.33
2018,7,11,9,45,718.0,178.0,1.0,33.1,750.0,947.3,655.38
2018,7,11,10,0,765.0,164.0,1.0,33.4,796.0,966.64,664.74
2018,7,11,10,15,781.5,162.0,1.05,33.65,828.5,972.92,667.44
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,976.04,668.5
2018,7,11,10,45,804.0,161.0,1.1,34.1,884.0,968.7,662.76
2018,7,11,11,0,810.0,162.0,1.1,34.3,907.0,958.25,655.41
2018,7,11,11,15,808.5,167.0,1.15,34.45,922.0,941.57,645.38
2018,7,11,11,30,807.0,172.0,1.2,34.6,937.0,921.98,633.68
2018,7,11,11,45,788.5,185.5,1.25,34.8,939.5,892.29,615.69
2018,7,11,12,0,770.0,199.0,1.3,35.0,942.0,860.48,596.39
2018,7,11,12,15,797.5,181.5,1.35,35.1,953.0,838.23,583.16
2018,7,11,12,30,825.0,164.0,1.4,35.2,964.0,812.54,567.6
2018,7,11,12,45,822.5,164.0,1.4,35.3,958.0,775.7,544.34
2018,7,11,13,0,820.0,164.0,1.4,35.4,952.0,737.28,518.75
2018,7,11,13,15,816.5,164.0,1.45,35.4,939.5,696.74,491.9
2018,7,11,13,30,813.0,164.0,1.5,35.4,927.0,655.01,463.55
2018,7,11,13,45,690.5,229.0,1.5,35.45,867.5,591.77,418.49
2018,7,11,14,0,568.0,294.0,1.5,35.5,808.0,540.64,381.42
2018,7,11,14,15,533.5,299.5,1.5,35.4,771.0,493.94,348.09
2018,7,11,14,30,499.0,305.0,1.5,35.3,734.0,449.99,316.1
2018,7,11,14,45,590.0,249.0,1.5,35.2,737.0,411.32,286.08
2018,7,11,15,0,681.0,193.0,1.5,35.1,740.0,366.05,249.36
2018,7,11,15,15,476.5,251.0,1.45,34.9,625.0,311.74,211.92
2018,7,11,15,30,272.0,309.0,1.4,34.7,510.0,282.15,195.03
2018,7,11,15,45,156.0,253.5,1.4,34.5,367.0,217.45,152.05
2018,7,11,16,0,40.0,198.0,1.4,34.3,224.0,163.34,117.34
2018,7,11,16,15,97.5,203.0,1.35,34.05,261.0,156.56,111.33
2018,7,11,16,30,155.0,208.0,1.3,33.8,298.0,151.61,116.38
2018,7,11,16,45,153.0,194.5,1.25,33.55,276.5,141.48,108.87
2018,7,11,17,0,151.0,181.0,1.2,33.3,255.0,133.04,102.64
2018,7,11,17,15,237.0,159.5,1.1,32.8,261.0,112.76,86.89
2018,7,11,17,30,323.0,138.0,1.0,32.3,267.0,100.41,77.34
2018,7,11,17,45,339.5,117.5,0.9,31.8,235.5,82.65,63.15
2018,7,11,18,0,356.0,97.0,0.8,31.3,204.0,69.93,52.87
2018,7,11,18,15,315.0,82.5,0.8,31.3,164.0,60.66,45.12
2018,7,11,18,30,274.0,68.0,0.8,31.3,124.0,50.96,36.81
2018,7,11,18,45,203.5,53.5,0.7,30.0,88.5,40.76,28.06
2018,7,11,19,0,133.0,39.0,0.6,28.7,53.0,31.11,19.23
2018,7,11,19,15,70.0,22.5,0.6,28.5,29.5,18.27,1.34
2018,7,11,19,30,7.0,6.0,0.6,28.3,6.0,5.46,0.0
2018,7,11,19,45,3.5,3.0,0.6,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.55,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,5,15,10.5,7.0,1.5,22.45,7.5,11.75,0.0
2018,7,12,5,30,21.0,14.0,1.6,22.6,15.0,30.33,0.0
2018,7,12,5,45,79.5,34.5,1.7,22.75,45.0,114.31,81.53
2018,7,12,6,0,138.0,55.0,1.8,22.9,75.0,181.24,141.77
2018,7,12,6,15,164.5,71.5,1.85,23.2,104.5,222.74,177.89
2018,7,12,6,30,191.0,88.0,1.9,23.5,134.0,266.3,214.44
2018,7,12,6,45,228.0,108.5,1.95,23.8,176.0,325.45,262.05
2018,7,12,7,0,265.0,129.0,2.0,24.1,218.0,386.28,309.4
2018,7,12,7,15,296.5,144.5,2.05,24.65,260.0,437.24,347.47
2018,7,12,7,30,328.0,160.0,2.1,25.2,302.0,489.38,385.31
2018,7,12,7,45,293.5,180.5,2.1,25.75,319.5,489.24,381.85
2018,7,12,8,0,259.0,201.0,2.1,26.3,337.0,485.93,376.27
2018,7,12,8,15,184.5,227.0,2.05,26.9,328.5,430.07,330.96
2018,7,12,8,30,110.0,253.0,2.0,27.5,320.0,388.11,295.82
2018,7,12,8,45,249.0,255.5,1.95,28.15,423.0,543.23,410.38
2018,7,12,9,0,388.0,258.0,1.9,28.8,526.0,701.45,519.65
2018,7,12,9,15,512.5,233.5,1.85,29.25,610.5,798.29,583.75
2018,7,12,9,30,637.0,209.0,1.8,29.7,695.0,902.38,649.77
2018,7,12,9,45,652.0,213.5,1.75,30.15,731.5,919.26,656.46
2018,7,12,10,0,667.0,218.0,1.7,30.6,768.0,933.36,662.28
2018,7,12,10,15,676.0,222.0,1.65,30.9,797.5,938.01,662.63
2018,7,12,10,30,685.0,226.0,1.6,31.2,827.0,939.71,661.33
2018,7,12,10,45,691.5,229.5,1.55,31.5,850.5,935.46,656.47
2018,7,12,11,0,698.0,233.0,1.5,31.8,874.0,928.24,649.97
2018,7,12,11,15,702.5,235.0,1.45,31.95,890.5,914.7,640.09
2018,7,12,11,30,707.0,237.0,1.4,32.1,907.0,898.34,628.64
2018,7,12,11,45,709.5,238.5,1.4,32.3,917.0,876.99,614.47
2018,7,12,12,0,712.0,240.0,1.4,32.5,927.0,853.14,598.65
2018,7,12,12,15,727.0,229.5,1.4,32.6,932.5,826.64,581.72
2018,7,12,12,30,742.0,219.0,1.4,32.7,938.0,797.61,562.98
2018,7,12,12,45,714.5,230.0,1.4,32.8,919.0,752.26,532.64
2018,7,12,13,0,687.0,241.0,1.4,32.9,900.0,707.02,502.09
2018,7,12,13,15,570.0,287.0,1.45,32.9,829.0,629.56,449.06
2018,7,12,13,30,453.0,333.0,1.5,32.9,758.0,563.59,403.01
2018,7,12,13,45,325.5,377.5,1.5,32.9,679.5,499.44,357.38
2018,7,12,14,0,198.0,422.0,1.5,32.9,601.0,449.01,321.21
2018,7,12,14,15,365.5,349.5,1.55,32.8,668.0,454.31,325.17
2018,7,12,14,30,533.0,277.0,1.6,32.7,735.0,444.5,316.18
2018,7,12,14,45,631.0,226.0,1.65,32.65,747.5,410.0,288.15
2018,7,12,15,0,729.0,175.0,1.7,32.6,760.0,368.9,253.45
2018,7,12,15,15,715.0,171.5,1.7,32.4,722.5,320.25,214.22
2018,7,12,15,30,701.0,168.0,1.7,32.2,685.0,273.0,176.05
2018,7,12,15,45,683.0,164.5,1.7,32.05,643.0,226.61,139.67
2018,7,12,16,0,665.0,161.0,1.7,31.9,601.0,182.39,107.66
2018,7,12,16,15,643.0,155.5,1.7,31.6,555.5,138.83,81.68
2018,7,12,16,30,621.0,150.0,1.7,31.3,510.0,98.16,74.85
2018,7,12,16,45,593.5,143.5,1.7,31.05,462.5,91.7,70.0
2018,7,12,17,0,566.0,137.0,1.7,30.8,415.0,90.73,69.54
2018,7,12,17,15,532.5,129.0,1.6,30.35,367.0,87.91,67.59
2018,7,12,17,30,499.0,121.0,1.5,29.9,319.0,84.21,64.89
2018,7,12,17,45,455.5,110.0,1.4,29.45,271.0,78.12,60.11
2018,7,12,18,0,412.0,99.0,1.3,29.0,223.0,71.71,54.94
2018,7,12,18,15,354.0,86.5,1.3,29.0,178.5,63.83,48.25
2018,7,12,18,30,296.0,74.0,1.3,29.0,134.0,55.62,41.08
