Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,18,45,225.0,57.5,1.05,27.45,95.5,43.94,31.02
2018,7,12,19,0,154.0,41.0,0.8,25.9,57.0,32.59,20.63
2018,7,12,19,15,89.0,24.5,0.85,25.6,32.5,19.77,1.32
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,7.28,0.0
2018,7,12,19,45,12.0,4.0,0.9,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,5,15,24.5,7.5,1.2,20.1,8.5,19.36,0.0
2018,7,13,5,30,49.0,15.0,1.3,20.5,17.0,54.2,0.0
2018,7,13,5,45,49.5,15.0,1.45,20.9,19.5,57.0,38.28
2018,7,13,6,0,50.0,15.0,1.6,21.3,22.0,55.76,40.92
2018,7,13,6,15,25.0,14.5,1.6,21.85,18.0,32.86,22.3
2018,7,13,6,30,0.0,14.0,1.6,22.4,14.0,12.3,4.61
2018,7,13,6,45,0.0,33.0,1.65,23.0,33.0,29.06,18.59
2018,7,13,7,0,0.0,52.0,1.7,23.6,52.0,45.9,32.43
2018,7,13,7,15,0.0,74.0,1.7,24.2,74.0,65.55,48.35
2018,7,13,7,30,0.0,96.0,1.7,24.8,96.0,86.86,65.31
2018,7,13,7,45,1.0,117.5,1.7,25.4,118.0,108.6,82.34
2018,7,13,8,0,2.0,139.0,1.7,26.0,140.0,130.32,99.03
2018,7,13,8,15,2.0,144.5,1.65,26.55,145.5,134.74,101.88
2018,7,13,8,30,2.0,150.0,1.6,27.1,151.0,139.32,104.86
2018,7,13,8,45,9.5,174.0,1.55,27.65,180.5,169.63,128.0
2018,7,13,9,0,17.0,198.0,1.5,28.2,210.0,200.01,150.7
2018,7,13,9,15,36.5,250.5,1.5,28.6,278.0,286.48,215.29
2018,7,13,9,30,56.0,303.0,1.5,29.0,346.0,360.23,268.4
2018,7,13,9,45,181.5,334.0,1.5,29.45,482.0,534.1,393.77
2018,7,13,10,0,307.0,365.0,1.5,29.9,618.0,705.51,509.54
2018,7,13,10,15,361.5,362.5,1.5,30.15,671.5,749.57,536.9
2018,7,13,10,30,416.0,360.0,1.5,30.4,725.0,805.09,572.02
2018,7,13,10,45,446.5,364.5,1.5,30.7,766.0,827.24,584.71
2018,7,13,11,0,477.0,369.0,1.5,31.0,807.0,846.45,595.76
2018,7,13,11,15,474.0,381.0,1.5,31.2,823.0,837.97,588.81
2018,7,13,11,30,471.0,393.0,1.5,31.4,839.0,827.22,580.78
2018,7,13,11,45,462.0,401.5,1.5,31.6,843.0,805.8,566.01
2018,7,13,12,0,453.0,410.0,1.5,31.8,847.0,782.82,550.34
2018,7,13,12,15,517.5,369.5,1.5,31.9,869.5,777.45,548.15
2018,7,13,12,30,582.0,329.0,1.5,32.0,892.0,767.39,542.56
2018,7,13,12,45,533.0,358.0,1.5,32.1,871.5,724.87,513.13
2018,7,13,13,0,484.0,387.0,1.5,32.2,851.0,683.59,484.58
2018,7,13,13,15,566.5,333.0,1.5,32.3,869.5,667.82,475.1
2018,7,13,13,30,649.0,279.0,1.5,32.4,888.0,641.74,457.94
2018,7,13,13,45,577.5,313.0,1.5,32.45,846.5,593.69,423.38
2018,7,13,14,0,506.0,347.0,1.5,32.5,805.0,546.53,389.41
2018,7,13,14,15,500.5,335.0,1.45,32.45,776.5,503.42,358.28
2018,7,13,14,30,495.0,323.0,1.4,32.4,748.0,460.76,326.77
2018,7,13,14,45,546.5,280.5,1.4,32.35,733.0,419.25,294.96
2018,7,13,15,0,598.0,238.0,1.4,32.3,718.0,370.23,256.35
2018,7,13,15,15,601.5,224.0,1.4,32.15,686.5,325.42,220.61
2018,7,13,15,30,605.0,210.0,1.4,32.0,655.0,280.4,184.45
2018,7,13,15,45,655.5,178.5,1.35,31.85,634.5,231.06,143.86
2018,7,13,16,0,706.0,147.0,1.3,31.7,614.0,177.22,102.04
2018,7,13,16,15,693.0,140.0,1.3,31.4,570.0,131.09,74.32
2018,7,13,16,30,680.0,133.0,1.3,31.1,526.0,86.88,65.73
2018,7,13,16,45,654.0,126.5,1.3,30.8,477.0,80.25,60.71
2018,7,13,17,0,628.0,120.0,1.3,30.5,428.0,78.72,59.77
2018,7,13,17,15,547.5,120.5,1.2,29.9,367.0,81.93,62.78
2018,7,13,17,30,467.0,121.0,1.1,29.3,306.0,84.02,64.87
2018,7,13,17,45,387.5,111.5,0.95,28.75,250.0,78.78,60.81
2018,7,13,18,0,308.0,102.0,0.8,28.2,194.0,73.35,56.47
2018,7,13,18,15,280.0,85.0,0.8,28.2,156.5,62.41,47.2
2018,7,13,18,30,252.0,68.0,0.8,28.2,119.0,50.93,37.29
2018,7,13,18,45,201.5,53.0,0.75,26.3,86.5,40.41,28.24
2018,7,13,19,0,151.0,38.0,0.7,24.4,54.0,30.39,18.96
2018,7,13,19,15,89.5,23.0,0.7,24.05,31.0,18.64,0.19
2018,7,13,19,30,28.0,8.0,0.7,23.7,8.0,7.28,0.0
2018,7,13,19,45,14.0,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,14,5,15,25.5,9.0,0.8,19.1,10.0,21.21,0.0
2018,7,14,5,30,51.0,18.0,0.9,19.6,20.0,61.25,0.0
2018,7,14,5,45,125.0,36.0,0.95,20.1,51.0,146.35,104.96
2018,7,14,6,0,199.0,54.0,1.0,20.6,82.0,219.67,173.31
2018,7,14,6,15,271.5,69.0,1.0,21.45,123.5,306.74,245.46
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,387.47,310.06
2018,7,14,6,45,386.5,95.5,0.95,23.15,207.5,445.59,354.22
2018,7,14,7,0,429.0,107.0,0.9,24.0,250.0,506.02,397.93
2018,7,14,7,15,488.0,114.5,0.85,24.7,303.5,576.96,447.64
2018,7,14,7,30,547.0,122.0,0.8,25.4,357.0,650.34,495.77
2018,7,14,7,45,581.0,129.0,0.7,26.1,406.5,710.9,532.3
2018,7,14,8,0,615.0,136.0,0.6,26.8,456.0,763.76,562.16
2018,7,14,8,15,640.0,142.0,0.6,27.3,504.0,806.17,586.19
2018,7,14,8,30,665.0,148.0,0.6,27.8,552.0,847.08,608.86
2018,7,14,8,45,684.0,153.0,0.65,28.35,597.0,879.18,626.37
2018,7,14,9,0,703.0,158.0,0.7,28.9,642.0,909.1,642.46
2018,7,14,9,15,726.0,158.0,0.7,29.25,684.5,934.84,655.45
2018,7,14,9,30,749.0,158.0,0.7,29.6,727.0,958.06,666.88
2018,7,14,9,45,752.0,163.0,0.7,30.0,758.0,957.14,663.62
2018,7,14,10,0,755.0,168.0,0.7,30.4,789.0,960.3,663.32
2018,7,14,10,15,702.0,201.0,0.7,30.7,795.5,941.67,650.24
2018,7,14,10,30,649.0,234.0,0.7,31.0,802.0,912.05,630.92
2018,7,14,10,45,521.5,293.0,0.7,31.3,757.5,829.28,575.84
2018,7,14,11,0,394.0,352.0,0.7,31.6,713.0,750.3,522.75
2018,7,14,11,15,552.0,290.0,0.65,31.8,806.5,825.07,572.58
2018,7,14,11,30,710.0,228.0,0.6,32.0,900.0,892.31,613.94
2018,7,14,11,45,674.0,248.5,0.6,32.25,892.0,854.42,588.26
2018,7,14,12,0,638.0,269.0,0.6,32.5,884.0,815.2,562.69
2018,7,14,12,15,724.5,220.5,0.6,32.65,920.5,816.26,564.91
2018,7,14,12,30,811.0,172.0,0.6,32.8,957.0,807.98,559.98
2018,7,14,12,45,786.5,185.0,0.6,32.95,943.0,765.77,532.77
2018,7,14,13,0,762.0,198.0,0.6,33.1,929.0,723.21,504.65
2018,7,14,13,15,698.0,230.0,0.6,33.2,892.5,670.25,468.9
2018,7,14,13,30,634.0,262.0,0.6,33.3,856.0,618.6,433.63
2018,7,14,13,45,526.0,319.0,0.6,33.35,805.0,567.75,397.92
2018,7,14,14,0,418.0,376.0,0.6,33.4,754.0,520.22,364.44
2018,7,14,14,15,461.5,339.5,0.6,33.35,745.0,487.27,341.52
2018,7,14,14,30,505.0,303.0,0.6,33.3,736.0,450.45,314.77
2018,7,14,14,45,436.5,317.0,0.6,33.3,681.0,401.91,279.92
2018,7,14,15,0,368.0,331.0,0.6,33.3,626.0,368.33,255.66
2018,7,14,15,15,524.0,251.0,0.6,33.15,648.5,324.23,218.85
2018,7,14,15,30,680.0,171.0,0.6,33.0,671.0,269.2,171.6
2018,7,14,15,45,607.5,187.5,0.6,32.9,614.0,228.43,142.29
2018,7,14,16,0,535.0,204.0,0.6,32.8,557.0,196.97,122.6
2018,7,14,16,15,522.0,191.0,0.6,32.55,514.5,155.23,97.38
2018,7,14,16,30,509.0,178.0,0.6,32.3,472.0,115.42,88.06
2018,7,14,16,45,568.5,145.5,0.6,32.05,446.0,93.06,70.6
2018,7,14,17,0,628.0,113.0,0.6,31.8,420.0,73.74,55.27
2018,7,14,17,15,583.0,108.0,0.6,31.25,368.0,72.79,54.86
2018,7,14,17,30,538.0,103.0,0.6,30.7,316.0,71.78,54.35
2018,7,14,17,45,470.5,95.5,0.55,30.15,262.5,68.09,51.55
2018,7,14,18,0,403.0,88.0,0.5,29.6,209.0,63.79,48.15
2018,7,14,18,15,399.0,73.0,0.5,29.6,173.5,54.11,39.99
2018,7,14,18,30,395.0,58.0,0.5,29.6,138.0,45.11,32.21
2018,7,14,18,45,310.5,47.0,0.55,27.75,99.0,36.1,24.47
2018,7,14,19,0,226.0,36.0,0.6,25.9,60.0,28.05,16.89
2018,7,14,19,15,126.0,22.0,0.65,25.5,34.0,17.35,0.0
2018,7,14,19,30,26.0,8.0,0.7,25.1,8.0,7.28,0.0
2018,7,14,19,45,13.0,4.0,0.7,24.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,35.0,8.5,1.0,20.25,10.0,25.58,0.0
2018,7,15,5,30,70.0,17.0,1.1,20.8,20.0,54.23,0.0
2018,7,15,5,45,161.0,32.5,1.2,21.4,51.5,174.71,124.2
2018,7,15,6,0,252.0,48.0,1.3,22.0,83.0,257.28,202.15
2018,7,15,6,15,325.5,60.5,1.3,22.85,125.0,331.79,264.75
2018,7,15,6,30,399.0,73.0,1.3,23.7,167.0,412.38,329.23
2018,7,15,6,45,454.0,82.0,1.35,24.5,213.5,479.06,380.47
2018,7,15,7,0,509.0,91.0,1.4,25.3,260.0,556.02,436.4
2018,7,15,7,15,535.5,101.0,1.4,26.15,305.5,606.94,470.38
2018,7,15,7,30,562.0,111.0,1.4,27.0,351.0,657.73,503.06
2018,7,15,7,45,536.5,133.0,1.4,27.8,385.5,667.25,506.02
2018,7,15,8,0,511.0,155.0,1.4,28.6,420.0,681.74,512.57
2018,7,15,8,15,523.0,167.5,1.3,29.2,462.5,716.62,532.42
2018,7,15,8,30,535.0,180.0,1.2,29.8,505.0,749.93,550.38
2018,7,15,8,45,524.5,202.5,1.1,30.4,541.5,771.07,559.19
2018,7,15,9,0,514.0,225.0,1.0,31.0,578.0,789.26,565.95
2018,7,15,9,15,596.5,204.5,0.95,31.45,638.5,856.84,607.32
2018,7,15,9,30,679.0,184.0,0.9,31.9,699.0,916.97,640.56
2018,7,15,9,45,671.5,201.0,0.85,32.3,731.5,925.11,641.59
2018,7,15,10,0,664.0,218.0,0.8,32.7,764.0,929.95,641.36
2018,7,15,10,15,627.0,248.5,0.8,33.0,779.5,915.75,630.26
2018,7,15,10,30,590.0,279.0,0.8,33.3,795.0,897.99,616.76
2018,7,15,10,45,568.5,301.5,0.8,33.6,810.0,883.68,605.98
2018,7,15,11,0,547.0,324.0,0.8,33.9,825.0,869.83,595.46
2018,7,15,11,15,512.5,348.0,0.8,34.15,824.5,842.82,576.92
2018,7,15,11,30,478.0,372.0,0.8,34.4,824.0,814.17,557.55
2018,7,15,11,45,515.0,352.5,0.85,34.6,844.0,808.53,555.16
2018,7,15,12,0,552.0,333.0,0.9,34.8,864.0,799.63,550.39
2018,7,15,12,15,488.5,374.5,0.9,34.95,845.5,757.53,521.8
2018,7,15,12,30,425.0,416.0,0.9,35.1,827.0,715.96,493.76
2018,7,15,12,45,455.5,400.0,0.95,35.2,838.5,700.52,484.9
2018,7,15,13,0,486.0,384.0,1.0,35.3,850.0,682.39,473.76
2018,7,15,13,15,470.5,381.5,1.0,35.35,827.5,640.95,446.3
2018,7,15,13,30,455.0,379.0,1.0,35.4,805.0,600.25,419.11
2018,7,15,13,45,540.0,322.5,1.0,35.45,817.5,578.45,404.97
2018,7,15,14,0,625.0,266.0,1.0,35.5,830.0,545.69,382.41
2018,7,15,14,15,682.0,224.0,1.0,35.4,823.0,505.82,353.86
2018,7,15,14,30,739.0,182.0,1.0,35.3,816.0,460.51,320.16
2018,7,15,14,45,744.5,171.5,1.0,35.25,789.0,417.96,287.02
2018,7,15,15,0,750.0,161.0,1.0,35.2,762.0,370.06,249.2
2018,7,15,15,15,735.0,159.0,1.0,35.0,724.0,315.44,206.52
2018,7,15,15,30,720.0,157.0,1.0,34.8,686.0,267.94,168.82
2018,7,15,15,45,619.0,183.5,0.95,34.65,619.0,227.0,140.24
2018,7,15,16,0,518.0,210.0,0.9,34.5,552.0,198.21,123.68
2018,7,15,16,15,428.5,217.5,0.9,34.2,486.5,165.15,107.32
2018,7,15,16,30,339.0,225.0,0.9,33.9,421.0,151.67,116.17
2018,7,15,16,45,415.0,187.0,0.85,33.6,405.0,119.71,91.41
2018,7,15,17,0,491.0,149.0,0.8,33.3,389.0,98.66,75.02
2018,7,15,17,15,376.0,140.0,0.75,32.7,311.5,94.15,71.87
2018,7,15,17,30,261.0,131.0,0.7,32.1,234.0,95.47,73.37
2018,7,15,17,45,208.5,109.5,0.65,31.45,184.0,81.36,62.17
2018,7,15,18,0,156.0,88.0,0.6,30.8,134.0,66.71,50.3
2018,7,15,18,15,207.5,79.0,0.6,30.8,128.0,60.81,45.33
2018,7,15,18,30,259.0,70.0,0.6,30.8,122.0,52.54,38.15
2018,7,15,18,45,197.5,54.5,0.55,29.55,87.5,42.92,29.83
2018,7,15,19,0,136.0,39.0,0.5,28.3,53.0,31.06,18.98
2018,7,15,19,15,77.0,23.0,0.5,28.05,30.0,18.6,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,6.37,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.45,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.4,25.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.5,3.0,0.35,22.85,3.0,2.73,0.0
2018,7,16,5,30,1.0,6.0,0.4,23.0,6.0,6.01,0.0
2018,7,16,5,45,0.5,12.0,0.45,23.15,12.0,10.84,2.27
2018,7,16,6,0,0.0,18.0,0.5,23.3,18.0,15.83,7.14
2018,7,16,6,15,0.0,21.0,0.5,23.6,21.0,18.47,9.56
2018,7,16,6,30,0.0,24.0,0.5,23.9,24.0,21.11,11.88
2018,7,16,6,45,0.0,33.0,0.55,24.2,33.0,29.06,18.5
2018,7,16,7,0,0.0,42.0,0.6,24.5,42.0,37.03,25.04
2018,7,16,7,15,0.0,53.5,0.65,25.15,53.5,47.23,33.24
2018,7,16,7,30,0.0,65.0,0.7,25.8,65.0,57.45,41.31
2018,7,16,7,45,2.0,106.5,0.75,26.4,107.5,98.42,73.92
2018,7,16,8,0,4.0,148.0,0.8,27.0,150.0,141.65,107.39
2018,7,16,8,15,70.5,202.5,0.85,27.55,245.0,275.65,211.43
2018,7,16,8,30,137.0,257.0,0.9,28.1,340.0,419.37,316.51
2018,7,16,8,45,179.5,282.5,0.95,28.6,400.0,488.31,363.96
2018,7,16,9,0,222.0,308.0,1.0,29.1,460.0,557.19,410.6
2018,7,16,9,15,206.5,331.0,1.1,29.4,479.5,564.73,413.58
2018,7,16,9,30,191.0,354.0,1.2,29.7,499.0,570.78,416.12
2018,7,16,9,45,211.5,371.0,1.3,30.0,538.5,605.01,438.93
2018,7,16,10,0,232.0,388.0,1.4,30.3,578.0,638.06,460.49
2018,7,16,10,15,196.5,403.5,1.5,30.55,569.0,612.19,441.14
2018,7,16,10,30,161.0,419.0,1.6,30.8,560.0,585.67,421.76
2018,7,16,10,45,222.5,427.0,1.7,31.1,627.5,645.81,463.43
2018,7,16,11,0,284.0,435.0,1.8,31.4,695.0,715.56,509.8
2018,7,16,11,15,233.5,453.0,1.85,31.55,669.5,661.4,471.71
2018,7,16,11,30,183.0,471.0,1.9,31.7,644.0,620.17,442.7
2018,7,16,11,45,208.0,473.0,1.95,31.85,671.5,632.33,451.36
2018,7,16,12,0,233.0,475.0,2.0,32.0,699.0,642.28,458.09
2018,7,16,12,15,288.5,456.0,2.05,32.1,734.0,659.9,470.84
2018,7,16,12,30,344.0,437.0,2.1,32.2,769.0,668.55,477.43
2018,7,16,12,45,327.0,443.5,2.15,32.35,758.0,639.67,457.24
2018,7,16,13,0,310.0,450.0,2.2,32.5,747.0,611.17,437.42
2018,7,16,13,15,423.0,377.5,2.2,32.55,777.0,605.39,435.37
2018,7,16,13,30,536.0,305.0,2.2,32.6,807.0,593.53,428.17
2018,7,16,13,45,620.0,256.5,2.25,32.7,825.0,570.47,412.04
2018,7,16,14,0,704.0,208.0,2.3,32.8,843.0,543.38,391.97
2018,7,16,14,15,669.5,214.5,2.3,32.85,804.0,492.04,353.44
2018,7,16,14,30,635.0,221.0,2.3,32.9,765.0,443.34,316.27
2018,7,16,14,45,561.5,233.0,2.3,32.9,700.5,386.54,273.39
2018,7,16,15,0,488.0,245.0,2.3,32.9,636.0,339.58,237.69
2018,7,16,15,15,507.0,225.5,2.25,32.8,614.0,300.92,206.08
2018,7,16,15,30,526.0,206.0,2.2,32.7,592.0,260.59,172.94
2018,7,16,15,45,604.5,174.0,2.2,32.55,592.0,217.07,135.63
2018,7,16,16,0,683.0,142.0,2.2,32.4,592.0,168.85,96.86
2018,7,16,16,15,471.5,180.5,2.2,32.15,480.5,143.91,91.53
2018,7,16,16,30,260.0,219.0,2.2,31.9,369.0,146.59,113.65
2018,7,16,16,45,138.5,135.0,2.15,31.65,214.0,103.77,79.61
2018,7,16,17,0,17.0,51.0,2.1,31.4,59.0,45.17,31.92
2018,7,16,17,15,62.5,71.5,2.0,30.9,96.5,58.44,43.19
2018,7,16,17,30,108.0,92.0,1.9,30.4,134.0,73.92,56.3
2018,7,16,17,45,147.5,97.5,1.75,29.9,146.0,72.85,55.65
2018,7,16,18,0,187.0,103.0,1.6,29.4,158.0,77.14,59.39
2018,7,16,18,15,136.0,81.5,1.6,29.4,117.5,65.15,49.25
2018,7,16,18,30,85.0,60.0,1.6,29.4,77.0,48.99,35.44
2018,7,16,18,45,75.5,43.5,1.4,27.95,55.5,36.16,24.43
2018,7,16,19,0,66.0,27.0,1.2,26.5,34.0,21.99,11.86
2018,7,16,19,15,41.5,15.5,1.2,26.3,19.0,12.83,0.0
2018,7,16,19,30,17.0,4.0,1.2,26.1,4.0,3.64,0.0
2018,7,16,19,45,8.5,2.0,1.25,25.85,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.3,25.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.15,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.1,22.75,9.0,7.28,0.0
2018,7,17,5,30,57.0,16.0,1.2,23.1,18.0,46.0,0.0
2018,7,17,5,45,137.0,32.0,1.35,23.45,47.5,159.25,108.9
2018,7,17,6,0,217.0,48.0,1.5,23.8,77.0,234.92,182.78
2018,7,17,6,15,289.5,61.0,1.55,24.35,117.5,307.66,244.38
2018,7,17,6,30,362.0,74.0,1.6,24.9,158.0,386.5,308.3
2018,7,17,6,45,418.0,84.0,1.7,25.45,204.0,453.75,360.95
2018,7,17,7,0,474.0,94.0,1.8,26.0,250.0,524.35,413.95
2018,7,17,7,15,484.5,106.0,1.8,26.55,289.0,562.2,439.72
2018,7,17,7,30,495.0,118.0,1.8,27.1,328.0,599.21,464.14
2018,7,17,7,45,475.0,138.0,1.85,27.7,360.5,617.89,474.68
2018,7,17,8,0,455.0,158.0,1.9,28.3,393.0,633.35,482.37
2018,7,17,8,15,551.0,148.0,1.9,28.65,461.0,728.12,547.01
2018,7,17,8,30,647.0,138.0,1.9,29.0,529.0,817.13,603.95
2018,7,17,8,45,683.0,136.5,1.95,29.4,578.0,857.88,627.8
2018,7,17,9,0,719.0,135.0,2.0,29.8,627.0,896.96,650.7
2018,7,17,9,15,706.5,149.0,2.0,30.0,657.5,904.15,652.85
2018,7,17,9,30,694.0,163.0,2.0,30.2,688.0,907.95,653.26
2018,7,17,9,45,661.5,174.5,2.0,30.45,695.0,885.57,636.88
2018,7,17,10,0,629.0,186.0,2.0,30.7,702.0,860.22,618.96
2018,7,17,10,15,557.0,218.5,2.0,30.85,688.0,815.01,587.76
2018,7,17,10,30,485.0,251.0,2.0,31.0,674.0,761.71,550.17
2018,7,17,10,45,634.0,204.5,2.05,31.1,774.0,853.18,612.49
2018,7,17,11,0,783.0,158.0,2.1,31.2,874.0,927.39,658.73
2018,7,17,11,15,777.0,167.5,2.1,31.4,889.5,911.54,646.89
2018,7,17,11,30,771.0,177.0,2.1,31.6,905.0,892.81,634.2
2018,7,17,11,45,618.5,267.0,2.1,31.75,855.0,821.5,585.87
2018,7,17,12,0,466.0,357.0,2.1,31.9,805.0,746.77,532.77
2018,7,17,12,15,517.5,327.5,2.1,32.05,826.0,740.08,529.49
2018,7,17,12,30,569.0,298.0,2.1,32.2,847.0,726.93,521.27
2018,7,17,12,45,696.5,223.5,2.1,32.35,892.0,732.07,526.52
2018,7,17,13,0,824.0,149.0,2.1,32.5,937.0,722.7,521.52
2018,7,17,13,15,778.0,170.0,2.05,32.55,906.5,673.93,486.4
2018,7,17,13,30,732.0,191.0,2.0,32.6,876.0,623.56,450.14
2018,7,17,13,45,725.0,191.5,1.95,32.65,857.5,582.3,420.01
2018,7,17,14,0,718.0,192.0,1.9,32.7,839.0,538.09,387.17
2018,7,17,14,15,563.0,263.0,1.9,32.7,761.0,476.15,341.31
2018,7,17,14,30,408.0,334.0,1.9,32.7,683.0,429.06,306.53
2018,7,17,14,45,340.0,340.0,1.85,32.65,623.5,387.62,276.05
2018,7,17,15,0,272.0,346.0,1.8,32.6,564.0,345.33,245.41
2018,7,17,15,15,148.5,277.0,1.8,32.5,395.0,254.73,182.15
2018,7,17,15,30,25.0,208.0,1.8,32.4,226.0,175.13,127.35
2018,7,17,15,45,48.0,233.0,1.75,32.25,265.5,193.26,140.42
2018,7,17,16,0,71.0,258.0,1.7,32.1,305.0,206.4,149.71
2018,7,17,16,15,119.0,243.0,1.65,31.85,314.5,181.38,130.7
2018,7,17,16,30,167.0,228.0,1.6,31.6,324.0,161.73,125.6
2018,7,17,16,45,245.0,200.5,1.5,31.35,327.0,135.8,105.43
2018,7,17,17,0,323.0,173.0,1.4,31.1,330.0,121.06,94.03
2018,7,17,17,15,238.0,162.0,1.3,30.65,270.5,114.43,89.16
2018,7,17,17,30,153.0,151.0,1.2,30.2,211.0,113.24,88.63
2018,7,17,17,45,195.5,127.0,1.05,29.75,192.0,92.89,72.21
2018,7,17,18,0,238.0,103.0,0.9,29.3,173.0,77.42,59.57
2018,7,17,18,15,235.5,84.5,0.9,29.3,142.5,64.76,48.91
2018,7,17,18,30,233.0,66.0,0.9,29.3,112.0,49.47,35.84
2018,7,17,18,45,168.0,50.5,0.75,28.15,78.5,39.95,27.53
2018,7,17,19,0,103.0,35.0,0.6,27.0,45.0,28.04,16.55
2018,7,17,19,15,56.0,20.5,0.6,26.75,25.5,16.67,0.0
2018,7,17,19,30,9.0,6.0,0.6,26.5,6.0,5.46,0.0
2018,7,17,19,45,4.5,3.0,0.6,26.25,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,18,5,15,39.5,7.5,1.4,20.95,9.0,0.0,0.0
2018,7,18,5,30,79.0,15.0,1.5,21.1,18.0,57.14,0.0
2018,7,18,5,45,107.0,29.0,1.55,21.2,39.5,121.2,81.35
2018,7,18,6,0,135.0,43.0,1.6,21.3,61.0,159.62,124.56
2018,7,18,6,15,168.0,60.5,1.65,21.65,92.5,208.5,167.24
2018,7,18,6,30,201.0,78.0,1.7,22.0,124.0,259.18,209.97
2018,7,18,6,45,381.0,78.5,1.75,22.4,193.0,417.58,338.07
2018,7,18,7,0,561.0,79.0,1.8,22.8,262.0,582.25,462.84
2018,7,18,7,15,522.5,99.5,1.9,23.35,293.5,593.2,468.31
2018,7,18,7,30,484.0,120.0,2.0,23.9,325.0,592.0,465.52
2018,7,18,7,45,392.5,156.5,2.05,24.5,336.5,566.57,442.44
2018,7,18,8,0,301.0,193.0,2.1,25.1,348.0,514.68,400.15
2018,7,18,8,15,464.5,170.0,2.05,25.65,436.5,663.84,509.23
2018,7,18,8,30,628.0,147.0,2.0,26.2,525.0,809.16,606.79
2018,7,18,8,45,717.0,128.0,1.95,26.7,592.0,880.49,649.71
2018,7,18,9,0,806.0,109.0,1.9,27.2,659.0,946.57,688.54
2018,7,18,9,15,817.5,112.5,1.8,27.65,700.5,966.46,696.47
2018,7,18,9,30,829.0,116.0,1.7,28.1,742.0,983.41,702.91
2018,7,18,9,45,837.0,119.0,1.65,28.5,778.0,982.32,698.85
2018,7,18,10,0,845.0,122.0,1.6,28.9,814.0,988.99,700.0
2018,7,18,10,15,854.5,122.5,1.5,29.3,845.0,991.32,697.74
2018,7,18,10,30,864.0,123.0,1.4,29.7,876.0,990.46,693.63
2018,7,18,10,45,823.5,149.5,1.3,30.05,883.5,974.66,680.64
2018,7,18,11,0,783.0,176.0,1.2,30.4,891.0,945.09,659.53
2018,7,18,11,15,759.0,193.0,1.1,30.75,897.0,918.95,640.82
2018,7,18,11,30,735.0,210.0,1.0,31.1,903.0,897.08,624.81
2018,7,18,11,45,666.5,252.0,0.9,31.5,885.5,850.31,592.28
2018,7,18,12,0,598.0,294.0,0.8,31.9,868.0,802.19,558.16
2018,7,18,12,15,405.5,376.0,0.8,32.1,765.5,689.48,482.23
2018,7,18,12,30,213.0,458.0,0.8,32.3,663.0,580.74,407.63
2018,7,18,12,45,430.5,358.0,0.75,32.55,770.0,646.29,455.0
2018,7,18,13,0,648.0,258.0,0.7,32.8,877.0,691.69,485.79
2018,7,18,13,15,719.0,220.0,0.7,32.9,898.5,675.05,474.38
2018,7,18,13,30,790.0,182.0,0.7,33.0,920.0,652.62,459.22
2018,7,18,13,45,598.5,259.5,0.65,33.1,812.0,559.44,394.07
2018,7,18,14,0,407.0,337.0,0.6,33.2,704.0,484.21,341.14
2018,7,18,14,15,367.5,343.0,0.6,33.2,667.0,442.52,312.01
2018,7,18,14,30,328.0,349.0,0.6,33.2,630.0,411.72,289.77
2018,7,18,14,45,349.5,332.0,0.6,33.15,620.5,385.33,269.9
2018,7,18,15,0,371.0,315.0,0.6,33.1,611.0,356.92,247.91
2018,7,18,15,15,593.0,215.0,0.6,33.0,661.5,313.71,209.56
2018,7,18,15,30,815.0,115.0,0.6,32.9,712.0,263.5,162.71
2018,7,18,15,45,813.0,108.5,0.6,32.75,673.5,212.31,122.37
2018,7,18,16,0,811.0,102.0,0.6,32.6,635.0,161.51,85.63
2018,7,18,16,15,793.0,98.5,0.6,32.35,587.5,112.32,57.77
2018,7,18,16,30,775.0,95.0,0.6,32.1,540.0,65.52,48.11
2018,7,18,16,45,751.5,91.5,0.6,31.8,490.5,64.22,47.37
2018,7,18,17,0,728.0,88.0,0.6,31.5,441.0,63.53,47.05
2018,7,18,17,15,696.5,83.0,0.6,30.9,389.5,55.88,41.03
2018,7,18,17,30,665.0,78.0,0.6,30.3,338.0,54.04,39.77
2018,7,18,17,45,605.0,74.5,0.55,29.75,284.5,53.06,39.15
2018,7,18,18,0,545.0,71.0,0.5,29.2,231.0,52.16,38.52
2018,7,18,18,15,402.0,66.0,0.5,29.2,171.5,49.09,35.85
2018,7,18,18,30,259.0,61.0,0.5,29.2,112.0,45.81,32.82
2018,7,18,18,45,161.5,46.5,0.55,27.1,75.0,37.02,25.22
2018,7,18,19,0,64.0,32.0,0.6,25.0,38.0,26.66,15.54
2018,7,18,19,15,42.0,19.0,0.65,24.6,22.0,16.01,0.0
2018,7,18,19,30,20.0,6.0,0.7,24.2,6.0,5.46,0.0
2018,7,18,19,45,10.0,3.0,0.7,23.8,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,5,15,46.5,8.0,1.2,18.45,9.5,0.0,0.0
2018,7,19,5,30,93.0,16.0,1.3,18.9,19.0,65.66,0.0
2018,7,19,5,45,178.0,29.0,1.35,19.4,47.5,176.77,119.01
2018,7,19,6,0,263.0,42.0,1.4,19.9,76.0,255.16,201.3
2018,7,19,6,15,370.5,52.0,1.4,20.75,123.5,353.61,284.12
2018,7,19,6,30,478.0,62.0,1.4,21.6,171.0,459.17,368.61
2018,7,19,6,45,481.0,73.5,1.45,22.5,206.5,493.89,394.95
2018,7,19,7,0,484.0,85.0,1.5,23.4,242.0,527.44,418.85
2018,7,19,7,15,323.0,122.0,1.6,24.25,234.5,447.42,354.42
2018,7,19,7,30,162.0,159.0,1.7,25.1,227.0,326.96,258.06
2018,7,19,7,45,430.5,132.0,1.8,26.0,345.5,570.07,444.78
2018,7,19,8,0,699.0,105.0,1.9,26.9,464.0,801.91,604.24
2018,7,19,8,15,739.5,104.0,1.85,27.35,518.0,846.82,628.72
2018,7,19,8,30,780.0,103.0,1.8,27.8,572.0,896.52,657.47
2018,7,19,8,45,797.5,106.0,1.7,28.3,618.0,927.05,672.37
2018,7,19,9,0,815.0,109.0,1.6,28.8,664.0,955.12,685.53
2018,7,19,9,15,828.0,111.5,1.55,29.2,706.0,975.41,694.53
2018,7,19,9,30,841.0,114.0,1.5,29.6,748.0,981.99,695.04
2018,7,19,9,45,851.0,116.0,1.45,29.95,785.0,992.78,698.54
2018,7,19,10,0,861.0,118.0,1.4,30.3,822.0,1000.42,700.13
2018,7,19,10,15,838.5,137.5,1.35,30.6,844.5,1002.04,698.3
2018,7,19,10,30,816.0,157.0,1.3,30.9,867.0,989.16,687.87
2018,7,19,10,45,851.5,140.5,1.25,31.15,900.0,981.47,681.05
2018,7,19,11,0,887.0,124.0,1.2,31.4,933.0,982.39,679.54
2018,7,19,11,15,891.0,124.5,1.15,31.65,950.5,966.36,667.76
2018,7,19,11,30,895.0,125.0,1.1,31.9,968.0,947.22,654.44
2018,7,19,11,45,870.5,141.5,1.1,32.15,968.5,914.14,633.55
2018,7,19,12,0,846.0,158.0,1.1,32.4,969.0,878.77,611.35
2018,7,19,12,15,790.0,198.0,1.1,32.5,957.0,844.89,590.38
2018,7,19,12,30,734.0,238.0,1.1,32.6,945.0,806.35,564.64
2018,7,19,12,45,817.5,181.0,1.1,32.75,964.5,784.35,551.93
2018,7,19,13,0,901.0,124.0,1.1,32.9,984.0,757.12,535.11
2018,7,19,13,15,898.5,123.0,1.1,32.95,971.5,714.71,506.37
2018,7,19,13,30,896.0,122.0,1.1,33.0,959.0,670.77,476.07
2018,7,19,13,45,858.5,138.5,1.1,33.0,926.5,618.34,439.12
2018,7,19,14,0,821.0,155.0,1.1,33.0,894.0,566.01,401.51
2018,7,19,14,15,670.5,227.5,1.1,32.95,819.0,500.81,354.3
2018,7,19,14,30,520.0,300.0,1.1,32.9,744.0,452.78,319.17
2018,7,19,14,45,464.5,310.5,1.15,32.85,695.5,406.14,285.16
2018,7,19,15,0,409.0,321.0,1.2,32.8,647.0,364.75,254.78
2018,7,19,15,15,309.5,325.5,1.2,32.65,565.5,321.1,224.32
2018,7,19,15,30,210.0,330.0,1.2,32.5,484.0,289.98,204.13
2018,7,19,15,45,262.0,299.5,1.25,32.35,479.5,251.62,174.05
2018,7,19,16,0,314.0,269.0,1.3,32.2,475.0,219.28,149.11
2018,7,19,16,15,315.0,248.5,1.3,31.85,442.0,184.86,127.47
2018,7,19,16,30,316.0,228.0,1.3,31.5,409.0,151.17,117.15
2018,7,19,16,45,266.0,211.5,1.3,31.2,354.0,142.57,110.91
2018,7,19,17,0,216.0,195.0,1.3,30.9,299.0,141.73,110.78
2018,7,19,17,15,215.5,171.5,1.15,30.25,265.5,120.2,93.94
2018,7,19,17,30,215.0,148.0,1.0,29.6,232.0,106.15,82.98
2018,7,19,17,45,234.0,124.5,0.9,28.95,203.5,91.51,71.31
2018,7,19,18,0,253.0,101.0,0.8,28.3,175.0,76.15,58.76
2018,7,19,18,15,240.0,83.0,0.8,28.3,142.0,63.73,48.25
2018,7,19,18,30,227.0,65.0,0.8,28.3,109.0,50.85,37.13
2018,7,19,18,45,175.0,49.0,0.7,26.3,77.0,38.86,26.81
2018,7,19,19,0,123.0,33.0,0.6,24.3,45.0,26.57,15.41
2018,7,19,19,15,73.0,19.5,0.65,24.0,25.5,15.9,0.0
2018,7,19,19,30,23.0,6.0,0.7,23.7,6.0,5.46,0.0
2018,7,19,19,45,11.5,3.0,0.7,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,0.95,20.15,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.0,20.6,2.0,1.82,0.0
2018,7,20,5,45,0.0,4.0,1.1,21.05,4.0,3.5,0.0
2018,7,20,6,0,0.0,6.0,1.2,21.5,6.0,5.26,0.0
2018,7,20,6,15,0.0,8.5,1.3,22.2,8.5,7.46,0.5
2018,7,20,6,30,0.0,11.0,1.4,22.9,11.0,9.66,2.38
2018,7,20,6,45,0.0,25.5,1.5,23.55,25.5,22.44,13.03
2018,7,20,7,0,0.0,40.0,1.6,24.2,40.0,35.26,23.59
2018,7,20,7,15,7.5,84.5,1.7,24.7,87.5,82.74,62.6
2018,7,20,7,30,15.0,129.0,1.8,25.2,135.0,135.34,104.77
2018,7,20,7,45,59.0,170.0,1.85,25.75,199.5,232.09,181.74
2018,7,20,8,0,103.0,211.0,1.9,26.3,264.0,319.79,248.94
2018,7,20,8,15,113.0,235.5,1.9,26.7,299.0,373.76,287.81
2018,7,20,8,30,123.0,260.0,1.9,27.1,334.0,409.98,313.03
2018,7,20,8,45,176.5,281.0,1.95,27.5,396.0,483.9,366.73
2018,7,20,9,0,230.0,302.0,2.0,27.9,458.0,558.29,419.1
2018,7,20,9,15,339.5,291.0,2.0,28.25,538.0,670.51,497.74
2018,7,20,9,30,449.0,280.0,2.0,28.6,618.0,783.04,573.27
2018,7,20,9,45,472.0,289.0,2.0,28.95,660.0,811.82,589.6
2018,7,20,10,0,495.0,298.0,2.0,29.3,702.0,838.38,605.07
2018,7,20,10,15,538.0,289.0,2.0,29.65,743.5,863.69,620.42
2018,7,20,10,30,581.0,280.0,2.0,30.0,785.0,889.22,635.7
2018,7,20,10,45,613.5,266.5,2.0,30.3,813.5,894.69,638.21
2018,7,20,11,0,646.0,253.0,2.0,30.6,842.0,896.7,638.73
2018,7,20,11,15,634.5,264.0,2.0,30.85,851.5,877.35,624.6
2018,7,20,11,30,623.0,275.0,2.0,31.1,861.0,855.66,609.22
2018,7,20,11,45,534.0,329.5,1.95,31.3,835.5,803.43,571.76
2018,7,20,12,0,445.0,384.0,1.9,31.5,810.0,752.24,535.11
2018,7,20,12,15,504.5,358.0,1.9,31.65,842.5,755.55,538.28
2018,7,20,12,30,564.0,332.0,1.9,31.8,875.0,754.28,537.77
2018,7,20,12,45,510.5,351.0,1.9,31.9,840.5,700.61,500.64
2018,7,20,13,0,457.0,370.0,1.9,32.0,806.0,649.11,464.97
2018,7,20,13,15,508.0,342.0,1.85,32.05,820.5,633.63,454.68
2018,7,20,13,30,559.0,314.0,1.8,32.1,835.0,613.79,440.67
2018,7,20,13,45,477.5,344.0,1.8,32.15,782.5,556.54,399.62
2018,7,20,14,0,396.0,374.0,1.8,32.2,730.0,505.15,362.62
2018,7,20,14,15,304.0,391.0,1.75,32.1,659.5,452.59,324.89
2018,7,20,14,30,212.0,408.0,1.7,32.0,589.0,411.19,295.32
2018,7,20,14,45,331.0,349.5,1.7,31.85,619.5,389.62,278.11
2018,7,20,15,0,450.0,291.0,1.7,31.7,650.0,356.99,250.83
2018,7,20,15,15,456.5,276.0,1.65,31.45,624.5,319.18,220.76
2018,7,20,15,30,463.0,261.0,1.6,31.2,599.0,280.93,190.29
2018,7,20,15,45,399.5,259.5,1.6,30.95,538.5,239.36,160.87
2018,7,20,16,0,336.0,258.0,1.6,30.7,478.0,214.53,145.94
2018,7,20,16,15,477.0,200.5,1.6,30.45,487.0,154.08,100.45
2018,7,20,16,30,618.0,143.0,1.6,30.2,496.0,88.32,67.2
2018,7,20,16,45,597.0,134.0,1.55,29.95,449.5,85.57,65.35
2018,7,20,17,0,576.0,125.0,1.5,29.7,403.0,82.51,63.14
2018,7,20,17,15,560.0,114.0,1.45,29.3,358.5,77.63,59.43
2018,7,20,17,30,544.0,103.0,1.4,28.9,314.0,72.32,55.3
2018,7,20,17,45,443.5,99.0,1.3,28.45,254.5,70.61,54.12
2018,7,20,18,0,343.0,95.0,1.2,28.0,195.0,68.77,52.71
2018,7,20,18,15,227.0,82.0,1.2,28.0,142.5,62.98,47.7
2018,7,20,18,30,111.0,69.0,1.2,28.0,90.0,55.15,40.76
2018,7,20,18,45,94.5,51.0,1.0,26.5,65.0,41.37,28.83
2018,7,20,19,0,78.0,33.0,0.8,25.0,40.0,26.47,15.14
2018,7,20,19,15,49.5,20.0,0.85,24.75,23.5,16.23,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,6.37,0.0
2018,7,20,19,45,10.5,3.5,0.95,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,5,15,15.0,5.5,0.8,19.65,6.0,0.0,0.0
2018,7,21,5,30,30.0,11.0,0.9,20.1,12.0,26.43,0.0
2018,7,21,5,45,52.0,27.5,1.0,20.5,32.5,74.4,44.34
2018,7,21,6,0,74.0,44.0,1.1,20.9,53.0,111.76,85.27
2018,7,21,6,15,135.0,61.5,1.05,21.55,88.0,188.44,150.09
2018,7,21,6,30,196.0,79.0,1.0,22.2,123.0,257.56,207.39
2018,7,21,6,45,346.0,82.0,0.95,22.85,183.5,395.25,317.1
2018,7,21,7,0,496.0,85.0,0.9,23.5,244.0,536.3,422.58
2018,7,21,7,15,457.0,106.5,0.85,24.0,273.0,538.93,421.11
2018,7,21,7,30,418.0,128.0,0.8,24.5,302.0,544.38,421.8
2018,7,21,7,45,260.5,167.0,0.8,25.0,280.5,442.31,342.26
2018,7,21,8,0,103.0,206.0,0.8,25.5,259.0,330.89,254.45
2018,7,21,8,15,133.0,235.5,0.7,26.1,310.5,392.72,299.52
2018,7,21,8,30,163.0,265.0,0.6,26.7,362.0,454.6,341.78
2018,7,21,8,45,142.5,284.0,0.55,27.25,374.0,454.38,338.15
2018,7,21,9,0,122.0,303.0,0.5,27.8,386.0,452.82,334.2
2018,7,21,9,15,92.0,303.0,0.5,28.25,368.0,400.58,295.42
2018,7,21,9,30,62.0,303.0,0.5,28.7,350.0,366.86,269.8
2018,7,21,9,45,40.0,279.0,0.5,29.1,310.0,315.71,232.05
2018,7,21,10,0,18.0,255.0,0.5,29.5,270.0,252.99,185.67
2018,7,21,10,15,64.0,328.0,0.55,29.85,383.5,384.6,280.82
2018,7,21,10,30,110.0,401.0,0.6,30.2,497.0,516.78,370.58
2018,7,21,10,45,95.5,411.5,0.6,30.5,496.5,491.95,351.27
2018,7,21,11,0,81.0,422.0,0.6,30.8,496.0,482.45,343.71
2018,7,21,11,15,87.0,434.5,0.75,31.0,515.0,494.09,352.13
2018,7,21,11,30,93.0,447.0,0.9,31.2,534.0,504.76,359.66
2018,7,21,11,45,107.0,450.0,1.05,31.4,551.5,520.75,371.0
2018,7,21,12,0,121.0,453.0,1.2,31.6,569.0,525.44,374.7
2018,7,21,12,15,141.0,463.5,1.25,31.7,599.0,540.35,384.99
2018,7,21,12,30,161.0,474.0,1.3,31.8,629.0,552.99,393.6
2018,7,21,12,45,141.0,458.0,1.35,31.9,593.0,510.64,364.58
2018,7,21,13,0,121.0,442.0,1.4,32.0,557.0,470.21,336.94
2018,7,21,13,15,156.0,435.5,1.35,31.95,582.0,476.64,341.9
2018,7,21,13,30,191.0,429.0,1.3,31.9,607.0,480.04,344.21
2018,7,21,13,45,286.5,403.0,1.25,31.9,663.5,494.47,354.34
2018,7,21,14,0,382.0,377.0,1.2,31.9,720.0,505.38,360.93
2018,7,21,14,15,422.5,338.0,1.1,31.8,707.0,464.52,331.24
2018,7,21,14,30,463.0,299.0,1.0,31.7,694.0,426.07,302.47
2018,7,21,14,45,654.5,203.5,0.95,31.55,738.0,397.54,277.85
2018,7,21,15,0,846.0,108.0,0.9,31.4,782.0,364.48,246.55
2018,7,21,15,15,835.5,106.0,0.9,31.25,744.0,313.32,204.65
2018,7,21,15,30,825.0,104.0,0.9,31.1,706.0,262.9,163.43
2018,7,21,15,45,824.0,97.0,0.85,30.9,667.0,211.56,122.53
2018,7,21,16,0,823.0,90.0,0.8,30.7,628.0,160.38,85.49
2018,7,21,16,15,792.5,91.0,0.8,30.5,577.5,103.49,52.71
2018,7,21,16,30,762.0,92.0,0.8,30.3,527.0,62.8,46.32
2018,7,21,16,45,738.5,87.5,0.85,30.1,477.0,61.38,45.43
2018,7,21,17,0,715.0,83.0,0.9,29.9,427.0,59.83,44.36
2018,7,21,17,15,694.5,77.0,0.85,29.45,379.5,57.02,42.28
2018,7,21,17,30,674.0,71.0,0.8,29.0,332.0,54.0,39.98
2018,7,21,17,45,630.5,66.5,0.75,28.55,282.0,47.34,34.56
2018,7,21,18,0,587.0,62.0,0.7,28.1,232.0,45.41,33.02
2018,7,21,18,15,525.5,55.0,0.7,28.1,184.5,41.33,29.48
2018,7,21,18,30,464.0,48.0,0.7,28.1,137.0,37.11,25.66
2018,7,21,18,45,370.0,39.0,0.65,26.9,96.5,30.92,20.11
2018,7,21,19,0,276.0,30.0,0.6,25.7,56.0,24.53,13.44
2018,7,21,19,15,150.5,17.5,0.6,25.4,30.5,14.46,0.0
2018,7,21,19,30,25.0,5.0,0.6,25.1,5.0,4.55,0.0
2018,7,21,19,45,12.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,3.0,0.55,20.25,3.0,0.0,0.0
2018,7,22,5,30,0.0,6.0,0.6,20.4,6.0,5.46,0.0
2018,7,22,5,45,0.0,16.0,0.65,20.55,16.0,14.08,3.41
2018,7,22,6,0,0.0,26.0,0.7,20.7,26.0,22.91,12.85
2018,7,22,6,15,0.0,37.0,0.7,21.0,37.0,32.64,21.34
2018,7,22,6,30,0.0,48.0,0.7,21.3,48.0,42.38,29.7
2018,7,22,6,45,2.0,61.5,0.7,21.6,62.0,56.79,41.83
2018,7,22,7,0,4.0,75.0,0.7,21.9,76.0,71.26,53.8
2018,7,22,7,15,3.0,82.5,0.7,22.35,83.5,77.0,58.24
2018,7,22,7,30,2.0,90.0,0.7,22.8,91.0,82.82,62.64
2018,7,22,7,45,2.0,102.5,0.75,23.25,103.5,94.59,71.8
2018,7,22,8,0,2.0,115.0,0.8,23.7,116.0,106.31,80.77
2018,7,22,8,15,3.0,132.0,0.75,24.15,133.5,123.43,93.9
2018,7,22,8,30,4.0,149.0,0.7,24.6,151.0,140.51,106.77
2018,7,22,8,45,5.0,160.0,0.7,25.0,163.0,151.58,114.84
2018,7,22,9,0,6.0,171.0,0.7,25.4,175.0,162.64,122.85
2018,7,22,9,15,5.0,162.5,0.7,26.05,166.0,152.81,114.6
2018,7,22,9,30,4.0,154.0,0.7,26.7,157.0,143.34,106.77
2018,7,22,9,45,6.0,163.0,0.65,27.3,168.0,153.56,114.15
2018,7,22,10,0,8.0,172.0,0.6,27.9,179.0,163.71,121.33
2018,7,22,10,15,14.5,226.0,0.65,28.35,238.5,220.66,163.58
2018,7,22,10,30,21.0,280.0,0.7,28.8,298.0,289.89,213.47
2018,7,22,10,45,11.5,194.0,0.7,29.2,204.0,186.44,136.75
2018,7,22,11,0,2.0,108.0,0.7,29.6,110.0,98.43,70.41
2018,7,22,11,15,1.0,98.0,0.7,29.85,99.0,88.44,62.81
2018,7,22,11,30,0.0,88.0,0.7,30.1,88.0,78.53,55.11
2018,7,22,11,45,3.0,123.0,0.75,30.35,126.0,112.58,81.03
2018,7,22,12,0,6.0,158.0,0.8,30.6,164.0,146.33,106.26
2018,7,22,12,15,12.0,218.0,0.85,30.7,229.5,204.42,149.22
2018,7,22,12,30,18.0,278.0,0.9,30.8,295.0,261.33,190.4
2018,7,22,12,45,29.5,307.5,0.95,30.9,335.5,294.99,214.5
2018,7,22,13,0,41.0,337.0,1.0,31.0,376.0,324.54,235.53
2018,7,22,13,15,161.0,376.5,1.05,31.0,527.0,431.97,312.75
2018,7,22,13,30,281.0,416.0,1.1,31.0,678.0,521.44,374.24
2018,7,22,13,45,338.5,387.5,1.15,31.0,696.0,512.61,367.68
2018,7,22,14,0,396.0,359.0,1.2,31.0,714.0,493.2,354.01
2018,7,22,14,15,332.5,375.5,1.2,30.9,667.5,454.39,325.83
2018,7,22,14,30,269.0,392.0,1.2,30.8,621.0,415.12,297.65
