Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,13,0,773.0,169.0,1.9,28.5,896.0,695.31,509.78
2018,8,1,13,15,737.5,169.5,1.9,28.55,855.5,635.0,466.57
2018,8,1,13,30,702.0,170.0,1.9,28.6,815.0,576.4,424.49
2018,8,1,13,45,646.0,191.5,1.9,28.65,775.0,523.01,384.87
2018,8,1,14,0,590.0,213.0,1.9,28.7,735.0,474.22,347.94
2018,8,1,14,15,611.5,197.0,1.85,28.7,723.0,437.61,319.2
2018,8,1,14,30,633.0,181.0,1.8,28.7,711.0,398.63,287.67
2018,8,1,14,45,699.0,155.0,1.8,28.65,718.5,371.24,262.9
2018,8,1,15,0,765.0,129.0,1.8,28.6,726.0,332.03,227.92
2018,8,1,15,15,790.5,113.0,1.75,28.5,702.5,282.75,185.44
2018,8,1,15,30,816.0,97.0,1.7,28.4,679.0,239.28,147.45
2018,8,1,15,45,741.5,111.0,1.6,28.25,614.0,182.68,105.71
2018,8,1,16,0,667.0,125.0,1.5,28.1,549.0,135.48,75.93
2018,8,1,16,15,443.0,157.5,1.45,27.9,430.0,112.65,75.22
2018,8,1,16,30,219.0,190.0,1.4,27.7,311.0,128.63,101.12
2018,8,1,16,45,184.0,183.5,1.3,27.45,278.5,134.99,106.72
2018,8,1,17,0,149.0,177.0,1.2,27.2,246.0,130.21,103.24
2018,8,1,17,15,75.0,110.5,1.1,26.85,145.0,86.68,67.62
2018,8,1,17,30,1.0,44.0,1.0,26.5,44.0,38.81,27.55
2018,8,1,17,45,4.5,39.0,0.9,26.15,40.0,34.4,23.92
2018,8,1,18,0,8.0,34.0,0.8,25.8,36.0,30.6,20.69
2018,8,1,18,15,7.0,32.5,0.8,25.8,34.0,28.65,18.9
2018,8,1,18,30,6.0,31.0,0.8,25.8,32.0,27.34,17.49
2018,8,1,18,45,6.5,22.0,0.65,24.9,22.5,19.76,10.63
2018,8,1,19,0,7.0,13.0,0.5,24.0,13.0,11.66,0.85
2018,8,1,19,15,6.5,7.5,0.5,23.9,7.5,6.82,0.0
2018,8,1,19,30,6.0,2.0,0.5,23.8,2.0,0.0,0.0
2018,8,1,19,45,3.0,1.0,0.5,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.0,22.5,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.1,22.7,1.0,0.91,0.0
2018,8,2,5,45,4.5,3.5,1.2,22.9,4.0,6.14,0.0
2018,8,2,6,0,9.0,6.0,1.3,23.1,7.0,12.03,3.76
2018,8,2,6,15,14.0,8.0,1.35,23.3,10.5,17.84,9.24
2018,8,2,6,30,19.0,10.0,1.4,23.5,14.0,27.83,17.93
2018,8,2,6,45,9.5,10.5,1.45,23.7,12.5,18.16,9.78
2018,8,2,7,0,0.0,11.0,1.5,23.9,11.0,9.66,2.39
2018,8,2,7,15,0.0,14.5,1.5,24.1,14.5,12.75,4.95
2018,8,2,7,30,0.0,18.0,1.5,24.3,18.0,15.84,7.47
2018,8,2,7,45,0.0,28.0,1.55,24.5,28.0,24.68,14.69
2018,8,2,8,0,0.0,38.0,1.6,24.7,38.0,33.53,21.85
2018,8,2,8,15,0.0,36.5,1.65,24.95,36.5,32.22,20.66
2018,8,2,8,30,0.0,35.0,1.7,25.2,35.0,30.91,19.49
2018,8,2,8,45,0.0,37.5,1.75,25.4,37.5,33.15,21.19
2018,8,2,9,0,0.0,40.0,1.8,25.6,40.0,35.38,22.89
2018,8,2,9,15,0.5,67.5,1.8,25.75,68.0,60.32,42.73
2018,8,2,9,30,1.0,95.0,1.8,25.9,96.0,85.39,62.41
2018,8,2,9,45,49.5,199.5,1.8,26.1,239.0,242.56,185.41
2018,8,2,10,0,98.0,304.0,1.8,26.3,382.0,413.68,311.94
2018,8,2,10,15,202.5,330.0,1.8,26.4,500.0,555.58,414.19
2018,8,2,10,30,307.0,356.0,1.8,26.5,618.0,677.41,498.63
2018,8,2,10,45,475.5,295.5,1.75,26.65,715.0,782.18,571.08
2018,8,2,11,0,644.0,235.0,1.7,26.8,812.0,871.24,630.94
2018,8,2,11,15,709.0,204.5,1.7,26.95,851.5,882.47,636.75
2018,8,2,11,30,774.0,174.0,1.7,27.1,891.0,884.13,636.89
2018,8,2,11,45,461.0,241.5,1.7,27.2,670.0,652.37,479.28
2018,8,2,12,0,148.0,309.0,1.7,27.3,449.0,414.8,307.45
2018,8,2,12,15,220.5,367.5,1.7,27.4,576.5,521.43,384.66
2018,8,2,12,30,293.0,426.0,1.7,27.5,704.0,614.15,447.89
2018,8,2,12,45,271.0,369.5,1.7,27.6,625.5,530.02,389.11
2018,8,2,13,0,249.0,313.0,1.7,27.7,547.0,448.93,332.45
2018,8,2,13,15,126.0,226.0,1.7,27.75,344.5,278.69,208.09
2018,8,2,13,30,3.0,139.0,1.7,27.8,142.0,124.84,91.17
2018,8,2,13,45,33.5,229.5,1.75,27.85,259.0,216.43,161.11
2018,8,2,14,0,64.0,320.0,1.8,27.9,376.0,301.5,223.76
2018,8,2,14,15,57.0,326.5,1.8,27.9,375.5,296.77,219.79
2018,8,2,14,30,50.0,333.0,1.8,27.9,375.0,292.21,216.39
2018,8,2,14,45,54.5,329.5,1.8,27.9,373.5,284.74,210.8
2018,8,2,15,0,59.0,326.0,1.8,27.9,372.0,276.54,204.59
2018,8,2,15,15,31.5,237.5,1.75,27.75,262.0,200.22,148.5
2018,8,2,15,30,4.0,149.0,1.7,27.6,152.0,130.21,96.48
2018,8,2,15,45,2.0,118.0,1.65,27.45,119.5,103.82,76.47
2018,8,2,16,0,0.0,87.0,1.6,27.3,87.0,77.12,55.86
2018,8,2,16,15,0.5,94.5,1.55,27.05,95.0,83.63,61.28
2018,8,2,16,30,1.0,102.0,1.5,26.8,103.0,89.52,69.39
2018,8,2,16,45,0.5,67.0,1.4,26.55,67.5,59.25,44.43
2018,8,2,17,0,0.0,32.0,1.3,26.3,32.0,28.22,18.41
2018,8,2,17,15,0.0,35.0,1.2,25.95,35.0,30.85,20.8
2018,8,2,17,30,0.0,38.0,1.1,25.6,38.0,33.5,23.17
2018,8,2,17,45,0.0,32.0,1.0,25.25,32.0,28.18,18.68
2018,8,2,18,0,0.0,26.0,0.9,24.9,26.0,22.88,14.13
2018,8,2,18,15,0.0,19.5,0.9,24.9,19.5,17.14,9.1
2018,8,2,18,30,0.0,13.0,0.9,24.9,13.0,11.41,4.05
2018,8,2,18,45,1.0,10.5,0.8,24.3,10.5,9.22,1.94
2018,8,2,19,0,2.0,8.0,0.7,23.7,8.0,7.02,0.0
2018,8,2,19,15,2.0,4.5,0.7,23.6,4.5,4.09,0.0
2018,8,2,19,30,2.0,1.0,0.7,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.0,0.5,0.7,23.4,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.3,21.9,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.4,22.0,1.0,0.91,0.0
2018,8,3,5,45,0.0,4.5,1.45,22.1,4.5,3.94,0.0
2018,8,3,6,0,0.0,8.0,1.5,22.2,8.0,7.02,0.0
2018,8,3,6,15,0.0,13.0,1.55,22.3,13.0,11.41,3.65
2018,8,3,6,30,0.0,18.0,1.6,22.4,18.0,15.82,7.46
2018,8,3,6,45,0.0,19.5,1.7,22.5,19.5,17.14,8.65
2018,8,3,7,0,0.0,21.0,1.8,22.6,21.0,18.47,9.79
2018,8,3,7,15,0.0,28.5,1.85,22.7,28.5,25.1,15.29
2018,8,3,7,30,0.0,36.0,1.9,22.8,36.0,31.73,20.74
2018,8,3,7,45,0.0,42.0,1.95,22.9,42.0,37.06,25.03
2018,8,3,8,0,0.0,48.0,2.0,23.0,48.0,42.39,29.29
2018,8,3,8,15,0.5,71.5,2.1,23.1,72.0,63.73,46.57
2018,8,3,8,30,1.0,95.0,2.2,23.2,96.0,85.36,63.85
2018,8,3,8,45,4.5,142.0,2.25,23.3,145.0,133.65,102.28
2018,8,3,9,0,8.0,189.0,2.3,23.4,194.0,182.83,140.62
2018,8,3,9,15,15.5,209.5,2.35,23.5,220.5,209.54,161.16
2018,8,3,9,30,23.0,230.0,2.4,23.6,247.0,249.79,191.89
2018,8,3,9,45,15.5,214.0,2.45,23.7,225.5,211.91,161.98
2018,8,3,10,0,8.0,198.0,2.5,23.8,204.0,188.33,143.24
2018,8,3,10,15,7.5,189.0,2.55,23.95,195.0,178.79,135.6
2018,8,3,10,30,7.0,180.0,2.6,24.1,186.0,169.45,128.13
2018,8,3,10,45,4.0,146.0,2.65,24.25,149.5,134.92,101.05
2018,8,3,11,0,1.0,112.0,2.7,24.4,113.0,101.03,74.39
2018,8,3,11,15,16.5,196.0,2.7,24.6,211.5,197.84,149.78
2018,8,3,11,30,32.0,280.0,2.7,24.8,310.0,289.29,218.85
2018,8,3,11,45,88.5,352.0,2.75,24.95,435.5,411.46,310.04
2018,8,3,12,0,145.0,424.0,2.8,25.1,561.0,517.74,386.77
2018,8,3,12,15,148.0,400.5,2.8,25.2,540.5,487.82,364.72
2018,8,3,12,30,151.0,377.0,2.8,25.3,520.0,458.17,343.43
2018,8,3,12,45,207.5,376.5,2.8,25.45,571.5,488.44,366.03
2018,8,3,13,0,264.0,376.0,2.8,25.6,623.0,511.91,383.0
2018,8,3,13,15,220.5,405.5,2.8,25.65,610.0,488.62,364.62
2018,8,3,13,30,177.0,435.0,2.8,25.7,597.0,472.06,351.42
2018,8,3,13,45,162.5,421.5,2.8,25.75,567.5,438.41,326.67
2018,8,3,14,0,148.0,408.0,2.8,25.8,538.0,406.38,303.01
2018,8,3,14,15,121.5,362.5,2.8,25.8,467.0,347.18,259.44
2018,8,3,14,30,95.0,317.0,2.8,25.8,396.0,291.73,218.32
2018,8,3,14,45,74.5,275.5,2.75,25.8,336.0,252.23,188.78
2018,8,3,15,0,54.0,234.0,2.7,25.8,276.0,208.45,155.87
2018,8,3,15,15,31.0,170.5,2.65,25.7,194.5,149.81,111.53
2018,8,3,15,30,8.0,107.0,2.6,25.6,113.0,96.07,70.59
2018,8,3,15,45,126.5,176.5,2.5,25.45,257.0,153.85,111.15
2018,8,3,16,0,245.0,246.0,2.4,25.3,401.0,187.33,133.78
2018,8,3,16,15,141.0,193.0,2.35,25.15,280.5,145.25,108.1
2018,8,3,16,30,37.0,140.0,2.3,25.0,160.0,113.75,90.07
2018,8,3,16,45,21.0,108.0,2.2,24.85,119.0,90.23,70.83
2018,8,3,17,0,5.0,76.0,2.1,24.7,78.0,67.27,51.78
2018,8,3,17,15,2.5,45.5,2.05,24.5,46.5,40.16,28.9
2018,8,3,17,30,0.0,15.0,2.0,24.3,15.0,13.19,5.77
2018,8,3,17,45,2.0,13.5,1.9,24.05,14.0,11.88,4.66
2018,8,3,18,0,4.0,12.0,1.8,23.8,13.0,10.78,3.7
2018,8,3,18,15,23.0,28.5,1.8,23.8,32.5,25.68,16.49
2018,8,3,18,30,42.0,45.0,1.8,23.8,52.0,37.35,26.07
2018,8,3,18,45,28.5,32.0,1.7,23.4,36.0,27.6,16.98
2018,8,3,19,0,15.0,19.0,1.6,23.0,20.0,16.59,1.3
2018,8,3,19,15,7.5,9.5,1.55,22.9,10.0,8.64,0.0
2018,8,3,19,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,4,5,15,10.5,2.5,0.4,20.9,2.5,0.0,0.0
2018,8,4,5,30,21.0,5.0,0.4,21.2,5.0,15.74,0.0
2018,8,4,5,45,105.5,19.5,0.45,21.5,28.5,105.68,0.0
2018,8,4,6,0,190.0,34.0,0.5,21.8,52.0,199.7,144.71
2018,8,4,6,15,246.0,43.5,0.5,22.15,81.5,252.12,197.7
2018,8,4,6,30,302.0,53.0,0.5,22.5,111.0,310.98,247.66
2018,8,4,6,45,151.0,50.0,0.55,22.8,79.0,183.53,147.42
2018,8,4,7,0,0.0,47.0,0.6,23.1,47.0,41.46,28.7
2018,8,4,7,15,0.0,57.0,0.55,23.7,57.0,50.33,36.07
2018,8,4,7,30,0.0,67.0,0.5,24.3,67.0,59.22,43.13
2018,8,4,7,45,0.0,84.0,0.45,24.9,84.0,74.74,55.4
2018,8,4,8,0,0.0,101.0,0.4,25.5,101.0,90.92,67.94
2018,8,4,8,15,0.0,102.5,0.4,25.9,102.5,91.86,68.27
2018,8,4,8,30,0.0,104.0,0.4,26.3,104.0,92.97,68.79
2018,8,4,8,45,0.5,111.5,0.4,26.65,112.0,100.36,74.27
2018,8,4,9,0,1.0,119.0,0.4,27.0,120.0,107.76,79.69
2018,8,4,9,15,6.5,169.5,0.4,27.15,174.5,161.26,120.7
2018,8,4,9,30,12.0,220.0,0.4,27.3,229.0,215.36,160.93
2018,8,4,9,45,26.5,272.5,0.45,27.45,293.5,295.99,219.94
2018,8,4,10,0,41.0,325.0,0.5,27.6,358.0,362.93,267.3
2018,8,4,10,15,49.5,348.5,0.5,27.8,389.5,392.04,286.8
2018,8,4,10,30,58.0,372.0,0.5,28.0,421.0,420.28,305.73
2018,8,4,10,45,79.0,400.5,0.5,28.15,469.5,464.61,335.94
2018,8,4,11,0,100.0,429.0,0.5,28.3,518.0,507.19,364.26
2018,8,4,11,15,186.0,425.0,0.5,28.5,595.0,587.4,419.09
2018,8,4,11,30,272.0,421.0,0.5,28.7,672.0,659.76,466.74
2018,8,4,11,45,487.0,317.0,0.5,28.9,772.5,743.39,524.42
2018,8,4,12,0,702.0,213.0,0.5,29.1,873.0,808.36,568.3
2018,8,4,12,15,776.5,174.5,0.5,29.2,906.5,801.46,563.14
2018,8,4,12,30,851.0,136.0,0.5,29.3,940.0,788.44,554.82
2018,8,4,12,45,842.5,141.5,0.5,29.4,933.5,751.49,531.48
2018,8,4,13,0,834.0,147.0,0.5,29.5,927.0,713.04,505.58
2018,8,4,13,15,831.5,145.0,0.5,29.5,914.0,671.4,477.45
2018,8,4,13,30,829.0,143.0,0.5,29.5,901.0,628.39,447.7
2018,8,4,13,45,824.0,142.5,0.55,29.5,881.5,583.86,416.59
2018,8,4,14,0,819.0,142.0,0.6,29.5,862.0,536.15,382.28
2018,8,4,14,15,811.5,140.0,0.6,29.4,835.0,486.63,345.3
2018,8,4,14,30,804.0,138.0,0.6,29.3,808.0,436.95,307.03
2018,8,4,14,45,794.5,136.0,0.6,29.25,775.0,386.58,267.11
2018,8,4,15,0,785.0,134.0,0.6,29.2,742.0,336.66,226.6
2018,8,4,15,15,772.0,131.0,0.6,29.15,703.0,285.74,185.09
2018,8,4,15,30,759.0,128.0,0.6,29.1,664.0,236.06,145.08
2018,8,4,15,45,742.0,125.0,0.6,29.05,621.0,187.23,108.22
2018,8,4,16,0,725.0,122.0,0.6,29.0,578.0,133.01,72.43
2018,8,4,16,15,703.0,118.0,0.6,29.15,531.5,86.98,52.86
2018,8,4,16,30,681.0,114.0,0.6,29.3,485.0,71.33,53.66
2018,8,4,16,45,652.0,109.0,0.55,29.45,435.5,70.47,53.14
2018,8,4,17,0,623.0,104.0,0.5,29.6,386.0,69.5,52.5
2018,8,4,17,15,578.0,98.5,0.5,29.15,334.5,67.95,51.5
2018,8,4,17,30,533.0,93.0,0.5,28.7,283.0,66.34,50.4
2018,8,4,17,45,489.0,83.5,0.5,28.25,236.0,61.36,46.41
2018,8,4,18,0,445.0,74.0,0.5,27.8,189.0,56.11,42.02
2018,8,4,18,15,375.0,63.0,0.5,27.8,144.5,47.5,34.53
2018,8,4,18,30,305.0,52.0,0.5,27.8,100.0,39.86,27.64
2018,8,4,18,45,212.0,37.0,0.6,26.75,64.5,28.77,17.53
2018,8,4,19,0,119.0,22.0,0.7,25.7,29.0,17.33,0.0
2018,8,4,19,15,59.5,11.0,0.7,25.45,14.5,10.01,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.5,21.2,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.6,21.6,3.0,2.73,0.0
2018,8,5,5,45,38.5,17.5,0.65,22.0,20.5,38.08,0.0
2018,8,5,6,0,69.0,32.0,0.7,22.4,38.0,94.51,65.53
2018,8,5,6,15,138.5,48.5,0.65,22.8,71.5,174.02,135.75
2018,8,5,6,30,208.0,65.0,0.6,23.2,105.0,247.0,196.7
2018,8,5,6,45,307.0,77.0,0.6,23.6,156.0,357.23,284.47
2018,8,5,7,0,406.0,89.0,0.6,24.0,207.0,459.17,362.2
2018,8,5,7,15,492.0,92.0,0.6,24.65,263.5,551.88,428.71
2018,8,5,7,30,578.0,95.0,0.6,25.3,320.0,643.66,490.56
2018,8,5,7,45,614.5,100.0,0.65,25.95,370.0,697.16,524.14
2018,8,5,8,0,651.0,105.0,0.7,26.6,420.0,750.38,556.92
2018,8,5,8,15,677.5,110.0,0.7,27.05,469.0,793.66,581.97
2018,8,5,8,30,704.0,115.0,0.7,27.5,518.0,835.52,605.61
2018,8,5,8,45,724.5,118.5,0.7,27.9,564.0,867.96,622.94
2018,8,5,9,0,745.0,122.0,0.7,28.3,610.0,892.93,635.46
2018,8,5,9,15,763.5,123.5,0.7,28.65,653.0,916.71,647.38
2018,8,5,9,30,782.0,125.0,0.7,29.0,696.0,937.74,657.58
2018,8,5,9,45,798.0,125.0,0.7,29.3,734.0,951.66,663.62
2018,8,5,10,0,814.0,125.0,0.7,29.6,772.0,962.51,667.96
2018,8,5,10,15,823.5,126.0,0.65,29.9,803.0,954.37,659.99
2018,8,5,10,30,833.0,127.0,0.6,30.2,834.0,953.82,657.01
2018,8,5,10,45,840.0,128.0,0.55,30.45,859.0,947.63,650.81
2018,8,5,11,0,847.0,129.0,0.5,30.7,884.0,938.22,642.91
2018,8,5,11,15,852.0,129.5,0.5,30.85,902.0,923.26,633.15
2018,8,5,11,30,857.0,130.0,0.5,31.0,920.0,905.23,621.72
2018,8,5,11,45,860.0,130.0,0.45,31.15,930.0,881.99,606.29
2018,8,5,12,0,863.0,130.0,0.4,31.3,940.0,855.96,589.33
2018,8,5,12,15,860.5,132.5,0.4,31.4,942.0,824.99,570.42
2018,8,5,12,30,858.0,135.0,0.4,31.5,944.0,791.77,550.11
2018,8,5,12,45,843.5,142.5,0.35,31.6,934.0,751.74,524.58
2018,8,5,13,0,829.0,150.0,0.3,31.7,924.0,710.56,496.6
2018,8,5,13,15,826.5,148.5,0.35,31.75,911.5,669.41,469.82
2018,8,5,13,30,824.0,147.0,0.4,31.8,899.0,627.11,441.45
2018,8,5,13,45,829.5,140.0,0.4,31.8,882.5,583.48,410.9
2018,8,5,14,0,835.0,133.0,0.4,31.8,866.0,538.29,378.28
2018,8,5,14,15,828.5,131.5,0.4,31.75,839.5,489.96,342.49
2018,8,5,14,30,822.0,130.0,0.4,31.7,813.0,441.22,305.28
2018,8,5,14,45,813.0,128.0,0.4,31.6,780.0,385.29,262.1
2018,8,5,15,0,804.0,126.0,0.4,31.5,747.0,334.53,221.51
2018,8,5,15,15,792.0,123.0,0.4,31.6,708.5,282.85,179.74
2018,8,5,15,30,780.0,120.0,0.4,31.7,670.0,232.26,139.44
2018,8,5,15,45,764.5,116.5,0.4,31.8,626.5,182.12,102.09
2018,8,5,16,0,749.0,113.0,0.4,31.9,583.0,133.83,71.69
2018,8,5,16,15,727.5,109.5,0.4,31.9,536.0,87.42,53.46
2018,8,5,16,30,706.0,106.0,0.4,31.9,489.0,66.44,49.04
2018,8,5,16,45,678.5,101.5,0.45,31.85,439.5,65.68,48.67
2018,8,5,17,0,651.0,97.0,0.5,31.8,390.0,64.82,48.17
2018,8,5,17,15,613.5,91.0,0.5,31.2,339.5,62.7,46.72
2018,8,5,17,30,576.0,85.0,0.5,30.6,289.0,60.45,45.11
2018,8,5,17,45,525.5,77.5,0.5,30.0,240.0,56.79,42.24
2018,8,5,18,0,475.0,70.0,0.5,29.4,191.0,52.98,39.1
2018,8,5,18,15,403.5,59.5,0.5,29.4,145.5,46.29,33.25
2018,8,5,18,30,332.0,49.0,0.5,29.4,100.0,37.67,25.59
2018,8,5,18,45,233.0,35.0,0.5,28.45,64.5,27.28,16.06
2018,8,5,19,0,134.0,21.0,0.5,27.5,29.0,16.57,0.0
2018,8,5,19,15,67.0,10.5,0.5,27.2,14.5,9.55,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.45,26.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.7,20.65,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.8,21.1,4.0,3.64,0.0
2018,8,6,5,45,114.0,18.0,0.9,21.55,27.0,81.86,0.0
2018,8,6,6,0,204.0,32.0,1.0,22.0,50.0,205.75,145.98
2018,8,6,6,15,292.0,45.0,0.95,22.45,90.0,285.46,223.83
2018,8,6,6,30,380.0,58.0,0.9,22.9,130.0,373.76,296.86
2018,8,6,6,45,444.0,67.5,0.9,23.3,177.0,451.34,358.29
2018,8,6,7,0,508.0,77.0,0.9,23.7,224.0,529.46,416.68
2018,8,6,7,15,553.5,84.5,0.8,24.45,274.0,592.86,459.67
2018,8,6,7,30,599.0,92.0,0.7,25.2,324.0,657.31,501.02
2018,8,6,7,45,632.5,97.5,0.6,25.95,374.0,709.32,531.65
2018,8,6,8,0,666.0,103.0,0.5,26.7,424.0,760.87,560.57
2018,8,6,8,15,691.0,107.5,0.5,27.35,472.5,802.44,583.67
2018,8,6,8,30,716.0,112.0,0.5,28.0,521.0,842.49,605.34
2018,8,6,8,45,735.5,115.5,0.55,28.65,567.0,868.85,618.91
2018,8,6,9,0,755.0,119.0,0.6,29.3,613.0,898.54,634.63
2018,8,6,9,15,769.5,122.0,0.6,29.55,654.5,920.17,645.26
2018,8,6,9,30,784.0,125.0,0.6,29.8,696.0,938.97,654.27
2018,8,6,9,45,795.5,127.5,0.6,30.1,733.0,951.23,659.26
2018,8,6,10,0,807.0,130.0,0.6,30.4,770.0,960.36,662.55
2018,8,6,10,15,815.0,132.5,0.6,30.6,801.0,962.8,662.26
2018,8,6,10,30,823.0,135.0,0.6,30.8,832.0,961.97,660.24
2018,8,6,10,45,828.5,136.5,0.6,31.0,856.0,944.13,648.25
2018,8,6,11,0,834.0,138.0,0.6,31.2,880.0,933.74,641.07
2018,8,6,11,15,837.5,139.0,0.6,31.3,897.0,917.89,630.88
2018,8,6,11,30,841.0,140.0,0.6,31.4,914.0,899.04,619.04
2018,8,6,11,45,843.0,141.0,0.65,31.45,924.0,875.98,605.76
2018,8,6,12,0,845.0,142.0,0.7,31.5,934.0,850.2,590.78
2018,8,6,12,15,830.5,152.0,0.7,31.5,932.0,816.12,569.89
2018,8,6,12,30,816.0,162.0,0.7,31.5,930.0,786.33,551.65
2018,8,6,12,45,757.5,196.5,0.75,31.55,906.5,737.07,519.44
2018,8,6,13,0,699.0,231.0,0.8,31.6,883.0,690.63,488.31
2018,8,6,13,15,648.0,254.0,0.8,31.55,852.0,639.63,453.58
2018,8,6,13,30,597.0,277.0,0.8,31.5,821.0,591.13,419.98
2018,8,6,13,45,585.5,273.5,0.8,31.4,797.0,547.35,389.51
2018,8,6,14,0,574.0,270.0,0.8,31.3,773.0,504.08,358.58
2018,8,6,14,15,490.5,304.5,0.8,31.2,724.5,459.04,325.73
2018,8,6,14,30,407.0,339.0,0.8,31.1,676.0,417.96,295.83
2018,8,6,14,45,350.5,341.5,0.8,31.0,623.5,379.14,267.61
2018,8,6,15,0,294.0,344.0,0.8,30.9,571.0,338.66,238.56
2018,8,6,15,15,238.0,309.0,0.75,30.75,486.5,279.64,196.65
2018,8,6,15,30,182.0,274.0,0.7,30.6,402.0,238.7,168.41
2018,8,6,15,45,91.0,169.0,0.7,30.5,233.0,142.54,100.85
2018,8,6,16,0,0.0,64.0,0.7,30.4,64.0,56.66,39.05
2018,8,6,16,15,0.0,46.0,0.65,30.25,46.0,40.66,26.71
2018,8,6,16,30,0.0,28.0,0.6,30.1,28.0,24.71,15.02
2018,8,6,16,45,97.5,43.5,0.55,29.95,87.0,27.67,17.6
2018,8,6,17,0,195.0,59.0,0.5,29.8,146.0,39.13,27.29
2018,8,6,17,15,260.5,89.5,0.5,29.35,190.5,60.95,45.7
2018,8,6,17,30,326.0,120.0,0.5,28.9,235.0,84.28,65.33
2018,8,6,17,45,274.0,104.0,0.5,28.5,189.5,78.27,60.46
2018,8,6,18,0,222.0,88.0,0.5,28.1,144.0,67.12,51.14
2018,8,6,18,15,184.0,70.0,0.5,28.1,109.0,54.26,40.07
2018,8,6,18,30,146.0,52.0,0.5,28.1,74.0,40.99,28.44
2018,8,6,18,45,97.5,35.0,0.5,27.05,47.5,28.04,16.62
2018,8,6,19,0,49.0,18.0,0.5,26.0,21.0,14.76,0.0
2018,8,6,19,15,24.5,9.0,0.5,25.8,10.5,8.19,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.65,21.65,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.8,21.9,4.0,0.0,0.0
2018,8,7,5,45,100.0,17.5,0.9,22.2,25.5,73.25,0.0
2018,8,7,6,0,181.0,31.0,1.0,22.5,47.0,189.6,131.84
2018,8,7,6,15,268.0,44.5,1.0,22.9,85.5,268.83,210.26
2018,8,7,6,30,355.0,58.0,1.0,23.3,124.0,356.0,282.84
2018,8,7,6,45,418.5,68.5,1.0,23.65,170.5,428.08,340.65
2018,8,7,7,0,482.0,79.0,1.0,24.0,217.0,510.92,403.36
2018,8,7,7,15,529.0,86.0,1.0,24.65,266.0,574.13,447.74
2018,8,7,7,30,576.0,93.0,1.0,25.3,315.0,638.46,491.0
2018,8,7,7,45,611.0,99.0,1.05,25.95,365.0,691.76,525.33
2018,8,7,8,0,646.0,105.0,1.1,26.6,415.0,744.73,558.46
2018,8,7,8,15,672.5,109.5,1.1,27.05,463.5,787.22,583.53
2018,8,7,8,30,699.0,114.0,1.1,27.5,512.0,828.29,607.19
2018,8,7,8,45,720.0,117.0,1.1,28.0,557.5,860.46,624.52
2018,8,7,9,0,741.0,120.0,1.1,28.5,603.0,885.34,637.06
2018,8,7,9,15,763.0,120.0,1.05,28.8,646.5,910.73,649.63
2018,8,7,9,30,785.0,120.0,1.0,29.1,690.0,933.44,660.37
2018,8,7,9,45,805.0,117.0,1.0,29.4,728.5,947.82,666.79
2018,8,7,10,0,825.0,114.0,1.0,29.7,767.0,949.06,665.32
2018,8,7,10,15,833.0,116.0,1.05,29.9,798.0,951.37,665.94
2018,8,7,10,30,841.0,118.0,1.1,30.1,829.0,950.44,664.68
2018,8,7,10,45,846.5,119.0,1.1,30.3,853.0,942.8,658.65
2018,8,7,11,0,852.0,120.0,1.1,30.5,877.0,931.97,650.88
2018,8,7,11,15,855.5,121.5,1.15,30.6,894.5,916.61,641.5
2018,8,7,11,30,859.0,123.0,1.2,30.7,912.0,898.17,630.29
2018,8,7,11,45,860.5,124.5,1.25,30.85,922.0,874.99,616.02
2018,8,7,12,0,862.0,126.0,1.3,31.0,932.0,849.04,600.01
2018,8,7,12,15,862.0,126.0,1.35,31.05,934.0,817.92,580.87
2018,8,7,12,30,862.0,126.0,1.4,31.1,936.0,784.47,560.13
2018,8,7,12,45,859.5,126.0,1.4,31.1,930.0,747.02,536.21
2018,8,7,13,0,857.0,126.0,1.4,31.1,924.0,707.75,509.57
2018,8,7,13,15,853.5,126.0,1.45,31.1,911.0,666.17,480.87
2018,8,7,13,30,850.0,126.0,1.5,31.1,898.0,623.16,450.41
2018,8,7,13,45,844.5,125.5,1.5,31.1,878.0,577.39,416.86
2018,8,7,14,0,839.0,125.0,1.5,31.1,858.0,530.74,381.75
2018,8,7,14,15,831.5,124.0,1.5,31.0,831.0,482.08,344.34
2018,8,7,14,30,824.0,123.0,1.5,30.9,804.0,433.11,305.6
2018,8,7,14,45,813.5,121.5,1.5,30.8,770.5,382.6,264.75
2018,8,7,15,0,803.0,120.0,1.5,30.7,737.0,325.67,218.5
2018,8,7,15,15,779.5,121.5,1.45,30.55,694.5,274.51,176.53
2018,8,7,15,30,756.0,123.0,1.4,30.4,652.0,225.68,137.33
2018,8,7,15,45,530.5,174.5,1.35,30.25,534.0,180.32,111.92
2018,8,7,16,0,305.0,226.0,1.3,30.1,416.0,176.15,120.92
2018,8,7,16,15,197.5,216.5,1.25,29.9,335.5,158.09,116.16
2018,8,7,16,30,90.0,207.0,1.2,29.7,255.0,157.43,123.4
2018,8,7,16,45,175.0,171.5,1.1,29.45,253.5,127.5,99.75
2018,8,7,17,0,260.0,136.0,1.0,29.2,252.0,97.96,76.07
2018,8,7,17,15,323.0,123.0,0.95,28.75,248.0,84.32,65.23
2018,8,7,17,30,386.0,110.0,0.9,28.3,244.0,77.71,60.03
2018,8,7,17,45,341.5,93.0,0.85,27.85,197.0,67.06,51.28
2018,8,7,18,0,297.0,76.0,0.8,27.4,150.0,55.9,41.88
2018,8,7,18,15,239.5,61.0,0.8,27.4,111.5,45.69,33.0
2018,8,7,18,30,182.0,46.0,0.8,27.4,73.0,35.06,23.57
2018,8,7,18,45,149.5,33.0,0.7,26.35,49.5,25.63,14.58
2018,8,7,19,0,117.0,20.0,0.6,25.3,26.0,15.81,0.0
2018,8,7,19,15,58.5,10.0,0.6,25.15,13.0,9.1,0.0
2018,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,15,10.0,2.0,0.65,20.95,2.0,0.0,0.0
2018,8,8,5,30,20.0,4.0,0.8,21.2,4.0,0.0,0.0
2018,8,8,5,45,52.5,16.0,0.9,21.5,19.5,44.59,0.0
2018,8,8,6,0,85.0,28.0,1.0,21.8,35.0,108.79,72.58
2018,8,8,6,15,88.5,47.0,1.0,22.15,59.0,127.16,97.94
2018,8,8,6,30,92.0,66.0,1.0,22.5,83.0,154.52,122.16
2018,8,8,6,45,135.5,85.5,1.0,22.85,119.5,211.75,170.04
2018,8,8,7,0,179.0,105.0,1.0,23.2,156.0,286.42,229.89
2018,8,8,7,15,186.0,126.5,1.05,23.8,189.0,322.31,256.9
2018,8,8,7,30,193.0,148.0,1.1,24.4,222.0,341.12,270.4
2018,8,8,7,45,334.0,145.5,1.1,25.05,296.0,478.48,374.92
2018,8,8,8,0,475.0,143.0,1.1,25.7,370.0,627.41,480.93
2018,8,8,8,15,597.5,124.5,1.15,26.3,442.5,735.62,552.38
2018,8,8,8,30,720.0,106.0,1.2,26.9,515.0,837.31,616.58
2018,8,8,8,45,740.0,109.5,1.25,27.5,561.0,864.75,630.59
2018,8,8,9,0,760.0,113.0,1.3,28.1,607.0,894.95,647.11
2018,8,8,9,15,775.5,115.5,1.3,28.5,649.0,917.0,658.1
2018,8,8,9,30,791.0,118.0,1.3,28.9,691.0,936.23,667.37
2018,8,8,9,45,803.5,119.5,1.3,29.3,728.0,948.35,672.25
2018,8,8,10,0,816.0,121.0,1.3,29.7,765.0,957.35,675.36
2018,8,8,10,15,823.5,123.0,1.3,29.95,795.5,948.53,667.99
2018,8,8,10,30,831.0,125.0,1.3,30.2,826.0,946.99,665.51
2018,8,8,10,45,836.0,127.0,1.25,30.45,850.0,939.81,658.86
2018,8,8,11,0,841.0,129.0,1.2,30.7,874.0,929.43,650.44
2018,8,8,11,15,844.5,130.0,1.25,30.8,891.0,913.54,640.64
2018,8,8,11,30,848.0,131.0,1.3,30.9,908.0,894.63,629.05
2018,8,8,11,45,849.5,132.0,1.35,31.05,918.0,871.04,614.43
2018,8,8,12,0,851.0,133.0,1.4,31.2,928.0,844.73,598.08
2018,8,8,12,15,851.5,133.0,1.45,31.2,930.0,814.17,579.31
2018,8,8,12,30,852.0,133.0,1.5,31.2,932.0,781.28,558.91
2018,8,8,12,45,851.0,132.5,1.55,31.25,927.0,744.69,535.8
2018,8,8,13,0,850.0,132.0,1.6,31.3,922.0,706.22,509.58
2018,8,8,13,15,660.0,205.0,1.65,31.25,813.0,604.69,438.18
2018,8,8,13,30,470.0,278.0,1.7,31.2,704.0,515.47,374.35
2018,8,8,13,45,479.0,275.5,1.75,31.15,701.0,489.88,355.86
2018,8,8,14,0,488.0,273.0,1.8,31.1,698.0,462.84,335.35
2018,8,8,14,15,629.5,210.0,1.85,30.95,740.5,446.3,321.41
2018,8,8,14,30,771.0,147.0,1.9,30.8,783.0,422.97,300.15
2018,8,8,14,45,678.0,179.0,1.9,30.7,721.0,364.81,255.1
2018,8,8,15,0,585.0,211.0,1.9,30.6,659.0,319.95,220.35
2018,8,8,15,15,501.5,239.0,1.85,30.4,609.0,285.32,194.04
2018,8,8,15,30,418.0,267.0,1.8,30.2,559.0,255.98,173.45
2018,8,8,15,45,495.0,220.0,1.75,30.0,543.5,206.81,133.74
2018,8,8,16,0,572.0,173.0,1.7,29.8,528.0,148.27,91.37
2018,8,8,16,15,612.0,145.5,1.65,29.4,497.0,95.17,73.0
2018,8,8,16,30,652.0,118.0,1.6,29.0,466.0,74.42,56.38
2018,8,8,16,45,542.0,129.0,1.5,28.65,398.5,84.65,65.17
2018,8,8,17,0,432.0,140.0,1.4,28.3,331.0,94.57,73.71
2018,8,8,17,15,238.0,120.5,1.3,27.8,223.5,88.4,68.95
2018,8,8,17,30,44.0,101.0,1.2,27.3,116.0,83.35,65.04
2018,8,8,17,45,22.0,55.0,1.1,26.8,62.5,48.19,35.54
2018,8,8,18,0,0.0,9.0,1.0,26.3,9.0,7.9,1.13
2018,8,8,18,15,0.0,7.5,1.0,26.3,7.5,6.58,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.3,6.0,5.26,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.45,4.5,3.94,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.6,3.0,2.63,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.4,1.5,1.36,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.85,21.1,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.0,21.3,4.0,0.0,0.0
2018,8,9,5,45,133.0,16.5,1.15,21.55,25.5,90.96,0.0
2018,8,9,6,0,239.0,28.0,1.3,21.8,47.0,218.16,146.55
2018,8,9,6,15,215.5,44.0,1.35,22.2,71.0,233.6,182.6
2018,8,9,6,30,192.0,60.0,1.4,22.6,95.0,228.44,182.71
2018,8,9,6,45,317.0,68.5,1.4,23.0,148.5,352.18,283.9
2018,8,9,7,0,442.0,77.0,1.4,23.4,202.0,469.66,375.9
2018,8,9,7,15,479.5,88.0,1.5,23.9,249.0,535.1,423.88
2018,8,9,7,30,517.0,99.0,1.6,24.4,296.0,594.61,466.05
2018,8,9,7,45,461.0,130.5,1.65,24.95,325.5,589.85,459.6
2018,8,9,8,0,405.0,162.0,1.7,25.5,355.0,587.13,453.86
2018,8,9,8,15,387.5,188.5,1.7,25.95,389.5,608.62,466.06
2018,8,9,8,30,370.0,215.0,1.7,26.4,424.0,608.75,463.19
2018,8,9,8,45,426.0,217.5,1.7,26.85,478.5,686.2,515.76
2018,8,9,9,0,482.0,220.0,1.7,27.3,533.0,745.1,553.97
2018,8,9,9,15,551.0,208.5,1.65,27.6,589.0,800.01,589.26
2018,8,9,9,30,620.0,197.0,1.6,27.9,645.0,861.88,627.53
2018,8,9,9,45,672.0,183.5,1.55,28.25,692.5,895.53,645.83
2018,8,9,10,0,724.0,170.0,1.5,28.6,740.0,926.04,662.16
2018,8,9,10,15,690.0,200.0,1.5,28.85,761.0,916.58,654.07
2018,8,9,10,30,656.0,230.0,1.5,29.1,782.0,903.03,643.96
2018,8,9,10,45,723.5,197.0,1.45,29.35,823.0,919.59,652.51
2018,8,9,11,0,791.0,164.0,1.4,29.6,864.0,926.28,654.51
2018,8,9,11,15,840.5,136.5,1.35,29.8,893.5,914.89,645.55
2018,8,9,11,30,890.0,109.0,1.3,30.0,923.0,910.06,641.01
2018,8,9,11,45,784.0,165.5,1.3,30.15,888.5,852.02,603.87
2018,8,9,12,0,678.0,222.0,1.3,30.3,854.0,791.12,564.04
2018,8,9,12,15,635.5,251.0,1.25,30.35,844.5,753.83,538.09
2018,8,9,12,30,593.0,280.0,1.2,30.4,835.0,716.06,511.44
2018,8,9,12,45,521.0,322.5,1.2,30.5,808.0,670.93,479.55
2018,8,9,13,0,449.0,365.0,1.2,30.6,781.0,626.77,448.2
2018,8,9,13,15,515.5,317.5,1.2,30.6,789.0,603.87,433.57
2018,8,9,13,30,582.0,270.0,1.2,30.6,797.0,572.76,412.47
2018,8,9,13,45,486.0,319.5,1.2,30.55,752.5,526.6,378.6
2018,8,9,14,0,390.0,369.0,1.2,30.5,708.0,489.75,351.36
2018,8,9,14,15,411.5,348.0,1.2,30.45,695.5,451.26,323.28
2018,8,9,14,30,433.0,327.0,1.2,30.4,683.0,416.43,296.79
2018,8,9,14,45,494.5,283.5,1.2,30.3,674.0,377.61,265.92
2018,8,9,15,0,556.0,240.0,1.2,30.2,665.0,332.91,229.31
2018,8,9,15,15,606.5,205.5,1.15,30.1,646.5,283.32,188.15
2018,8,9,15,30,657.0,171.0,1.1,30.0,628.0,230.4,144.42
2018,8,9,15,45,673.0,152.5,1.05,29.9,593.5,179.56,105.71
2018,8,9,16,0,689.0,134.0,1.0,29.8,559.0,127.51,72.01
2018,8,9,16,15,664.0,129.0,1.0,29.6,511.5,82.7,62.73
2018,8,9,16,30,639.0,124.0,1.0,29.4,464.0,78.62,59.73
2018,8,9,16,45,610.5,116.0,1.0,29.2,414.0,75.94,57.8
2018,8,9,17,0,582.0,108.0,1.0,29.0,364.0,73.0,55.63
2018,8,9,17,15,488.0,106.0,0.95,28.4,301.5,74.07,56.86
2018,8,9,17,30,394.0,104.0,0.9,27.8,239.0,73.75,56.87
2018,8,9,17,45,396.5,87.5,0.8,27.2,203.5,63.57,48.49
2018,8,9,18,0,399.0,71.0,0.7,26.6,168.0,52.81,39.4
2018,8,9,18,15,339.0,58.5,0.7,26.6,127.0,44.28,31.88
2018,8,9,18,30,279.0,46.0,0.7,26.6,86.0,35.43,23.87
2018,8,9,18,45,168.5,31.0,0.7,25.35,52.0,24.18,13.02
2018,8,9,19,0,58.0,16.0,0.7,24.1,18.0,14.55,0.0
2018,8,9,19,15,29.0,8.0,0.75,23.95,9.0,7.28,0.0
2018,8,9,19,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,10,5,15,3.0,1.0,0.95,20.3,1.0,0.0,0.0
2018,8,10,5,30,6.0,2.0,1.1,20.6,2.0,0.0,0.0
2018,8,10,5,45,83.5,15.5,1.25,20.9,22.0,61.69,0.0
2018,8,10,6,0,161.0,29.0,1.4,21.2,42.0,170.77,110.9
2018,8,10,6,15,257.0,42.5,1.4,21.65,80.5,258.74,202.88
2018,8,10,6,30,353.0,56.0,1.4,22.1,119.0,351.31,281.06
2018,8,10,6,45,422.5,65.5,1.35,22.6,166.0,431.18,345.51
2018,8,10,7,0,492.0,75.0,1.3,23.1,213.0,512.57,407.63
2018,8,10,7,15,539.5,83.0,1.35,23.8,263.0,577.5,454.21
2018,8,10,7,30,587.0,91.0,1.4,24.5,313.0,643.67,499.74
2018,8,10,7,45,622.0,96.5,1.45,25.15,363.0,696.54,534.23
2018,8,10,8,0,657.0,102.0,1.5,25.8,413.0,749.05,567.48
2018,8,10,8,15,682.5,107.0,1.5,26.25,462.0,791.4,592.89
2018,8,10,8,30,708.0,112.0,1.5,26.7,511.0,832.26,616.83
2018,8,10,8,45,671.0,137.0,1.5,27.15,541.5,835.84,615.77
2018,8,10,9,0,634.0,162.0,1.5,27.6,572.0,834.28,611.85
2018,8,10,9,15,653.5,168.0,1.45,27.85,615.5,862.5,627.53
2018,8,10,9,30,673.0,174.0,1.4,28.1,659.0,888.17,641.06
2018,8,10,9,45,643.5,199.5,1.3,28.4,683.5,883.99,634.65
2018,8,10,10,0,614.0,225.0,1.2,28.7,708.0,875.91,625.86
2018,8,10,10,15,549.5,270.0,1.1,28.95,715.5,846.01,601.87
2018,8,10,10,30,485.0,315.0,1.0,29.2,723.0,818.99,580.0
2018,8,10,10,45,502.0,320.0,0.9,29.4,753.0,827.39,583.13
2018,8,10,11,0,519.0,325.0,0.8,29.6,783.0,833.02,584.01
2018,8,10,11,15,599.5,283.5,0.75,29.75,823.0,850.48,595.15
2018,8,10,11,30,680.0,242.0,0.7,29.9,863.0,862.47,602.51
2018,8,10,11,45,634.0,272.0,0.65,30.05,856.0,825.02,576.01
2018,8,10,12,0,588.0,302.0,0.6,30.2,849.0,786.36,549.35
2018,8,10,12,15,664.0,254.0,0.55,30.25,873.5,778.24,545.07
2018,8,10,12,30,740.0,206.0,0.5,30.3,898.0,763.42,535.89
2018,8,10,12,45,789.5,174.5,0.5,30.4,908.5,736.11,518.61
2018,8,10,13,0,839.0,143.0,0.5,30.5,919.0,704.2,497.98
2018,8,10,13,15,835.0,142.5,0.45,30.45,905.5,662.18,468.85
2018,8,10,13,30,831.0,142.0,0.4,30.4,892.0,618.84,438.31
2018,8,10,13,45,824.5,141.5,0.4,30.4,871.5,572.98,405.78
2018,8,10,14,0,818.0,141.0,0.4,30.4,851.0,523.86,370.13
2018,8,10,14,15,804.5,142.0,0.4,30.3,821.5,473.67,332.78
2018,8,10,14,30,791.0,143.0,0.4,30.2,792.0,423.88,294.58
2018,8,10,14,45,786.5,137.5,0.4,30.05,760.0,372.9,254.42
2018,8,10,15,0,782.0,132.0,0.4,29.9,728.0,321.92,213.31
2018,8,10,15,15,769.5,129.5,0.4,29.85,689.5,271.44,172.42
2018,8,10,15,30,757.0,127.0,0.4,29.8,651.0,222.15,133.38
2018,8,10,15,45,741.0,122.5,0.4,29.75,607.5,172.33,97.19
2018,8,10,16,0,725.0,118.0,0.4,29.7,564.0,117.08,63.32
2018,8,10,16,15,703.0,113.5,0.4,29.75,516.5,70.77,52.87
2018,8,10,16,30,681.0,109.0,0.4,29.8,469.0,68.96,51.67
2018,8,10,16,45,583.0,117.0,0.4,29.8,403.0,76.63,58.18
2018,8,10,17,0,485.0,125.0,0.4,29.8,337.0,85.2,65.43
2018,8,10,17,15,353.0,124.0,0.4,29.2,267.5,85.62,66.14
2018,8,10,17,30,221.0,123.0,0.4,28.6,198.0,90.46,70.48
2018,8,10,17,45,259.5,100.5,0.45,28.0,173.5,75.85,58.53
2018,8,10,18,0,298.0,78.0,0.5,27.4,149.0,57.64,43.29
2018,8,10,18,15,226.5,63.0,0.5,27.4,109.0,47.38,34.33
2018,8,10,18,30,155.0,48.0,0.5,27.4,69.0,38.01,25.85
2018,8,10,18,45,103.0,31.5,0.5,26.5,43.0,25.33,13.47
2018,8,10,19,0,51.0,15.0,0.5,25.6,17.0,13.64,0.0
2018,8,10,19,15,25.5,7.5,0.5,25.5,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.4,21.35,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.4,21.6,2.0,0.0,0.0
2018,8,11,5,45,55.5,15.0,0.45,21.85,19.0,45.21,0.0
2018,8,11,6,0,105.0,28.0,0.5,22.1,36.0,120.69,73.94
2018,8,11,6,15,128.0,41.5,0.5,22.5,59.0,156.96,120.87
2018,8,11,6,30,151.0,55.0,0.5,22.9,82.0,191.84,152.01
2018,8,11,6,45,182.5,73.5,0.5,23.25,116.5,242.81,194.2
2018,8,11,7,0,214.0,92.0,0.5,23.6,151.0,295.1,235.76
2018,8,11,7,15,245.5,109.0,0.45,24.15,190.5,346.51,274.67
2018,8,11,7,30,277.0,126.0,0.4,24.7,230.0,399.06,312.78
2018,8,11,7,45,280.0,148.5,0.35,25.2,267.0,434.69,336.36
2018,8,11,8,0,283.0,171.0,0.3,25.7,304.0,468.94,358.26
2018,8,11,8,15,449.5,155.5,0.3,26.15,395.0,625.71,468.82
2018,8,11,8,30,616.0,140.0,0.3,26.6,486.0,778.86,567.2
2018,8,11,8,45,460.0,195.0,0.25,27.0,466.0,692.03,503.14
2018,8,11,9,0,304.0,250.0,0.2,27.4,446.0,587.03,427.84
2018,8,11,9,15,261.5,285.0,0.25,27.7,462.0,583.79,424.17
2018,8,11,9,30,219.0,320.0,0.3,28.0,478.0,559.61,405.62
2018,8,11,9,45,412.0,270.0,0.3,28.3,586.5,724.79,517.91
2018,8,11,10,0,605.0,220.0,0.3,28.6,695.0,861.11,604.06
2018,8,11,10,15,674.5,196.0,0.4,28.75,745.5,895.38,623.91
2018,8,11,10,30,744.0,172.0,0.5,28.9,796.0,919.09,638.55
2018,8,11,10,45,493.0,265.0,0.6,29.05,683.5,762.35,538.32
2018,8,11,11,0,242.0,358.0,0.7,29.2,571.0,593.46,424.22
2018,8,11,11,15,273.0,359.5,0.75,29.2,604.5,611.78,438.78
2018,8,11,11,30,304.0,361.0,0.8,29.2,638.0,627.62,449.72
2018,8,11,11,45,259.0,382.0,0.85,29.2,620.0,593.29,425.51
2018,8,11,12,0,214.0,403.0,0.9,29.2,602.0,559.61,402.04
2018,8,11,12,15,235.0,402.5,0.95,29.15,621.5,560.84,403.71
2018,8,11,12,30,256.0,402.0,1.0,29.1,641.0,559.94,403.55
2018,8,11,12,45,306.0,376.0,1.05,29.05,660.0,556.25,402.18
2018,8,11,13,0,356.0,350.0,1.1,29.0,679.0,548.68,397.86
2018,8,11,13,15,213.0,348.0,1.15,28.9,544.0,433.13,316.14
2018,8,11,13,30,70.0,346.0,1.2,28.8,409.0,336.86,246.76
2018,8,11,13,45,86.0,339.5,1.2,28.7,415.0,333.52,244.99
2018,8,11,14,0,102.0,333.0,1.2,28.6,421.0,323.48,237.7
2018,8,11,14,15,158.5,347.0,1.25,28.5,479.0,349.03,255.69
