Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,14,30,215.0,361.0,1.3,28.4,537.0,367.57,267.58
2018,8,11,14,45,196.5,339.0,1.3,28.25,494.5,328.78,238.83
2018,8,11,15,0,178.0,317.0,1.3,28.1,452.0,292.41,212.03
2018,8,11,15,15,178.0,305.0,1.3,28.0,434.0,269.28,194.35
2018,8,11,15,30,178.0,293.0,1.3,27.9,416.0,246.18,176.87
2018,8,11,15,45,112.5,247.5,1.25,27.75,323.5,194.83,141.51
2018,8,11,16,0,47.0,202.0,1.2,27.6,231.0,161.04,119.52
2018,8,11,16,15,23.5,156.0,1.15,27.45,170.5,124.88,97.84
2018,8,11,16,30,0.0,110.0,1.1,27.3,110.0,95.74,74.39
2018,8,11,16,45,31.0,120.5,1.05,27.15,134.0,99.27,77.68
2018,8,11,17,0,62.0,131.0,1.0,27.0,158.0,106.11,83.66
2018,8,11,17,15,86.0,127.0,0.9,26.65,159.0,97.56,76.9
2018,8,11,17,30,110.0,123.0,0.8,26.3,160.0,94.26,74.43
2018,8,11,17,45,73.0,103.5,0.7,25.95,126.0,83.32,65.37
2018,8,11,18,0,36.0,84.0,0.6,25.6,92.0,68.27,52.59
2018,8,11,18,15,21.0,63.0,0.6,25.6,67.5,52.07,38.51
2018,8,11,18,30,6.0,42.0,0.6,25.6,43.0,36.02,24.34
2018,8,11,18,45,6.0,26.0,0.55,24.6,26.5,22.56,11.1
2018,8,11,19,0,6.0,10.0,0.5,23.6,10.0,9.1,0.0
2018,8,11,19,15,3.0,5.0,0.5,23.45,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.6,19.45,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.7,19.9,2.0,0.0,0.0
2018,8,12,5,45,78.5,15.5,0.8,20.35,21.0,58.66,0.0
2018,8,12,6,0,149.0,29.0,0.9,20.8,40.0,161.54,96.59
2018,8,12,6,15,230.5,44.0,0.85,21.25,76.5,244.14,190.0
2018,8,12,6,30,312.0,59.0,0.8,21.7,113.0,326.98,260.19
2018,8,12,6,45,384.0,70.0,0.75,22.2,159.5,403.61,321.96
2018,8,12,7,0,456.0,81.0,0.7,22.7,206.0,485.32,384.33
2018,8,12,7,15,503.5,89.5,0.65,23.45,255.0,554.82,433.19
2018,8,12,7,30,551.0,98.0,0.6,24.2,304.0,620.56,476.77
2018,8,12,7,45,576.0,107.5,0.55,25.0,351.5,668.61,505.94
2018,8,12,8,0,601.0,117.0,0.5,25.8,399.0,715.83,533.47
2018,8,12,8,15,637.5,120.5,0.5,26.25,450.0,765.29,562.98
2018,8,12,8,30,674.0,124.0,0.5,26.7,501.0,813.71,590.97
2018,8,12,8,45,657.5,141.5,0.5,27.2,536.0,826.81,595.7
2018,8,12,9,0,641.0,159.0,0.5,27.7,571.0,836.23,598.62
2018,8,12,9,15,687.0,153.0,0.5,27.95,622.0,876.56,621.67
2018,8,12,9,30,733.0,147.0,0.5,28.2,673.0,914.58,642.52
2018,8,12,9,45,738.0,154.0,0.5,28.5,708.0,924.76,646.05
2018,8,12,10,0,743.0,161.0,0.5,28.8,743.0,925.29,644.22
2018,8,12,10,15,692.5,197.0,0.5,28.95,756.5,913.05,635.31
2018,8,12,10,30,642.0,233.0,0.5,29.1,770.0,889.75,619.63
2018,8,12,10,45,676.0,222.0,0.5,29.25,802.5,896.87,623.49
2018,8,12,11,0,710.0,211.0,0.5,29.4,835.0,900.38,624.49
2018,8,12,11,15,688.0,229.5,0.5,29.5,844.5,878.11,609.97
2018,8,12,11,30,666.0,248.0,0.5,29.6,854.0,853.33,593.41
2018,8,12,11,45,553.0,316.5,0.5,29.7,823.5,793.43,552.77
2018,8,12,12,0,440.0,385.0,0.5,29.8,793.0,736.18,513.81
2018,8,12,12,15,416.0,396.0,0.5,29.85,782.5,702.61,492.02
2018,8,12,12,30,392.0,407.0,0.5,29.9,772.0,667.65,468.89
2018,8,12,12,45,393.5,402.5,0.5,29.95,767.0,641.56,451.82
2018,8,12,13,0,395.0,398.0,0.5,30.0,762.0,614.63,433.85
2018,8,12,13,15,439.5,369.0,0.55,29.95,768.5,592.62,420.24
2018,8,12,13,30,484.0,340.0,0.6,29.9,775.0,568.09,404.2
2018,8,12,13,45,359.5,357.5,0.6,29.9,676.5,487.08,347.83
2018,8,12,14,0,235.0,375.0,0.6,29.9,578.0,413.87,296.85
2018,8,12,14,15,163.0,330.0,0.6,29.85,468.5,337.96,243.87
2018,8,12,14,30,91.0,285.0,0.6,29.8,359.0,263.54,191.31
2018,8,12,14,45,49.0,229.5,0.6,29.75,269.0,206.41,150.47
2018,8,12,15,0,7.0,174.0,0.6,29.7,179.0,152.66,111.77
2018,8,12,15,15,12.0,156.0,0.55,29.65,164.5,138.12,100.97
2018,8,12,15,30,17.0,138.0,0.5,29.6,150.0,118.39,85.95
2018,8,12,15,45,34.5,165.5,0.5,29.6,187.5,138.97,101.26
2018,8,12,16,0,52.0,193.0,0.5,29.6,225.0,155.07,113.64
2018,8,12,16,15,26.5,123.0,0.5,29.4,139.5,101.57,77.99
2018,8,12,16,30,1.0,53.0,0.5,29.2,54.0,46.84,33.51
2018,8,12,16,45,1.0,51.5,0.5,29.0,52.0,45.49,32.62
2018,8,12,17,0,1.0,50.0,0.5,28.8,50.0,44.15,31.65
2018,8,12,17,15,4.5,54.0,0.5,28.2,55.5,47.7,34.85
2018,8,12,17,30,8.0,58.0,0.5,27.6,61.0,51.27,38.04
2018,8,12,17,45,4.0,33.0,0.5,27.0,34.5,29.09,19.29
2018,8,12,18,0,0.0,8.0,0.5,26.4,8.0,7.02,0.38
2018,8,12,18,15,0.0,6.5,0.5,26.4,6.5,5.7,0.0
2018,8,12,18,30,0.0,5.0,0.5,26.4,5.0,4.38,0.0
2018,8,12,18,45,0.0,3.5,0.45,25.5,3.5,3.07,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.82,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.35,23.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.35,22.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,13,5,15,3.5,1.0,0.6,18.5,1.0,0.0,0.0
2018,8,13,5,30,7.0,2.0,0.7,18.8,2.0,0.0,0.0
2018,8,13,5,45,75.0,15.0,0.8,19.1,20.0,56.14,0.0
2018,8,13,6,0,143.0,28.0,0.9,19.4,38.0,155.18,88.11
2018,8,13,6,15,233.5,43.0,0.95,19.7,76.0,244.71,191.32
2018,8,13,6,30,324.0,58.0,1.0,20.0,114.0,333.84,267.73
2018,8,13,6,45,394.0,69.0,1.0,20.3,160.5,409.36,329.83
2018,8,13,7,0,464.0,80.0,1.0,20.6,207.0,489.81,392.77
2018,8,13,7,15,514.0,88.5,1.0,21.2,257.0,561.63,444.88
2018,8,13,7,30,564.0,97.0,1.0,21.8,307.0,629.75,491.89
2018,8,13,7,45,601.5,103.5,1.05,22.35,358.0,685.44,528.79
2018,8,13,8,0,639.0,110.0,1.1,22.9,409.0,740.86,564.44
2018,8,13,8,15,667.0,115.0,1.05,23.4,458.5,785.04,590.33
2018,8,13,8,30,695.0,120.0,1.0,23.9,508.0,827.79,614.6
2018,8,13,8,45,717.0,123.5,0.95,24.4,554.5,861.23,632.14
2018,8,13,9,0,739.0,127.0,0.9,24.9,601.0,892.46,647.99
2018,8,13,9,15,756.5,130.0,0.85,25.3,644.0,910.67,655.57
2018,8,13,9,30,774.0,133.0,0.8,25.7,687.0,931.98,665.21
2018,8,13,9,45,787.5,135.0,0.75,26.05,724.5,945.25,669.87
2018,8,13,10,0,801.0,137.0,0.7,26.4,762.0,955.36,672.71
2018,8,13,10,15,810.5,138.5,0.7,26.7,793.5,957.75,672.11
2018,8,13,10,30,820.0,140.0,0.7,27.0,825.0,956.84,669.75
2018,8,13,10,45,827.5,141.0,0.65,27.3,850.0,950.15,663.04
2018,8,13,11,0,835.0,142.0,0.6,27.6,875.0,930.39,648.6
2018,8,13,11,15,839.5,143.0,0.6,27.8,892.5,914.94,638.38
2018,8,13,11,30,844.0,144.0,0.6,28.0,910.0,896.43,626.31
2018,8,13,11,45,823.0,155.0,0.65,28.2,909.0,870.21,610.49
2018,8,13,12,0,802.0,166.0,0.7,28.4,908.0,833.56,588.16
2018,8,13,12,15,809.0,165.0,0.75,28.45,915.0,806.85,572.35
2018,8,13,12,30,816.0,164.0,0.8,28.5,922.0,777.44,554.41
2018,8,13,12,45,818.0,162.5,0.85,28.6,918.5,741.41,530.82
2018,8,13,13,0,820.0,161.0,0.9,28.7,915.0,703.34,505.34
2018,8,13,13,15,817.0,160.0,0.9,28.7,902.0,660.61,475.72
2018,8,13,13,30,814.0,159.0,0.9,28.7,889.0,616.57,444.48
2018,8,13,13,45,799.5,161.5,0.95,28.65,864.5,567.95,409.67
2018,8,13,14,0,785.0,164.0,1.0,28.6,840.0,519.43,373.84
2018,8,13,14,15,787.5,157.0,1.0,28.55,816.5,471.37,336.87
2018,8,13,14,30,790.0,150.0,1.0,28.5,793.0,422.29,297.94
2018,8,13,14,45,779.5,147.5,1.05,28.4,759.0,371.37,256.98
2018,8,13,15,0,769.0,145.0,1.1,28.3,725.0,321.07,215.69
2018,8,13,15,15,754.5,141.5,1.05,28.25,685.0,269.93,173.65
2018,8,13,15,30,740.0,138.0,1.0,28.2,645.0,213.06,128.68
2018,8,13,15,45,665.0,150.5,1.0,28.1,583.0,168.42,99.06
2018,8,13,16,0,590.0,163.0,1.0,28.0,521.0,132.6,82.33
2018,8,13,16,15,606.0,146.0,0.9,27.9,486.5,91.01,70.05
2018,8,13,16,30,622.0,129.0,0.8,27.8,452.0,82.88,63.7
2018,8,13,16,45,604.5,119.5,0.75,27.65,406.5,79.32,61.02
2018,8,13,17,0,587.0,110.0,0.7,27.5,361.0,75.41,58.02
2018,8,13,17,15,544.5,102.5,0.65,27.0,310.5,72.58,55.97
2018,8,13,17,30,502.0,95.0,0.6,26.5,260.0,68.46,52.74
2018,8,13,17,45,444.0,84.5,0.6,26.05,211.0,62.01,47.4
2018,8,13,18,0,386.0,74.0,0.6,25.6,162.0,55.31,41.63
2018,8,13,18,15,310.5,60.0,0.6,25.6,119.0,45.61,33.01
2018,8,13,18,30,235.0,46.0,0.6,25.6,76.0,35.56,23.82
2018,8,13,18,45,145.5,29.0,0.65,24.75,45.0,22.74,10.0
2018,8,13,19,0,56.0,12.0,0.7,23.9,14.0,10.91,0.0
2018,8,13,19,15,28.0,6.0,0.7,23.75,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,18.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.55,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,18.9,1.0,0.0,0.0
2018,8,14,5,45,63.0,14.0,0.45,19.2,18.0,48.36,0.0
2018,8,14,6,0,121.0,27.0,0.5,19.5,35.0,139.07,72.86
2018,8,14,6,15,204.5,43.0,0.5,19.95,71.5,225.95,175.21
2018,8,14,6,30,288.0,59.0,0.5,20.4,108.0,310.17,246.89
2018,8,14,6,45,354.5,72.5,0.5,20.8,154.0,385.03,307.64
2018,8,14,7,0,421.0,86.0,0.5,21.2,200.0,464.45,368.95
2018,8,14,7,15,471.0,95.5,0.55,21.95,249.0,528.84,416.02
2018,8,14,7,30,521.0,105.0,0.6,22.7,298.0,595.29,461.93
2018,8,14,7,45,558.5,113.0,0.7,23.4,348.5,658.53,504.38
2018,8,14,8,0,596.0,121.0,0.8,24.1,399.0,714.73,540.67
2018,8,14,8,15,625.0,126.5,0.8,24.6,447.5,759.57,567.5
2018,8,14,8,30,654.0,132.0,0.8,25.1,496.0,803.06,592.87
2018,8,14,8,45,677.5,136.5,0.85,25.6,542.5,838.45,613.23
2018,8,14,9,0,701.0,141.0,0.9,26.1,589.0,871.74,632.08
2018,8,14,9,15,722.5,142.5,0.95,26.45,632.0,897.15,646.14
2018,8,14,9,30,744.0,144.0,1.0,26.8,675.0,919.95,658.62
2018,8,14,9,45,763.0,143.5,1.0,27.1,713.5,929.49,662.12
2018,8,14,10,0,782.0,143.0,1.0,27.4,752.0,942.19,667.87
2018,8,14,10,15,792.0,145.0,1.0,27.65,783.5,945.59,668.03
2018,8,14,10,30,802.0,147.0,1.0,27.9,815.0,945.7,666.42
2018,8,14,10,45,810.0,147.5,1.05,28.1,839.5,939.02,661.77
2018,8,14,11,0,818.0,148.0,1.1,28.3,864.0,929.07,655.28
2018,8,14,11,15,824.0,148.0,1.1,28.4,882.0,913.53,644.91
2018,8,14,11,30,830.0,148.0,1.1,28.5,900.0,894.86,632.73
2018,8,14,11,45,784.0,174.5,1.15,28.65,891.0,853.55,606.94
2018,8,14,12,0,738.0,201.0,1.2,28.8,882.0,814.9,582.73
2018,8,14,12,15,781.5,179.0,1.2,28.85,902.0,795.87,570.78
2018,8,14,12,30,825.0,157.0,1.2,28.9,922.0,776.31,558.19
2018,8,14,12,45,813.5,163.5,1.2,28.95,914.0,737.2,531.31
2018,8,14,13,0,802.0,170.0,1.2,29.0,906.0,696.83,503.28
2018,8,14,13,15,800.0,168.0,1.2,29.0,893.0,654.48,473.64
2018,8,14,13,30,798.0,166.0,1.2,29.0,880.0,610.8,442.35
2018,8,14,13,45,794.0,164.0,1.2,29.0,860.0,564.88,408.65
2018,8,14,14,0,790.0,162.0,1.2,29.0,840.0,518.17,373.4
2018,8,14,14,15,783.0,158.5,1.2,28.95,812.0,468.34,335.01
2018,8,14,14,30,776.0,155.0,1.2,28.9,784.0,418.41,295.43
2018,8,14,14,45,766.0,152.0,1.2,28.8,750.5,367.94,254.56
2018,8,14,15,0,756.0,149.0,1.2,28.7,717.0,318.07,213.46
2018,8,14,15,15,741.5,145.5,1.15,28.6,677.5,260.83,167.05
2018,8,14,15,30,727.0,142.0,1.1,28.5,638.0,211.14,127.66
2018,8,14,15,45,708.5,138.0,1.1,28.35,594.0,162.33,92.88
2018,8,14,16,0,690.0,134.0,1.1,28.2,550.0,115.8,67.37
2018,8,14,16,15,665.5,128.5,1.05,28.1,502.0,79.78,60.83
2018,8,14,16,30,641.0,123.0,1.0,28.0,454.0,79.03,60.52
2018,8,14,16,45,565.0,124.0,0.95,27.85,393.0,82.58,63.72
2018,8,14,17,0,489.0,125.0,0.9,27.7,332.0,85.77,66.63
2018,8,14,17,15,311.0,110.0,0.8,27.1,235.0,76.19,58.97
2018,8,14,17,30,133.0,95.0,0.7,26.5,138.0,75.73,58.86
2018,8,14,17,45,186.0,86.5,0.65,25.9,135.0,65.91,50.71
2018,8,14,18,0,239.0,78.0,0.6,25.3,132.0,60.19,45.79
2018,8,14,18,15,177.0,61.0,0.6,25.3,95.0,47.7,34.76
2018,8,14,18,30,115.0,44.0,0.6,25.3,58.0,34.88,23.19
2018,8,14,18,45,64.5,27.0,0.65,24.4,34.0,21.77,8.48
2018,8,14,19,0,14.0,10.0,0.7,23.5,10.0,9.1,0.0
2018,8,14,19,15,7.0,5.0,0.7,23.35,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.7,18.75,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.8,19.2,1.0,0.0,0.0
2018,8,15,5,45,67.5,13.5,0.9,19.65,18.0,50.37,0.0
2018,8,15,6,0,130.0,26.0,1.0,20.1,35.0,141.92,67.7
2018,8,15,6,15,219.0,42.0,1.0,20.5,72.0,234.06,181.4
2018,8,15,6,30,308.0,58.0,1.0,20.9,109.0,322.59,257.49
2018,8,15,6,45,376.0,70.0,1.0,21.35,155.0,397.13,318.67
2018,8,15,7,0,444.0,82.0,1.0,21.8,201.0,476.43,380.59
2018,8,15,7,15,493.5,91.0,0.9,22.5,250.5,540.54,426.55
2018,8,15,7,30,543.0,100.0,0.8,23.2,300.0,614.31,476.62
2018,8,15,7,45,580.0,107.5,0.75,23.9,350.5,670.18,511.98
2018,8,15,8,0,617.0,115.0,0.7,24.6,401.0,725.77,545.78
2018,8,15,8,15,644.0,121.0,0.65,25.2,450.0,769.72,570.71
2018,8,15,8,30,671.0,127.0,0.6,25.8,499.0,812.23,594.02
2018,8,15,8,45,691.5,132.0,0.55,26.4,545.0,845.58,610.78
2018,8,15,9,0,712.0,137.0,0.5,27.0,591.0,876.7,625.86
2018,8,15,9,15,726.5,141.5,0.4,27.25,632.5,898.92,635.0
2018,8,15,9,30,741.0,146.0,0.3,27.5,674.0,918.36,642.45
2018,8,15,9,45,750.5,151.0,0.25,27.75,710.5,924.25,642.72
2018,8,15,10,0,760.0,156.0,0.2,28.0,747.0,933.45,645.38
2018,8,15,10,15,762.0,162.5,0.25,28.05,775.5,933.7,645.11
2018,8,15,10,30,764.0,169.0,0.3,28.1,804.0,930.72,643.23
2018,8,15,10,45,711.5,206.0,0.3,28.2,811.5,910.8,630.19
2018,8,15,11,0,659.0,243.0,0.3,28.3,819.0,881.03,610.82
2018,8,15,11,15,558.5,305.0,0.4,28.35,800.0,827.16,576.34
2018,8,15,11,30,458.0,367.0,0.5,28.4,781.0,775.89,543.13
2018,8,15,11,45,401.5,393.0,0.55,28.45,759.0,723.67,509.49
2018,8,15,12,0,345.0,419.0,0.6,28.5,737.0,680.65,481.1
2018,8,15,12,15,399.5,398.0,0.6,28.6,767.0,685.21,485.08
2018,8,15,12,30,454.0,377.0,0.6,28.7,797.0,687.89,487.02
2018,8,15,12,45,446.0,377.5,0.65,28.85,788.0,655.75,465.61
2018,8,15,13,0,438.0,378.0,0.7,29.0,779.0,623.25,443.98
2018,8,15,13,15,342.0,397.0,0.7,29.05,707.0,552.03,394.77
2018,8,15,13,30,246.0,416.0,0.7,29.1,635.0,487.04,349.59
2018,8,15,13,45,191.5,413.0,0.75,29.2,581.0,441.32,317.91
2018,8,15,14,0,137.0,410.0,0.8,29.3,527.0,396.18,286.34
2018,8,15,14,15,213.5,390.0,0.8,29.3,565.5,401.58,289.51
2018,8,15,14,30,290.0,370.0,0.8,29.3,604.0,390.69,279.78
2018,8,15,14,45,328.5,340.0,0.85,29.35,594.5,360.42,256.08
2018,8,15,15,0,367.0,310.0,0.9,29.4,585.0,326.62,229.02
2018,8,15,15,15,403.5,279.5,0.9,29.3,566.5,279.59,191.77
2018,8,15,15,30,440.0,249.0,0.9,29.2,548.0,237.26,158.11
2018,8,15,15,45,421.5,234.0,0.85,29.1,504.5,195.77,129.25
2018,8,15,16,0,403.0,219.0,0.8,29.0,461.0,156.78,106.68
2018,8,15,16,15,415.5,196.5,0.75,28.85,427.5,123.91,96.44
2018,8,15,16,30,428.0,174.0,0.7,28.7,394.0,112.84,87.9
2018,8,15,16,45,395.0,159.5,0.65,28.6,345.5,105.92,82.61
2018,8,15,17,0,362.0,145.0,0.6,28.5,297.0,98.56,76.88
2018,8,15,17,15,386.5,124.0,0.6,28.0,266.5,86.59,67.36
2018,8,15,17,30,411.0,103.0,0.6,27.5,236.0,73.85,57.01
2018,8,15,17,45,358.0,90.5,0.55,26.95,191.0,66.18,50.69
2018,8,15,18,0,305.0,78.0,0.5,26.4,146.0,58.17,43.84
2018,8,15,18,15,245.0,62.0,0.5,26.4,107.0,47.11,34.05
2018,8,15,18,30,185.0,46.0,0.5,26.4,68.0,35.6,23.55
2018,8,15,18,45,110.5,28.0,0.55,25.6,39.5,22.52,7.69
2018,8,15,19,0,36.0,10.0,0.6,24.8,11.0,9.1,0.0
2018,8,15,19,15,18.0,5.0,0.6,24.7,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.45,15.0,36.26,0.0
2018,8,16,6,0,90.0,24.0,0.6,21.8,30.0,101.96,41.04
2018,8,16,6,15,171.0,42.5,0.6,22.25,66.5,203.83,155.63
2018,8,16,6,30,252.0,61.0,0.6,22.7,103.0,288.05,227.23
2018,8,16,6,45,315.5,75.5,0.65,23.15,147.0,360.22,286.08
2018,8,16,7,0,379.0,90.0,0.7,23.6,191.0,436.82,345.75
2018,8,16,7,15,425.0,101.5,0.8,24.25,238.0,498.91,391.99
2018,8,16,7,30,471.0,113.0,0.9,24.9,285.0,562.85,437.79
2018,8,16,7,45,517.0,121.0,0.95,25.55,337.0,623.55,478.78
2018,8,16,8,0,563.0,129.0,1.0,26.2,389.0,692.91,524.2
2018,8,16,8,15,592.5,136.0,1.1,26.75,437.5,739.28,553.28
2018,8,16,8,30,622.0,143.0,1.2,27.3,486.0,784.34,581.15
2018,8,16,8,45,644.5,147.5,1.3,27.8,531.0,818.25,601.32
2018,8,16,9,0,667.0,152.0,1.4,28.3,576.0,850.05,620.02
2018,8,16,9,15,687.0,155.5,1.4,28.65,618.5,875.92,633.91
2018,8,16,9,30,707.0,159.0,1.4,29.0,661.0,899.18,646.12
2018,8,16,9,45,723.5,160.5,1.4,29.3,698.5,913.93,653.05
2018,8,16,10,0,740.0,162.0,1.4,29.6,736.0,925.71,658.27
2018,8,16,10,15,750.0,164.0,1.4,29.85,766.5,922.42,654.3
2018,8,16,10,30,760.0,166.0,1.4,30.1,797.0,922.56,652.81
2018,8,16,10,45,767.0,168.5,1.4,30.3,821.5,917.13,648.06
2018,8,16,11,0,774.0,171.0,1.4,30.5,846.0,908.5,641.51
2018,8,16,11,15,779.0,172.0,1.35,30.65,863.0,893.4,630.54
2018,8,16,11,30,784.0,173.0,1.3,30.8,880.0,875.28,617.87
2018,8,16,11,45,786.5,173.5,1.3,31.0,889.5,851.61,602.34
2018,8,16,12,0,789.0,174.0,1.3,31.2,899.0,825.27,585.2
2018,8,16,12,15,789.0,174.5,1.25,31.25,901.0,794.4,564.97
2018,8,16,12,30,789.0,175.0,1.2,31.3,903.0,761.32,542.54
2018,8,16,12,45,778.5,179.5,1.2,31.4,894.0,722.12,515.84
2018,8,16,13,0,768.0,184.0,1.2,31.5,885.0,681.77,487.97
2018,8,16,13,15,755.5,187.0,1.15,31.5,868.0,638.05,457.09
2018,8,16,13,30,743.0,190.0,1.1,31.5,851.0,593.94,425.35
2018,8,16,13,45,756.5,178.5,1.1,31.55,837.5,552.05,394.85
2018,8,16,14,0,770.0,167.0,1.1,31.6,824.0,507.92,361.73
2018,8,16,14,15,762.5,164.0,1.05,31.55,796.5,459.13,324.22
2018,8,16,14,30,755.0,161.0,1.0,31.5,769.0,410.32,285.73
2018,8,16,14,45,744.5,157.5,1.0,31.45,735.5,360.31,245.75
2018,8,16,15,0,734.0,154.0,1.0,31.4,702.0,304.61,201.1
2018,8,16,15,15,720.5,150.0,0.95,31.25,663.0,254.42,160.61
2018,8,16,15,30,707.0,146.0,0.9,31.1,624.0,205.63,122.72
2018,8,16,15,45,689.5,141.0,0.85,31.0,580.5,157.33,89.3
2018,8,16,16,0,672.0,136.0,0.8,30.9,537.0,111.23,65.47
2018,8,16,16,15,648.0,130.5,0.75,30.8,490.0,81.46,61.49
2018,8,16,16,30,624.0,125.0,0.7,30.7,443.0,80.79,61.24
2018,8,16,16,45,592.5,117.5,0.7,30.6,393.5,78.46,59.58
2018,8,16,17,0,561.0,110.0,0.7,30.5,344.0,75.93,57.74
2018,8,16,17,15,518.0,102.0,0.65,29.85,294.5,72.73,55.43
2018,8,16,17,30,475.0,94.0,0.6,29.2,245.0,67.91,51.67
2018,8,16,17,45,415.5,82.5,0.6,28.55,197.0,60.7,45.76
2018,8,16,18,0,356.0,71.0,0.6,27.9,149.0,53.21,39.37
2018,8,16,18,15,274.0,57.5,0.6,27.9,107.5,43.82,31.03
2018,8,16,18,30,192.0,44.0,0.6,27.9,66.0,34.11,22.04
2018,8,16,18,45,112.0,27.0,0.65,26.9,38.5,21.73,5.59
2018,8,16,19,0,32.0,10.0,0.7,25.9,11.0,9.1,0.0
2018,8,16,19,15,16.0,5.0,0.7,25.65,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.75,25.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,5,45,37.5,11.5,0.9,22.25,14.0,31.54,0.0
2018,8,17,6,0,75.0,23.0,1.0,22.7,28.0,90.54,29.39
2018,8,17,6,15,128.5,40.5,1.05,23.2,58.0,159.0,120.3
2018,8,17,6,30,182.0,58.0,1.1,23.7,88.0,220.55,174.27
2018,8,17,6,45,255.0,75.0,1.2,24.15,133.0,299.52,239.65
2018,8,17,7,0,328.0,92.0,1.3,24.6,178.0,399.89,318.74
2018,8,17,7,15,395.0,102.5,1.4,25.2,229.5,475.68,376.44
2018,8,17,7,30,462.0,113.0,1.5,25.8,281.0,554.86,434.49
2018,8,17,7,45,510.5,120.0,1.55,26.35,332.5,616.1,476.7
2018,8,17,8,0,559.0,127.0,1.6,26.9,384.0,686.38,523.72
2018,8,17,8,15,537.5,147.0,1.65,27.35,417.5,693.13,525.46
2018,8,17,8,30,516.0,167.0,1.7,27.8,451.0,704.41,530.61
2018,8,17,8,45,590.0,159.5,1.75,28.25,511.5,779.22,579.64
2018,8,17,9,0,664.0,152.0,1.8,28.7,572.0,846.26,621.34
2018,8,17,9,15,679.0,157.0,1.85,28.95,613.0,868.92,633.76
2018,8,17,9,30,694.0,162.0,1.9,29.2,654.0,888.9,644.89
2018,8,17,9,45,686.5,176.5,1.95,29.4,685.0,894.68,647.02
2018,8,17,10,0,679.0,191.0,2.0,29.6,716.0,897.12,647.28
2018,8,17,10,15,707.5,185.0,2.05,29.8,752.0,909.29,653.96
2018,8,17,10,30,736.0,179.0,2.1,30.0,788.0,918.18,658.55
2018,8,17,10,45,734.5,185.5,2.15,30.15,809.0,908.6,651.57
2018,8,17,11,0,733.0,192.0,2.2,30.3,830.0,895.99,642.92
2018,8,17,11,15,647.0,240.0,2.2,30.4,811.5,844.7,608.02
2018,8,17,11,30,561.0,288.0,2.2,30.5,793.0,790.17,569.57
2018,8,17,11,45,446.5,354.0,2.25,30.65,758.5,731.12,527.16
2018,8,17,12,0,332.0,420.0,2.3,30.8,724.0,669.18,482.54
2018,8,17,12,15,339.0,418.0,2.3,30.85,729.0,653.26,471.8
2018,8,17,12,30,346.0,416.0,2.3,30.9,734.0,635.94,459.71
2018,8,17,12,45,339.5,415.5,2.35,30.95,726.0,608.91,440.88
2018,8,17,13,0,333.0,415.0,2.4,31.0,718.0,581.64,421.73
2018,8,17,13,15,329.0,407.5,2.4,30.95,703.0,550.24,399.59
2018,8,17,13,30,325.0,400.0,2.4,30.9,688.0,518.92,377.2
2018,8,17,13,45,360.0,376.5,2.4,30.9,688.5,496.39,360.77
2018,8,17,14,0,395.0,353.0,2.4,30.9,689.0,465.29,337.6
2018,8,17,14,15,400.0,341.0,2.4,30.8,671.5,430.98,311.53
2018,8,17,14,30,405.0,329.0,2.4,30.7,654.0,396.18,284.5
2018,8,17,14,45,448.5,294.5,2.4,30.6,640.0,357.6,253.37
2018,8,17,15,0,492.0,260.0,2.4,30.5,626.0,314.89,218.14
2018,8,17,15,15,479.0,248.0,2.35,30.35,588.0,271.27,183.7
2018,8,17,15,30,466.0,236.0,2.3,30.2,550.0,229.29,151.69
2018,8,17,15,45,425.0,231.0,2.25,30.05,502.0,190.8,126.17
2018,8,17,16,0,384.0,226.0,2.2,29.9,454.0,167.04,116.51
2018,8,17,16,15,409.0,197.0,2.05,29.65,421.0,124.68,97.13
2018,8,17,16,30,434.0,168.0,1.9,29.4,388.0,109.43,85.17
2018,8,17,16,45,354.5,160.0,1.8,29.15,327.0,113.75,89.13
2018,8,17,17,0,275.0,152.0,1.7,28.9,266.0,108.83,85.45
2018,8,17,17,15,248.0,129.0,1.55,28.4,221.0,94.38,73.87
2018,8,17,17,30,221.0,106.0,1.4,27.9,176.0,79.28,61.53
2018,8,17,17,45,110.5,78.0,1.25,27.4,113.0,62.95,47.88
2018,8,17,18,0,0.0,50.0,1.1,26.9,50.0,43.9,31.67
2018,8,17,18,15,5.5,38.5,1.1,26.9,39.0,33.92,22.86
2018,8,17,18,30,11.0,27.0,1.1,26.9,28.0,23.77,13.64
2018,8,17,18,45,5.5,15.5,1.05,26.05,16.0,13.84,0.17
2018,8,17,19,0,0.0,4.0,1.0,25.2,4.0,3.64,0.0
2018,8,17,19,15,0.0,2.0,1.05,25.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.25,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,23.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,5,45,0.0,4.0,1.35,22.6,4.0,3.64,0.0
2018,8,18,6,0,0.0,8.0,1.5,22.8,8.0,7.02,0.0
2018,8,18,6,15,0.0,16.5,1.55,23.1,16.5,14.51,5.74
2018,8,18,6,30,0.0,25.0,1.6,23.4,25.0,22.01,12.31
2018,8,18,6,45,5.5,43.5,1.7,23.7,45.0,42.41,29.51
2018,8,18,7,0,11.0,62.0,1.8,24.0,65.0,64.68,48.17
2018,8,18,7,15,76.5,100.5,1.8,24.35,127.5,182.93,146.09
2018,8,18,7,30,142.0,139.0,1.8,24.7,190.0,287.01,229.19
2018,8,18,7,45,107.0,154.0,1.85,25.05,196.0,274.4,217.02
2018,8,18,8,0,72.0,169.0,1.9,25.4,202.0,243.38,190.94
2018,8,18,8,15,72.5,192.0,1.9,25.7,228.5,268.65,209.58
2018,8,18,8,30,73.0,215.0,1.9,26.0,255.0,293.32,227.25
2018,8,18,8,45,145.5,246.5,1.9,26.25,335.5,413.61,318.29
2018,8,18,9,0,218.0,278.0,1.9,26.5,416.0,517.1,393.36
2018,8,18,9,15,177.5,296.0,1.9,26.7,413.5,495.13,374.17
2018,8,18,9,30,137.0,314.0,1.9,26.9,411.0,471.66,354.79
2018,8,18,9,45,146.0,340.5,1.9,27.1,449.0,504.76,377.44
2018,8,18,10,0,155.0,367.0,1.9,27.3,487.0,536.48,398.5
2018,8,18,10,15,162.0,381.5,1.85,27.45,511.5,551.85,407.92
2018,8,18,10,30,169.0,396.0,1.8,27.6,536.0,566.08,416.62
2018,8,18,10,45,108.0,381.0,1.75,27.8,471.5,484.83,357.11
2018,8,18,11,0,47.0,366.0,1.7,28.0,407.0,393.2,290.0
2018,8,18,11,15,34.5,336.0,1.7,28.05,366.5,347.76,257.19
2018,8,18,11,30,22.0,306.0,1.7,28.1,326.0,304.09,225.11
2018,8,18,11,45,22.5,318.0,1.65,28.15,338.5,312.29,230.98
2018,8,18,12,0,23.0,330.0,1.6,28.2,351.0,314.4,232.21
2018,8,18,12,15,27.0,345.0,1.6,28.15,369.5,332.63,245.42
2018,8,18,12,30,31.0,360.0,1.6,28.1,388.0,344.36,253.83
2018,8,18,12,45,48.0,388.0,1.65,28.05,431.5,375.55,276.57
2018,8,18,13,0,65.0,416.0,1.7,28.0,475.0,404.01,297.04
2018,8,18,13,15,70.0,411.5,1.65,27.85,474.0,395.59,290.94
2018,8,18,13,30,75.0,407.0,1.6,27.7,473.0,386.64,284.62
2018,8,18,13,45,79.0,381.5,1.6,27.5,449.5,360.32,265.98
2018,8,18,14,0,83.0,356.0,1.6,27.3,426.0,334.25,247.33
2018,8,18,14,15,43.5,245.5,1.6,27.1,282.0,224.45,166.83
2018,8,18,14,30,4.0,135.0,1.6,26.9,138.0,120.21,88.52
2018,8,18,14,45,2.0,94.0,1.55,26.65,95.5,84.1,60.86
2018,8,18,15,0,0.0,53.0,1.5,26.4,53.0,46.98,31.84
2018,8,18,15,15,13.0,109.0,1.45,26.2,117.5,95.66,69.97
2018,8,18,15,30,26.0,165.0,1.4,26.0,182.0,139.56,103.85
2018,8,18,15,45,21.0,150.5,1.35,25.8,163.5,125.46,93.4
2018,8,18,16,0,16.0,136.0,1.3,25.6,145.0,117.73,88.21
2018,8,18,16,15,59.5,153.0,1.25,25.45,183.5,122.97,97.38
2018,8,18,16,30,103.0,170.0,1.2,25.3,222.0,126.01,100.27
2018,8,18,16,45,115.0,163.0,1.15,25.1,215.0,121.42,96.88
2018,8,18,17,0,127.0,156.0,1.1,24.9,208.0,116.47,93.16
2018,8,18,17,15,63.5,107.0,1.0,24.75,133.0,88.01,69.56
2018,8,18,17,30,0.0,58.0,0.9,24.6,58.0,51.23,38.48
2018,8,18,17,45,0.0,41.0,0.8,24.4,41.0,36.15,25.59
2018,8,18,18,0,0.0,24.0,0.7,24.2,24.0,21.11,12.55
2018,8,18,18,15,0.0,18.0,0.7,24.2,18.0,15.82,7.81
2018,8,18,18,30,0.0,12.0,0.7,24.2,12.0,10.54,2.95
2018,8,18,18,45,0.0,7.0,0.7,23.85,7.0,6.14,0.0
2018,8,18,19,0,0.0,2.0,0.7,23.5,2.0,1.82,0.0
2018,8,18,19,15,0.0,1.0,0.75,23.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,19,5,45,63.0,11.0,0.85,22.2,14.5,45.28,0.0
2018,8,19,6,0,126.0,22.0,0.9,22.4,29.0,129.07,20.11
2018,8,19,6,15,224.5,36.0,0.9,22.7,65.0,228.56,172.91
2018,8,19,6,30,323.0,50.0,0.9,23.0,101.0,320.58,253.01
2018,8,19,6,45,392.0,61.0,0.9,23.35,146.0,394.79,313.96
2018,8,19,7,0,461.0,72.0,0.9,23.7,191.0,480.09,380.11
2018,8,19,7,15,511.0,80.5,0.85,24.05,240.5,546.16,427.74
2018,8,19,7,30,561.0,89.0,0.8,24.4,290.0,613.65,474.07
2018,8,19,7,45,596.5,95.0,0.8,24.75,339.5,666.46,508.57
2018,8,19,8,0,632.0,101.0,0.8,25.1,389.0,718.94,541.77
2018,8,19,8,15,660.5,106.0,0.75,25.55,438.0,763.07,567.43
2018,8,19,8,30,689.0,111.0,0.7,26.0,487.0,805.85,591.48
2018,8,19,8,45,710.0,115.5,0.7,26.45,533.5,839.21,609.64
2018,8,19,9,0,731.0,120.0,0.7,26.9,580.0,864.97,622.82
2018,8,19,9,15,701.0,147.0,0.7,27.2,613.5,876.6,627.43
2018,8,19,9,30,671.0,174.0,0.7,27.5,647.0,877.89,625.82
2018,8,19,9,45,623.5,214.5,0.7,27.75,672.5,871.83,619.91
2018,8,19,10,0,576.0,255.0,0.7,28.0,698.0,856.8,607.08
2018,8,19,10,15,594.5,255.5,0.7,28.2,729.5,870.25,614.32
2018,8,19,10,30,613.0,256.0,0.7,28.4,761.0,877.04,617.15
2018,8,19,10,45,630.5,253.5,0.7,28.6,786.5,876.82,615.85
2018,8,19,11,0,648.0,251.0,0.7,28.8,812.0,873.4,612.72
2018,8,19,11,15,648.0,254.5,0.75,29.0,825.5,856.7,601.91
2018,8,19,11,30,648.0,258.0,0.8,29.2,839.0,837.39,589.6
2018,8,19,11,45,484.0,318.0,0.8,29.35,754.5,727.7,515.69
2018,8,19,12,0,320.0,378.0,0.8,29.5,670.0,619.23,441.71
2018,8,19,12,15,269.5,370.5,0.85,29.6,617.0,554.49,398.66
2018,8,19,12,30,219.0,363.0,0.9,29.7,564.0,492.83,356.37
2018,8,19,12,45,425.0,321.0,0.9,29.8,707.0,588.83,424.76
2018,8,19,13,0,631.0,279.0,0.9,29.9,850.0,664.01,475.04
2018,8,19,13,15,595.0,289.5,0.95,29.85,821.5,614.98,440.49
2018,8,19,13,30,559.0,300.0,1.0,29.8,793.0,570.13,409.25
2018,8,19,13,45,435.5,338.0,1.0,29.75,716.5,500.05,359.5
2018,8,19,14,0,312.0,376.0,1.0,29.7,640.0,445.47,320.53
2018,8,19,14,15,378.0,341.0,1.0,29.6,650.0,425.05,304.83
2018,8,19,14,30,444.0,306.0,1.0,29.5,660.0,391.31,278.2
2018,8,19,14,45,258.5,266.5,1.0,29.4,470.5,282.19,201.56
2018,8,19,15,0,73.0,227.0,1.0,29.3,281.0,204.15,148.71
2018,8,19,15,15,38.0,180.5,1.0,29.25,208.5,156.4,114.25
2018,8,19,15,30,3.0,134.0,1.0,29.2,136.0,117.14,86.01
2018,8,19,15,45,6.5,128.0,1.0,29.2,132.0,111.94,82.21
2018,8,19,16,0,10.0,122.0,1.0,29.2,128.0,106.33,78.18
2018,8,19,16,15,5.0,84.0,1.0,28.95,87.0,74.44,56.31
2018,8,19,16,30,0.0,46.0,1.0,28.7,46.0,40.62,28.5
2018,8,19,16,45,32.5,54.0,0.95,28.4,67.0,44.7,32.11
2018,8,19,17,0,65.0,62.0,0.9,28.1,88.0,51.37,37.89
2018,8,19,17,15,103.5,82.5,0.85,27.6,117.5,66.96,51.22
2018,8,19,17,30,142.0,103.0,0.8,27.1,147.0,80.87,63.08
2018,8,19,17,45,100.5,69.5,0.75,26.6,97.5,56.77,42.78
2018,8,19,18,0,59.0,36.0,0.7,26.1,48.0,30.94,20.76
2018,8,19,18,15,42.0,27.0,0.7,26.1,34.5,23.45,14.1
2018,8,19,18,30,25.0,18.0,0.7,26.1,21.0,15.83,7.07
2018,8,19,18,45,15.0,10.5,0.65,25.3,12.0,9.33,0.0
2018,8,19,19,0,5.0,3.0,0.6,24.5,3.0,2.73,0.0
2018,8,19,19,15,2.5,1.5,0.6,24.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,20,5,45,6.0,3.0,1.0,21.45,3.5,6.08,0.0
2018,8,20,6,0,12.0,6.0,1.1,21.6,7.0,13.78,0.0
2018,8,20,6,15,31.5,15.0,1.15,21.8,19.5,38.59,25.23
2018,8,20,6,30,51.0,24.0,1.2,22.0,32.0,72.88,55.21
2018,8,20,6,45,71.0,33.5,1.2,22.2,49.0,100.72,79.52
2018,8,20,7,0,91.0,43.0,1.2,22.4,66.0,129.59,104.26
2018,8,20,7,15,45.5,56.5,1.2,22.75,68.0,100.45,79.04
2018,8,20,7,30,0.0,70.0,1.2,23.1,70.0,61.95,45.62
2018,8,20,7,45,26.0,119.0,1.2,23.4,131.0,144.7,113.55
2018,8,20,8,0,52.0,168.0,1.2,23.7,192.0,224.62,176.72
2018,8,20,8,15,70.5,199.5,1.2,24.05,235.5,276.42,216.06
2018,8,20,8,30,89.0,231.0,1.2,24.4,279.0,328.04,254.37
2018,8,20,8,45,95.0,254.0,1.15,24.75,309.5,357.1,274.51
2018,8,20,9,0,101.0,277.0,1.1,25.1,340.0,385.64,294.02
2018,8,20,9,15,106.5,298.5,1.1,25.5,369.5,411.33,311.25
2018,8,20,9,30,112.0,320.0,1.1,25.9,399.0,454.03,340.26
2018,8,20,9,45,124.0,340.5,1.05,26.25,432.0,483.1,359.21
2018,8,20,10,0,136.0,361.0,1.0,26.6,465.0,511.12,377.21
2018,8,20,10,15,96.5,351.0,1.0,26.9,426.5,439.86,325.04
2018,8,20,10,30,57.0,341.0,1.0,27.2,388.0,386.6,285.65
2018,8,20,10,45,38.5,310.0,1.0,27.45,342.0,333.43,246.75
2018,8,20,11,0,20.0,279.0,1.0,27.7,296.0,272.28,201.59
2018,8,20,11,15,14.5,243.5,1.0,27.9,256.0,232.93,172.49
2018,8,20,11,30,9.0,208.0,1.0,28.1,216.0,194.63,143.81
2018,8,20,11,45,6.0,175.5,1.0,28.3,181.0,162.02,119.25
2018,8,20,12,0,3.0,143.0,1.0,28.5,146.0,129.98,94.92
2018,8,20,12,15,5.0,162.5,1.0,28.55,167.0,148.63,109.12
2018,8,20,12,30,7.0,182.0,1.0,28.6,188.0,166.93,122.84
2018,8,20,12,45,8.5,195.5,1.0,28.65,203.0,179.19,131.97
2018,8,20,13,0,10.0,209.0,1.0,28.7,218.0,191.11,140.83
2018,8,20,13,15,14.0,243.5,1.0,28.7,256.0,222.27,163.95
2018,8,20,13,30,18.0,278.0,1.0,28.7,294.0,252.19,185.88
2018,8,20,13,45,50.0,327.0,1.0,28.65,369.5,301.59,221.9
2018,8,20,14,0,82.0,376.0,1.0,28.6,445.0,348.06,254.87
2018,8,20,14,15,149.0,366.0,1.0,28.5,486.5,352.8,257.36
2018,8,20,14,30,216.0,356.0,1.0,28.4,528.0,356.49,258.31
2018,8,20,14,45,309.5,323.0,0.95,28.35,557.0,336.34,240.31
2018,8,20,15,0,403.0,290.0,0.9,28.3,586.0,306.96,214.2
2018,8,20,15,15,369.0,282.0,0.85,28.15,541.0,274.95,190.06
2018,8,20,15,30,335.0,274.0,0.8,28.0,496.0,238.4,163.99
2018,8,20,15,45,353.5,254.5,0.8,27.9,474.0,203.37,139.42
2018,8,20,16,0,372.0,235.0,0.8,27.8,452.0,166.7,119.04
2018,8,20,16,15,372.0,218.0,0.7,27.65,419.0,147.04,115.7
2018,8,20,16,30,372.0,201.0,0.6,27.5,386.0,138.22,109.03
2018,8,20,16,45,274.0,181.5,0.55,27.35,309.5,126.58,99.99
2018,8,20,17,0,176.0,162.0,0.5,27.2,233.0,120.26,95.21
2018,8,20,17,15,157.5,139.5,0.45,26.9,196.0,105.26,83.17
2018,8,20,17,30,139.0,117.0,0.4,26.6,159.0,89.78,70.51
2018,8,20,17,45,159.0,101.0,0.4,26.3,140.0,78.15,60.78
2018,8,20,18,0,179.0,85.0,0.4,26.0,121.0,64.57,49.09
2018,8,20,18,15,127.0,60.5,0.4,26.0,82.5,46.96,33.67
2018,8,20,18,30,75.0,36.0,0.4,26.0,44.0,29.57,17.83
2018,8,20,18,45,41.5,20.0,0.4,25.4,24.0,16.7,0.0
2018,8,20,19,0,8.0,4.0,0.4,24.8,4.0,3.64,0.0
2018,8,20,19,15,4.0,2.0,0.4,24.65,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,21,5,45,2.0,6.5,0.9,22.6,6.5,7.03,0.0
2018,8,21,6,0,4.0,13.0,1.0,22.8,13.0,14.07,0.0
2018,8,21,6,15,3.0,29.5,1.1,23.0,29.5,30.48,17.96
2018,8,21,6,30,2.0,46.0,1.2,23.2,46.0,46.74,32.36
2018,8,21,6,45,13.5,65.5,1.3,23.45,68.5,75.17,56.49
2018,8,21,7,0,25.0,85.0,1.4,23.7,91.0,112.93,87.94
2018,8,21,7,15,12.5,79.5,1.45,23.9,82.5,83.7,63.79
2018,8,21,7,30,0.0,74.0,1.5,24.1,74.0,66.06,48.82
2018,8,21,7,45,10.5,102.0,1.6,24.35,106.5,102.94,79.02
2018,8,21,8,0,21.0,130.0,1.7,24.6,139.0,150.89,117.39
2018,8,21,8,15,12.0,137.5,1.75,24.8,143.0,138.69,106.74
2018,8,21,8,30,3.0,145.0,1.8,25.0,147.0,136.77,104.39
2018,8,21,8,45,6.0,167.0,1.85,25.25,171.0,160.71,122.86
2018,8,21,9,0,9.0,189.0,1.9,25.5,195.0,184.55,140.96
2018,8,21,9,15,15.5,212.5,1.95,25.8,223.0,213.15,162.61
2018,8,21,9,30,22.0,236.0,2.0,26.1,251.0,241.57,183.82
2018,8,21,9,45,35.0,269.5,2.0,26.4,295.5,301.6,228.59
2018,8,21,10,0,48.0,303.0,2.0,26.7,340.0,346.49,261.16
2018,8,21,10,15,29.0,259.5,2.05,27.0,282.0,279.45,210.18
2018,8,21,10,30,10.0,216.0,2.1,27.3,224.0,205.88,154.08
2018,8,21,10,45,29.5,277.0,2.1,27.55,302.0,292.0,218.89
2018,8,21,11,0,49.0,338.0,2.1,27.8,380.0,366.93,273.37
2018,8,21,11,15,48.5,348.5,2.15,28.05,391.0,372.19,276.27
2018,8,21,11,30,48.0,359.0,2.2,28.3,402.0,376.97,279.18
2018,8,21,11,45,85.0,399.5,2.2,28.5,476.5,441.08,325.47
2018,8,21,12,0,122.0,440.0,2.2,28.7,551.0,507.29,371.89
