Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,12,15,95.5,424.5,2.2,28.85,511.5,457.07,335.29
2018,8,21,12,30,69.0,409.0,2.2,29.0,472.0,415.18,304.93
2018,8,21,12,45,69.5,395.0,2.25,29.15,458.0,396.0,291.32
2018,8,21,13,0,70.0,381.0,2.3,29.3,444.0,377.11,277.74
2018,8,21,13,15,109.0,401.0,2.3,29.35,497.5,407.98,300.2
2018,8,21,13,30,148.0,421.0,2.3,29.4,551.0,434.18,318.63
2018,8,21,13,45,170.0,405.5,2.3,29.4,551.0,419.86,308.01
2018,8,21,14,0,192.0,390.0,2.3,29.4,551.0,403.62,295.81
2018,8,21,14,15,114.0,342.5,2.3,29.35,437.0,320.53,235.76
2018,8,21,14,30,36.0,295.0,2.3,29.3,323.0,253.68,187.64
2018,8,21,14,45,103.5,293.0,2.3,29.2,369.5,259.77,190.85
2018,8,21,15,0,171.0,291.0,2.3,29.1,416.0,265.04,192.2
2018,8,21,15,15,172.5,283.0,2.25,28.95,403.0,245.34,176.79
2018,8,21,15,30,174.0,275.0,2.2,28.8,390.0,225.29,161.77
2018,8,21,15,45,285.0,227.0,2.2,28.6,399.5,179.05,124.22
2018,8,21,16,0,396.0,179.0,2.2,28.4,409.0,120.9,84.42
2018,8,21,16,15,237.5,161.0,2.05,28.15,295.5,111.52,87.15
2018,8,21,16,30,79.0,143.0,1.9,27.9,182.0,108.62,85.16
2018,8,21,16,45,39.5,84.5,1.75,27.6,104.0,72.35,55.39
2018,8,21,17,0,0.0,26.0,1.6,27.3,26.0,22.9,13.88
2018,8,21,17,15,23.0,44.0,1.45,26.8,51.0,39.41,28.09
2018,8,21,17,30,46.0,62.0,1.3,26.3,76.0,51.31,38.32
2018,8,21,17,45,36.5,65.0,1.15,25.85,74.5,55.34,41.73
2018,8,21,18,0,27.0,68.0,1.0,25.4,73.0,55.99,42.01
2018,8,21,18,15,25.0,48.0,1.0,25.4,51.5,40.28,28.12
2018,8,21,18,30,23.0,28.0,1.0,25.4,30.0,24.23,13.38
2018,8,21,18,45,14.0,15.5,1.0,24.7,16.5,13.56,0.0
2018,8,21,19,0,5.0,3.0,1.0,24.0,3.0,2.73,0.0
2018,8,21,19,15,2.5,1.5,1.0,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,72.0,9.5,1.1,20.9,13.0,48.73,0.0
2018,8,22,6,0,144.0,19.0,1.2,21.1,26.0,132.21,0.0
2018,8,22,6,15,255.5,31.5,1.25,21.45,62.5,243.41,182.19
2018,8,22,6,30,367.0,44.0,1.3,21.8,99.0,344.89,273.36
2018,8,22,6,45,442.0,53.5,1.35,22.15,146.0,425.35,340.38
2018,8,22,7,0,517.0,63.0,1.4,22.5,193.0,510.31,406.84
2018,8,22,7,15,567.0,70.0,1.45,23.05,243.5,575.85,455.1
2018,8,22,7,30,617.0,77.0,1.5,23.6,294.0,642.8,502.21
2018,8,22,7,45,650.5,82.5,1.55,24.15,344.5,694.48,536.55
2018,8,22,8,0,684.0,88.0,1.6,24.7,395.0,745.68,569.53
2018,8,22,8,15,708.0,93.0,1.65,25.2,444.0,786.73,594.74
2018,8,22,8,30,732.0,98.0,1.7,25.7,493.0,821.52,615.3
2018,8,22,8,45,716.5,113.5,1.7,26.2,529.5,839.72,624.0
2018,8,22,9,0,701.0,129.0,1.7,26.7,566.0,849.43,627.2
2018,8,22,9,15,734.0,128.5,1.7,27.05,614.5,882.97,646.62
2018,8,22,9,30,767.0,128.0,1.7,27.4,663.0,909.11,660.78
2018,8,22,9,45,715.5,158.5,1.7,27.7,679.5,896.73,650.27
2018,8,22,10,0,664.0,189.0,1.7,28.0,696.0,874.45,633.94
2018,8,22,10,15,487.0,274.5,1.7,28.2,654.5,779.82,566.93
2018,8,22,10,30,310.0,360.0,1.7,28.4,613.0,675.53,491.81
2018,8,22,10,45,386.0,338.0,1.7,28.6,663.0,725.47,526.85
2018,8,22,11,0,462.0,316.0,1.7,28.8,713.0,759.67,549.83
2018,8,22,11,15,368.0,369.5,1.7,28.95,690.0,700.16,506.45
2018,8,22,11,30,274.0,423.0,1.7,29.1,667.0,653.42,471.94
2018,8,22,11,45,234.5,431.0,1.7,29.2,641.5,604.18,437.58
2018,8,22,12,0,195.0,439.0,1.7,29.3,616.0,565.18,409.84
2018,8,22,12,15,205.0,443.5,1.7,29.3,629.5,563.11,408.49
2018,8,22,12,30,215.0,448.0,1.7,29.3,643.0,559.49,405.77
2018,8,22,12,45,156.0,412.0,1.65,29.3,553.0,471.93,344.03
2018,8,22,13,0,97.0,376.0,1.6,29.3,463.0,390.21,285.83
2018,8,22,13,15,116.0,372.0,1.6,29.25,474.5,388.49,285.16
2018,8,22,13,30,135.0,368.0,1.6,29.2,486.0,384.94,282.57
2018,8,22,13,45,83.5,319.5,1.55,29.15,392.0,312.44,229.93
2018,8,22,14,0,32.0,271.0,1.5,29.1,298.0,242.84,179.17
2018,8,22,14,15,22.0,228.0,1.5,28.95,246.0,200.84,148.42
2018,8,22,14,30,12.0,185.0,1.5,28.8,194.0,164.94,121.83
2018,8,22,14,45,125.5,244.5,1.45,28.7,336.0,231.61,169.39
2018,8,22,15,0,239.0,304.0,1.4,28.6,478.0,279.95,200.57
2018,8,22,15,15,244.0,292.0,1.4,28.4,461.0,253.74,179.84
2018,8,22,15,30,249.0,280.0,1.4,28.2,444.0,227.08,159.84
2018,8,22,15,45,318.0,248.0,1.35,28.05,441.5,193.19,134.03
2018,8,22,16,0,387.0,216.0,1.3,27.9,439.0,152.36,109.97
2018,8,22,16,15,343.5,203.0,1.25,27.65,388.0,138.16,108.91
2018,8,22,16,30,300.0,190.0,1.2,27.4,337.0,131.16,103.7
2018,8,22,16,45,208.5,163.0,1.1,27.15,259.5,114.77,90.66
2018,8,22,17,0,117.0,136.0,1.0,26.9,182.0,103.69,81.88
2018,8,22,17,15,58.5,96.0,0.9,26.35,119.0,79.91,62.36
2018,8,22,17,30,0.0,56.0,0.8,25.8,56.0,49.45,36.78
2018,8,22,17,45,0.0,39.5,0.7,25.25,39.5,34.82,24.31
2018,8,22,18,0,0.0,23.0,0.6,24.7,23.0,20.23,11.7
2018,8,22,18,15,4.5,16.5,0.6,24.7,17.0,14.8,6.83
2018,8,22,18,30,9.0,10.0,0.6,24.7,11.0,8.97,1.31
2018,8,22,18,45,9.0,6.5,0.65,23.8,7.0,5.91,0.0
2018,8,22,19,0,9.0,3.0,0.7,22.9,3.0,2.73,0.0
2018,8,22,19,15,4.5,1.5,0.75,22.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,45,74.0,9.5,1.3,15.45,13.0,49.77,0.0
2018,8,23,6,0,148.0,19.0,1.4,15.7,26.0,133.9,0.0
2018,8,23,6,15,275.5,32.5,1.5,16.2,65.5,256.69,194.73
2018,8,23,6,30,403.0,46.0,1.6,16.7,105.0,371.05,299.66
2018,8,23,6,45,487.5,54.0,1.75,17.25,155.0,458.41,373.8
2018,8,23,7,0,572.0,62.0,1.9,17.8,205.0,550.37,446.83
2018,8,23,7,15,626.5,68.0,1.95,18.35,258.5,619.99,499.01
2018,8,23,7,30,681.0,74.0,2.0,18.9,312.0,691.12,549.91
2018,8,23,7,45,720.0,78.0,2.1,19.4,366.5,742.16,584.65
2018,8,23,8,0,759.0,82.0,2.2,19.9,421.0,798.51,622.24
2018,8,23,8,15,786.5,85.5,2.2,20.35,473.5,842.83,649.66
2018,8,23,8,30,814.0,89.0,2.2,20.8,526.0,885.31,675.28
2018,8,23,8,45,835.0,91.5,2.15,21.2,575.5,918.28,693.6
2018,8,23,9,0,856.0,94.0,2.1,21.6,625.0,948.62,709.95
2018,8,23,9,15,870.5,96.0,2.05,21.95,669.5,959.55,713.43
2018,8,23,9,30,885.0,98.0,2.0,22.3,714.0,977.1,721.55
2018,8,23,9,45,895.5,99.5,1.95,22.65,752.5,986.94,724.6
2018,8,23,10,0,906.0,101.0,1.9,23.0,791.0,993.37,725.63
2018,8,23,10,15,914.0,102.0,1.9,23.25,823.0,993.34,723.6
2018,8,23,10,30,922.0,103.0,1.9,23.5,855.0,989.77,719.53
2018,8,23,10,45,928.0,104.0,1.85,23.8,880.5,980.75,711.41
2018,8,23,11,0,934.0,105.0,1.8,24.1,906.0,968.18,701.24
2018,8,23,11,15,938.0,106.0,1.75,24.3,924.0,950.31,688.14
2018,8,23,11,30,942.0,107.0,1.7,24.5,942.0,929.04,673.05
2018,8,23,11,45,943.0,107.0,1.7,24.7,951.0,900.99,654.31
2018,8,23,12,0,944.0,107.0,1.7,24.9,960.0,869.96,633.7
2018,8,23,12,15,945.0,106.5,1.65,25.0,961.5,835.62,610.64
2018,8,23,12,30,946.0,106.0,1.6,25.1,963.0,798.59,585.79
2018,8,23,12,45,944.5,106.0,1.6,25.25,956.5,757.73,558.16
2018,8,23,13,0,943.0,106.0,1.6,25.4,950.0,714.67,527.16
2018,8,23,13,15,939.5,104.5,1.55,25.4,934.5,667.14,492.3
2018,8,23,13,30,936.0,103.0,1.5,25.4,919.0,618.01,455.48
2018,8,23,13,45,931.5,102.0,1.5,25.45,897.0,567.36,416.76
2018,8,23,14,0,927.0,101.0,1.5,25.5,875.0,515.57,376.01
2018,8,23,14,15,920.0,99.5,1.45,25.45,845.0,461.44,332.26
2018,8,23,14,30,913.0,98.0,1.4,25.4,815.0,406.87,286.96
2018,8,23,14,45,903.0,96.0,1.4,25.3,778.0,350.78,239.81
2018,8,23,15,0,893.0,94.0,1.4,25.2,741.0,295.01,192.45
2018,8,23,15,15,880.5,92.5,1.35,25.1,699.5,239.65,146.27
2018,8,23,15,30,868.0,91.0,1.3,25.0,658.0,185.29,104.07
2018,8,23,15,45,852.5,87.5,1.25,24.85,611.0,130.53,68.93
2018,8,23,16,0,837.0,84.0,1.2,24.7,564.0,67.87,41.7
2018,8,23,16,15,815.5,81.0,1.15,24.4,513.5,57.35,43.17
2018,8,23,16,30,794.0,78.0,1.1,24.1,463.0,56.66,42.82
2018,8,23,16,45,765.0,74.5,1.05,23.85,410.5,55.5,42.03
2018,8,23,17,0,736.0,71.0,1.0,23.6,358.0,54.29,41.19
2018,8,23,17,15,694.0,66.0,0.95,22.8,304.5,51.75,39.25
2018,8,23,17,30,652.0,61.0,0.9,22.0,251.0,44.9,33.5
2018,8,23,17,45,590.0,54.0,0.8,21.15,199.0,40.78,29.95
2018,8,23,18,0,528.0,47.0,0.7,20.3,147.0,36.53,26.11
2018,8,23,18,15,426.5,38.5,0.7,20.3,102.5,30.76,20.58
2018,8,23,18,30,325.0,30.0,0.7,20.3,58.0,24.89,13.51
2018,8,23,18,45,185.5,18.0,0.75,19.1,31.5,16.37,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,0.95,13.45,13.0,8.64,0.0
2018,8,24,6,0,166.0,19.0,1.0,14.0,26.0,142.71,0.0
2018,8,24,6,15,298.0,31.0,1.05,14.7,65.5,269.46,203.09
2018,8,24,6,30,430.0,43.0,1.1,15.4,105.0,385.86,311.11
2018,8,24,6,45,508.0,51.0,1.15,16.05,154.5,468.94,380.92
2018,8,24,7,0,586.0,59.0,1.2,16.7,204.0,556.4,449.32
2018,8,24,7,15,636.5,65.0,1.15,17.6,257.0,623.1,497.25
2018,8,24,7,30,687.0,71.0,1.1,18.5,310.0,691.1,543.35
2018,8,24,7,45,722.0,76.0,1.1,19.35,363.5,740.39,574.48
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,794.39,607.72
2018,8,24,8,15,782.5,85.0,1.2,20.8,469.0,837.4,634.27
2018,8,24,8,30,808.0,89.0,1.3,21.4,521.0,878.5,659.14
2018,8,24,8,45,827.0,92.0,1.4,22.0,569.5,910.05,677.32
2018,8,24,9,0,846.0,95.0,1.5,22.6,618.0,938.92,693.69
2018,8,24,9,15,860.5,97.0,1.5,22.95,662.0,949.66,697.51
2018,8,24,9,30,875.0,99.0,1.5,23.3,706.0,967.06,705.96
2018,8,24,9,45,886.0,100.5,1.5,23.6,744.5,977.27,709.91
2018,8,24,10,0,897.0,102.0,1.5,23.9,783.0,984.1,711.92
2018,8,24,10,15,905.0,103.5,1.45,24.15,815.0,984.56,709.47
2018,8,24,10,30,913.0,105.0,1.4,24.4,847.0,981.49,705.02
2018,8,24,10,45,918.5,106.0,1.35,24.65,872.0,972.0,696.72
2018,8,24,11,0,924.0,107.0,1.3,24.9,897.0,959.01,686.46
2018,8,24,11,15,927.0,107.5,1.25,25.15,914.0,939.83,672.49
2018,8,24,11,30,930.0,108.0,1.2,25.4,931.0,917.35,656.66
2018,8,24,11,45,932.0,108.5,1.15,25.6,940.5,890.84,638.53
2018,8,24,12,0,934.0,109.0,1.1,25.8,950.0,861.29,618.57
2018,8,24,12,15,934.5,108.5,1.1,25.9,951.5,826.78,596.41
2018,8,24,12,30,935.0,108.0,1.1,26.0,953.0,789.64,572.47
2018,8,24,12,45,904.5,124.0,1.1,26.15,936.5,742.62,540.56
2018,8,24,13,0,874.0,140.0,1.1,26.3,920.0,694.99,506.68
2018,8,24,13,15,878.5,134.5,1.1,26.35,908.0,651.6,475.66
2018,8,24,13,30,883.0,129.0,1.1,26.4,896.0,606.14,442.25
2018,8,24,13,45,897.0,117.0,1.15,26.45,879.0,558.52,406.66
2018,8,24,14,0,911.0,105.0,1.2,26.5,862.0,508.19,367.71
2018,8,24,14,15,901.5,104.0,1.15,26.45,831.5,454.13,324.42
2018,8,24,14,30,892.0,103.0,1.1,26.4,801.0,399.91,279.85
2018,8,24,14,45,880.0,102.0,1.1,26.35,764.0,344.98,234.06
2018,8,24,15,0,868.0,101.0,1.1,26.3,727.0,290.59,188.31
2018,8,24,15,15,853.5,99.5,1.1,26.15,685.0,236.11,143.59
2018,8,24,15,30,839.0,98.0,1.1,26.0,643.0,174.11,96.26
2018,8,24,15,45,821.0,95.5,1.1,25.9,596.5,120.97,63.06
2018,8,24,16,0,803.0,93.0,1.1,25.8,550.0,70.03,53.28
2018,8,24,16,15,780.0,89.5,1.05,25.55,500.0,63.23,47.9
2018,8,24,16,30,757.0,86.0,1.0,25.3,450.0,62.44,47.47
2018,8,24,16,45,725.5,81.5,0.95,25.05,397.5,60.76,46.28
2018,8,24,17,0,694.0,77.0,0.9,24.8,345.0,53.7,40.47
2018,8,24,17,15,649.0,71.0,0.85,24.05,292.0,50.88,38.31
2018,8,24,17,30,604.0,65.0,0.8,23.3,239.0,47.95,35.93
2018,8,24,17,45,536.5,58.0,0.75,22.6,188.5,44.0,32.52
2018,8,24,18,0,469.0,51.0,0.7,21.9,138.0,39.98,28.83
2018,8,24,18,15,366.5,40.5,0.7,21.9,95.0,32.62,21.91
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,25.02,12.87
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,15.92,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.6,16.2,11.5,8.64,0.0
2018,8,25,6,0,101.0,19.0,0.6,16.6,23.0,77.42,0.0
2018,8,25,6,15,209.0,34.5,0.6,17.15,59.0,218.18,160.28
2018,8,25,6,30,317.0,50.0,0.6,17.7,95.0,316.27,251.92
2018,8,25,6,45,400.0,61.0,0.55,18.25,142.5,399.11,320.7
2018,8,25,7,0,483.0,72.0,0.5,18.8,190.0,492.87,393.61
2018,8,25,7,15,528.0,80.5,0.45,19.75,238.5,555.54,437.9
2018,8,25,7,30,573.0,89.0,0.4,20.7,287.0,619.06,480.34
2018,8,25,7,45,454.0,116.0,0.35,21.6,289.0,557.83,432.29
2018,8,25,8,0,335.0,143.0,0.3,22.5,291.0,495.41,382.52
2018,8,25,8,15,261.5,178.5,0.3,23.05,302.5,457.74,352.15
2018,8,25,8,30,188.0,214.0,0.3,23.6,314.0,416.12,318.42
2018,8,25,8,45,267.5,228.5,0.25,24.15,385.5,524.05,395.1
2018,8,25,9,0,347.0,243.0,0.2,24.7,457.0,614.91,455.23
2018,8,25,9,15,320.5,270.5,0.25,25.0,479.0,619.31,454.68
2018,8,25,9,30,294.0,298.0,0.3,25.3,501.0,621.23,453.71
2018,8,25,9,45,338.5,303.0,0.3,25.6,549.5,664.14,481.6
2018,8,25,10,0,383.0,308.0,0.3,25.9,598.0,705.59,507.47
2018,8,25,10,15,551.5,249.0,0.3,26.15,686.0,811.17,577.15
2018,8,25,10,30,720.0,190.0,0.3,26.4,774.0,902.97,633.3
2018,8,25,10,45,717.5,197.0,0.3,26.6,794.0,892.46,624.12
2018,8,25,11,0,715.0,204.0,0.3,26.8,814.0,878.96,614.82
2018,8,25,11,15,718.5,206.0,0.3,27.0,829.5,862.94,604.13
2018,8,25,11,30,722.0,208.0,0.3,27.2,845.0,844.04,591.79
2018,8,25,11,45,733.0,204.5,0.3,27.4,857.0,823.39,578.28
2018,8,25,12,0,744.0,201.0,0.3,27.6,869.0,799.81,562.74
2018,8,25,12,15,697.5,224.0,0.3,27.75,851.5,753.17,531.48
2018,8,25,12,30,651.0,247.0,0.3,27.9,834.0,706.61,500.21
2018,8,25,12,45,627.0,254.5,0.3,28.0,816.5,663.38,471.24
2018,8,25,13,0,603.0,262.0,0.3,28.1,799.0,620.4,441.91
2018,8,25,13,15,454.0,323.5,0.3,28.15,724.0,547.7,390.91
2018,8,25,13,30,305.0,385.0,0.3,28.2,649.0,486.82,347.93
2018,8,25,13,45,417.5,328.5,0.3,28.2,680.0,474.38,339.43
2018,8,25,14,0,530.0,272.0,0.3,28.2,711.0,455.08,324.13
2018,8,25,14,15,678.5,200.5,0.35,28.15,742.0,425.59,300.01
2018,8,25,14,30,827.0,129.0,0.4,28.1,773.0,387.63,267.04
2018,8,25,14,45,834.5,119.0,0.45,28.0,743.0,334.05,223.31
2018,8,25,15,0,842.0,109.0,0.5,27.9,713.0,286.7,183.43
2018,8,25,15,15,820.0,109.0,0.45,27.8,669.0,225.21,134.65
2018,8,25,15,30,798.0,109.0,0.4,27.7,625.0,173.42,96.41
2018,8,25,15,45,785.0,104.0,0.35,27.55,580.5,121.11,64.58
2018,8,25,16,0,772.0,99.0,0.3,27.4,536.0,70.49,53.18
2018,8,25,16,15,747.5,95.0,0.3,27.3,486.0,67.13,50.74
2018,8,25,16,30,723.0,91.0,0.3,27.2,436.0,59.9,44.93
2018,8,25,16,45,689.5,86.0,0.25,27.15,384.0,58.27,43.76
2018,8,25,17,0,656.0,81.0,0.2,27.1,332.0,56.55,42.47
2018,8,25,17,15,611.0,74.5,0.25,26.35,280.0,53.51,40.15
2018,8,25,17,30,566.0,68.0,0.3,25.6,228.0,50.35,37.6
2018,8,25,17,45,500.0,59.5,0.35,24.9,179.0,45.29,33.28
2018,8,25,18,0,434.0,51.0,0.4,24.2,130.0,40.06,28.57
2018,8,25,18,15,328.5,40.0,0.4,24.2,88.5,32.28,21.32
2018,8,25,18,30,223.0,29.0,0.4,24.2,47.0,22.83,10.37
2018,8,25,18,45,116.0,15.5,0.55,22.85,24.5,14.1,0.0
2018,8,25,19,0,9.0,2.0,0.7,21.5,2.0,0.0,0.0
2018,8,25,19,15,4.5,1.0,0.7,21.15,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,5,45,51.5,8.5,0.55,18.0,10.5,0.0,0.0
2018,8,26,6,0,103.0,17.0,0.5,18.4,21.0,76.66,0.0
2018,8,26,6,15,208.5,31.5,0.6,18.95,55.5,212.8,153.18
2018,8,26,6,30,314.0,46.0,0.7,19.5,90.0,307.81,243.79
2018,8,26,6,45,389.0,57.0,0.75,20.1,135.5,388.61,311.26
2018,8,26,7,0,464.0,68.0,0.8,20.7,181.0,473.28,378.31
2018,8,26,7,15,514.5,77.0,0.9,21.5,230.5,539.92,427.79
2018,8,26,7,30,565.0,86.0,1.0,22.3,280.0,607.97,476.06
2018,8,26,7,45,599.5,93.5,1.15,23.1,330.0,661.45,512.42
2018,8,26,8,0,634.0,101.0,1.3,23.9,380.0,714.51,547.45
2018,8,26,8,15,658.5,108.5,1.35,24.5,429.0,757.74,574.19
2018,8,26,8,30,683.0,116.0,1.4,25.1,478.0,799.36,599.32
2018,8,26,8,45,699.5,122.5,1.45,25.65,523.5,830.34,617.0
2018,8,26,9,0,716.0,129.0,1.5,26.2,569.0,858.89,632.98
2018,8,26,9,15,731.0,134.0,1.45,26.65,611.0,881.57,644.06
2018,8,26,9,30,746.0,139.0,1.4,27.1,653.0,901.41,653.25
2018,8,26,9,45,755.5,144.0,1.4,27.5,689.5,907.18,654.25
2018,8,26,10,0,765.0,149.0,1.4,27.9,726.0,915.7,657.3
2018,8,26,10,15,772.0,152.5,1.35,28.25,756.0,916.99,655.28
2018,8,26,10,30,779.0,156.0,1.3,28.6,786.0,915.01,651.43
2018,8,26,10,45,781.5,160.5,1.25,28.95,809.0,906.58,643.7
2018,8,26,11,0,784.0,165.0,1.2,29.3,832.0,894.95,634.19
2018,8,26,11,15,787.5,167.0,1.15,29.55,848.5,878.63,622.17
2018,8,26,11,30,791.0,169.0,1.1,29.8,865.0,859.29,608.43
2018,8,26,11,45,791.5,171.5,1.05,30.05,874.0,834.98,591.7
2018,8,26,12,0,792.0,174.0,1.0,30.3,883.0,808.0,573.41
2018,8,26,12,15,724.5,211.0,1.0,30.45,860.5,760.05,540.64
2018,8,26,12,30,657.0,248.0,1.0,30.6,838.0,709.84,505.94
2018,8,26,12,45,528.0,313.0,1.0,30.75,785.0,643.64,459.32
2018,8,26,13,0,399.0,378.0,1.0,30.9,732.0,583.87,416.79
2018,8,26,13,15,498.0,321.5,1.0,30.95,756.0,570.93,408.84
2018,8,26,13,30,597.0,265.0,1.0,31.0,780.0,548.56,393.04
2018,8,26,13,45,657.0,227.5,1.0,31.05,781.0,513.76,367.31
2018,8,26,14,0,717.0,190.0,1.0,31.1,782.0,472.91,336.1
2018,8,26,14,15,630.0,221.0,1.0,31.05,727.5,419.25,295.73
2018,8,26,14,30,543.0,252.0,1.0,31.0,673.0,374.8,262.09
2018,8,26,14,45,420.5,281.0,1.05,30.95,598.0,324.02,225.64
2018,8,26,15,0,298.0,310.0,1.1,30.9,523.0,293.11,205.11
2018,8,26,15,15,359.0,272.5,1.05,30.75,514.0,256.96,175.34
2018,8,26,15,30,420.0,235.0,1.0,30.6,505.0,205.23,135.03
2018,8,26,15,45,395.0,221.0,1.0,30.5,460.0,165.55,110.79
2018,8,26,16,0,370.0,207.0,1.0,30.4,415.0,139.91,108.69
2018,8,26,16,15,439.5,172.5,0.95,30.15,397.0,111.64,86.4
2018,8,26,16,30,509.0,138.0,0.9,29.9,379.0,92.36,71.11
2018,8,26,16,45,429.5,134.5,0.9,29.65,321.0,91.61,70.86
2018,8,26,17,0,350.0,131.0,0.9,29.4,263.0,90.93,70.6
2018,8,26,17,15,343.0,110.0,0.85,28.6,223.0,78.2,60.38
2018,8,26,17,30,336.0,89.0,0.8,27.8,183.0,64.76,49.34
2018,8,26,17,45,302.5,74.0,0.75,27.0,145.0,54.99,41.09
2018,8,26,18,0,269.0,59.0,0.7,26.2,107.0,44.74,32.17
2018,8,26,18,15,193.0,43.0,0.7,26.2,71.5,33.16,21.71
2018,8,26,18,30,117.0,27.0,0.7,26.2,36.0,21.14,8.12
2018,8,26,18,45,61.5,14.5,0.75,25.25,19.0,13.19,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.55,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,53.08,0.0
2018,8,27,6,15,148.5,33.0,0.65,22.1,50.0,177.47,123.46
2018,8,27,6,30,232.0,50.0,0.7,22.6,82.0,258.43,201.93
2018,8,27,6,45,303.5,65.0,0.7,23.1,126.0,334.98,265.64
2018,8,27,7,0,375.0,80.0,0.7,23.6,170.0,416.77,330.26
2018,8,27,7,15,427.5,91.5,0.7,24.35,218.5,482.97,379.7
2018,8,27,7,30,480.0,103.0,0.7,25.1,267.0,551.5,428.32
2018,8,27,7,45,519.0,112.5,0.7,25.85,316.5,607.53,465.28
2018,8,27,8,0,558.0,122.0,0.7,26.6,366.0,671.61,506.38
2018,8,27,8,15,587.0,130.0,0.65,27.3,414.5,717.87,533.25
2018,8,27,8,30,616.0,138.0,0.6,28.0,463.0,762.77,558.46
2018,8,27,8,45,637.5,144.5,0.55,28.65,508.5,797.27,576.26
2018,8,27,9,0,659.0,151.0,0.5,29.3,554.0,829.58,592.34
2018,8,27,9,15,675.5,156.0,0.45,29.7,595.5,852.97,603.12
2018,8,27,9,30,692.0,161.0,0.4,30.1,637.0,873.66,612.21
2018,8,27,9,45,703.5,166.0,0.35,30.55,673.0,886.67,616.46
2018,8,27,10,0,715.0,171.0,0.3,31.0,709.0,896.62,619.02
2018,8,27,10,15,724.0,175.0,0.35,31.25,739.5,899.95,620.15
2018,8,27,10,30,733.0,179.0,0.4,31.5,770.0,900.09,619.61
2018,8,27,10,45,738.0,183.0,0.45,31.7,793.5,893.29,615.18
2018,8,27,11,0,743.0,187.0,0.5,31.9,817.0,883.33,609.05
2018,8,27,11,15,748.5,188.5,0.55,32.05,834.0,868.15,599.98
2018,8,27,11,30,754.0,190.0,0.6,32.2,851.0,845.25,586.28
2018,8,27,11,45,692.5,223.5,0.65,32.3,836.0,803.64,559.96
2018,8,27,12,0,631.0,257.0,0.7,32.4,821.0,756.55,529.29
2018,8,27,12,15,609.5,267.0,0.7,32.4,812.5,719.83,505.31
2018,8,27,12,30,588.0,277.0,0.7,32.4,804.0,682.54,480.52
2018,8,27,12,45,686.5,224.0,0.75,32.45,834.5,674.2,476.67
2018,8,27,13,0,785.0,171.0,0.8,32.5,865.0,657.31,466.17
2018,8,27,13,15,782.0,169.0,0.8,32.5,851.0,614.16,435.93
2018,8,27,13,30,779.0,167.0,0.8,32.5,837.0,569.81,404.31
2018,8,27,13,45,774.0,165.0,0.8,32.5,816.0,523.44,370.39
2018,8,27,14,0,769.0,163.0,0.8,32.5,795.0,476.42,334.98
2018,8,27,14,15,761.5,159.5,0.8,32.4,766.5,426.77,296.84
2018,8,27,14,30,754.0,156.0,0.8,32.3,738.0,377.14,257.66
2018,8,27,14,45,743.5,152.0,0.8,32.2,703.5,320.48,212.75
2018,8,27,15,0,733.0,148.0,0.8,32.1,669.0,269.83,171.89
2018,8,27,15,15,708.5,146.5,0.8,32.0,625.5,219.4,132.73
2018,8,27,15,30,684.0,145.0,0.8,31.9,582.0,171.64,98.78
2018,8,27,15,45,625.5,151.0,0.75,31.8,527.5,129.9,77.0
2018,8,27,16,0,567.0,157.0,0.7,31.7,473.0,99.07,75.41
2018,8,27,16,15,508.5,154.5,0.7,31.5,418.0,100.93,77.31
2018,8,27,16,30,450.0,152.0,0.7,31.3,363.0,101.3,77.96
2018,8,27,16,45,486.0,128.5,0.65,31.1,331.5,88.17,67.56
2018,8,27,17,0,522.0,105.0,0.6,30.9,300.0,74.77,56.81
2018,8,27,17,15,459.0,96.0,0.55,30.2,248.0,69.06,52.38
2018,8,27,17,30,396.0,87.0,0.5,29.5,196.0,63.73,48.1
2018,8,27,17,45,287.0,73.0,0.5,28.8,143.0,54.29,40.14
2018,8,27,18,0,178.0,59.0,0.5,28.1,90.0,46.27,33.1
2018,8,27,18,15,147.5,42.5,0.5,28.1,62.0,33.83,21.94
2018,8,27,18,30,117.0,26.0,0.5,28.1,34.0,20.4,6.28
2018,8,27,18,45,61.5,13.5,0.55,27.2,17.5,12.28,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.3,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.6,26.1,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,50.31,0.0
2018,8,28,6,15,147.0,32.0,0.7,22.85,48.5,173.61,118.03
2018,8,28,6,30,232.0,49.0,0.7,23.4,80.0,256.97,199.86
2018,8,28,6,45,306.0,63.5,0.75,23.9,124.0,334.43,264.46
2018,8,28,7,0,380.0,78.0,0.8,24.4,168.0,417.41,330.26
2018,8,28,7,15,435.5,89.0,0.85,25.15,217.0,485.4,381.46
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,555.93,431.85
2018,8,28,7,45,533.0,108.0,0.95,26.7,316.0,620.14,475.06
2018,8,28,8,0,575.0,116.0,1.0,27.5,366.0,678.75,512.77
2018,8,28,8,15,605.0,123.0,1.0,28.15,415.0,724.96,540.63
2018,8,28,8,30,635.0,130.0,1.0,28.8,464.0,769.84,566.92
2018,8,28,8,45,658.0,136.0,1.05,29.45,510.5,805.34,587.1
2018,8,28,9,0,681.0,142.0,1.1,30.1,557.0,838.67,605.67
2018,8,28,9,15,701.0,144.5,1.1,30.45,599.0,862.63,618.11
2018,8,28,9,30,721.0,147.0,1.1,30.8,641.0,883.9,628.89
2018,8,28,9,45,737.0,149.0,1.1,31.15,678.5,897.88,635.12
2018,8,28,10,0,753.0,151.0,1.1,31.5,716.0,903.06,636.04
2018,8,28,10,15,763.0,154.0,1.1,31.75,747.0,906.56,636.4
2018,8,28,10,30,773.0,157.0,1.1,32.0,778.0,906.77,634.89
2018,8,28,10,45,780.0,158.5,1.1,32.2,802.0,899.36,628.97
2018,8,28,11,0,787.0,160.0,1.1,32.4,826.0,888.71,621.28
2018,8,28,11,15,792.0,161.5,1.1,32.55,843.0,873.08,610.79
2018,8,28,11,30,797.0,163.0,1.1,32.7,860.0,854.37,598.53
2018,8,28,11,45,781.5,173.0,1.1,32.85,862.5,823.68,578.85
2018,8,28,12,0,766.0,183.0,1.1,33.0,865.0,790.94,557.85
2018,8,28,12,15,780.0,177.0,1.1,33.1,872.5,764.72,540.51
2018,8,28,12,30,794.0,171.0,1.1,33.2,880.0,735.48,520.85
2018,8,28,12,45,785.5,175.0,1.1,33.25,872.0,696.57,494.29
2018,8,28,13,0,777.0,179.0,1.1,33.3,864.0,656.35,466.42
2018,8,28,13,15,765.0,181.5,1.05,33.3,846.5,611.75,434.74
2018,8,28,13,30,753.0,184.0,1.0,33.3,829.0,566.71,402.1
2018,8,28,13,45,747.5,181.0,1.0,33.3,807.5,517.24,366.09
2018,8,28,14,0,742.0,178.0,1.0,33.3,786.0,469.42,330.12
2018,8,28,14,15,742.5,171.0,1.0,33.2,760.5,420.6,292.45
2018,8,28,14,30,743.0,164.0,1.0,33.1,735.0,371.12,253.19
2018,8,28,14,45,732.0,160.0,1.0,33.0,700.5,320.03,212.22
2018,8,28,15,0,721.0,156.0,1.0,32.9,666.0,269.78,171.76
2018,8,28,15,15,575.5,189.5,0.95,32.75,581.0,224.51,141.44
2018,8,28,15,30,430.0,223.0,0.9,32.6,496.0,194.57,125.96
2018,8,28,15,45,491.5,189.0,0.9,32.5,478.5,146.76,94.2
2018,8,28,16,0,553.0,155.0,0.9,32.4,461.0,99.45,75.53
2018,8,28,16,15,536.0,146.0,0.85,32.1,419.5,95.94,73.14
2018,8,28,16,30,519.0,137.0,0.8,31.8,378.0,92.17,70.43
2018,8,28,16,45,431.5,129.0,0.75,31.5,313.0,88.28,67.59
2018,8,28,17,0,344.0,121.0,0.7,31.2,248.0,84.29,64.6
2018,8,28,17,15,380.0,103.0,0.65,30.4,222.5,73.74,56.21
2018,8,28,17,30,416.0,85.0,0.6,29.6,197.0,62.5,47.03
2018,8,28,17,45,353.0,71.5,0.55,28.75,152.0,53.54,39.5
2018,8,28,18,0,290.0,58.0,0.5,27.9,107.0,44.24,31.39
2018,8,28,18,15,187.0,40.5,0.5,27.9,67.5,31.34,19.81
2018,8,28,18,30,84.0,23.0,0.5,27.9,28.0,18.71,3.67
2018,8,28,18,45,42.0,11.5,0.55,26.85,14.0,10.46,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,44.87,0.0
2018,8,29,6,15,143.0,30.5,0.8,22.2,46.5,167.28,111.29
2018,8,29,6,30,230.0,48.0,0.8,22.7,78.0,254.14,198.09
2018,8,29,6,45,306.0,62.0,0.85,23.2,122.0,332.06,263.55
2018,8,29,7,0,382.0,76.0,0.9,23.7,166.0,415.74,330.38
2018,8,29,7,15,439.0,86.5,0.9,24.45,215.0,484.22,382.05
2018,8,29,7,30,496.0,97.0,0.9,25.2,264.0,555.35,432.65
2018,8,29,7,45,539.5,104.5,0.95,25.9,314.0,620.77,477.06
2018,8,29,8,0,583.0,112.0,1.0,26.6,364.0,680.11,515.6
2018,8,29,8,15,615.5,117.5,1.0,27.4,413.0,726.82,543.58
2018,8,29,8,30,648.0,123.0,1.0,28.2,462.0,772.28,569.97
2018,8,29,8,45,673.0,126.5,0.95,29.0,508.0,806.76,587.8
2018,8,29,9,0,698.0,130.0,0.9,29.8,554.0,839.12,603.91
2018,8,29,9,15,717.5,133.0,0.9,30.3,596.5,863.28,616.0
2018,8,29,9,30,737.0,136.0,0.9,30.8,639.0,884.73,626.41
2018,8,29,9,45,753.0,138.0,0.9,31.25,677.0,893.48,629.06
2018,8,29,10,0,769.0,140.0,0.9,31.7,715.0,904.8,633.56
2018,8,29,10,15,777.5,143.0,0.95,31.95,745.5,906.82,633.75
2018,8,29,10,30,786.0,146.0,1.0,32.2,776.0,905.56,632.16
2018,8,29,10,45,791.0,149.0,1.05,32.5,799.5,897.74,626.56
2018,8,29,11,0,796.0,152.0,1.1,32.8,823.0,886.69,619.13
2018,8,29,11,15,800.0,153.5,1.15,32.9,839.5,870.05,608.85
2018,8,29,11,30,804.0,155.0,1.2,33.0,856.0,850.36,596.74
2018,8,29,11,45,805.0,156.5,1.25,33.15,865.0,825.21,581.11
2018,8,29,12,0,806.0,158.0,1.3,33.3,874.0,797.37,563.75
2018,8,29,12,15,811.0,155.0,1.3,33.4,876.0,765.91,543.47
2018,8,29,12,30,816.0,152.0,1.3,33.5,878.0,731.92,520.47
2018,8,29,12,45,820.0,147.5,1.35,33.55,872.5,693.53,494.73
2018,8,29,13,0,824.0,143.0,1.4,33.6,867.0,652.99,466.89
2018,8,29,13,15,810.0,147.5,1.4,33.6,849.0,607.37,434.41
2018,8,29,13,30,796.0,152.0,1.4,33.6,831.0,561.26,400.81
2018,8,29,13,45,798.5,146.0,1.45,33.55,812.0,514.61,366.33
2018,8,29,14,0,801.0,140.0,1.5,33.5,793.0,466.6,329.67
2018,8,29,14,15,707.5,172.0,1.5,33.35,733.5,404.8,283.14
2018,8,29,14,30,614.0,204.0,1.5,33.2,674.0,354.77,245.05
2018,8,29,14,45,325.5,205.0,1.5,33.1,453.0,238.39,164.93
2018,8,29,15,0,37.0,206.0,1.5,33.0,232.0,176.55,127.8
2018,8,29,15,15,35.0,197.0,1.45,32.8,220.5,165.37,119.88
2018,8,29,15,30,33.0,188.0,1.4,32.6,209.0,154.43,112.19
2018,8,29,15,45,181.0,201.0,1.35,32.4,302.0,156.96,111.15
2018,8,29,16,0,329.0,214.0,1.3,32.2,395.0,143.99,111.38
2018,8,29,16,15,295.0,195.0,1.3,31.9,345.5,133.69,103.68
2018,8,29,16,30,261.0,176.0,1.3,31.6,296.0,122.9,95.49
2018,8,29,16,45,271.5,148.5,1.25,31.3,260.0,106.57,82.65
2018,8,29,17,0,282.0,121.0,1.2,31.0,224.0,89.34,68.87
2018,8,29,17,15,342.0,99.0,1.05,30.15,204.0,70.81,53.87
2018,8,29,17,30,402.0,77.0,0.9,29.3,184.0,56.69,42.25
2018,8,29,17,45,355.5,65.5,0.8,28.5,144.0,49.16,35.85
2018,8,29,18,0,309.0,54.0,0.7,27.7,104.0,41.31,28.92
2018,8,29,18,15,215.5,38.5,0.7,27.7,67.0,29.9,18.5
2018,8,29,18,30,122.0,23.0,0.7,27.7,30.0,18.11,1.13
2018,8,29,18,45,61.0,11.5,0.7,26.75,15.0,10.46,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.5,7.0,0.65,21.9,8.0,0.0,0.0
2018,8,30,6,0,77.0,14.0,0.7,22.2,16.0,58.06,0.0
2018,8,30,6,15,185.0,28.5,0.75,22.6,48.5,189.11,122.59
2018,8,30,6,30,293.0,43.0,0.8,23.0,81.0,288.65,224.52
2018,8,30,6,45,374.5,54.0,0.8,23.45,126.0,372.45,294.44
2018,8,30,7,0,456.0,65.0,0.8,23.9,171.0,460.9,364.13
2018,8,30,7,15,513.5,72.5,0.85,24.65,221.0,530.52,415.42
2018,8,30,7,30,571.0,80.0,0.9,25.4,271.0,601.93,465.42
2018,8,30,7,45,613.0,85.5,0.9,26.15,322.0,658.99,502.55
2018,8,30,8,0,655.0,91.0,0.9,26.9,373.0,716.0,538.21
2018,8,30,8,15,684.0,95.5,0.9,27.7,422.5,759.61,563.46
2018,8,30,8,30,713.0,100.0,0.9,28.5,472.0,801.79,587.14
2018,8,30,8,45,735.0,103.5,0.9,29.3,518.5,829.75,601.03
2018,8,30,9,0,757.0,107.0,0.9,30.1,565.0,860.4,616.57
2018,8,30,9,15,749.0,120.0,0.85,30.6,601.0,870.97,619.13
2018,8,30,9,30,741.0,133.0,0.8,31.1,637.0,877.95,619.75
2018,8,30,9,45,585.0,206.0,0.7,31.6,618.0,812.34,573.8
2018,8,30,10,0,429.0,279.0,0.6,32.1,599.0,729.6,514.28
2018,8,30,10,15,485.0,268.0,0.65,32.4,644.0,762.08,536.26
2018,8,30,10,30,541.0,257.0,0.7,32.7,689.0,791.65,554.8
2018,8,30,10,45,681.5,197.0,0.75,32.95,758.5,850.45,593.01
2018,8,30,11,0,822.0,137.0,0.8,33.2,828.0,892.52,617.66
2018,8,30,11,15,825.0,139.0,0.85,33.35,844.5,875.16,606.42
2018,8,30,11,30,828.0,141.0,0.9,33.5,861.0,854.7,594.05
2018,8,30,11,45,829.0,142.0,0.95,33.65,869.5,828.62,578.19
2018,8,30,12,0,830.0,143.0,1.0,33.8,878.0,799.79,560.59
2018,8,30,12,15,796.0,161.5,1.0,33.8,867.0,757.96,533.87
2018,8,30,12,30,762.0,180.0,1.0,33.8,856.0,715.36,505.18
2018,8,30,12,45,485.5,264.5,1.05,33.8,694.0,566.38,403.53
2018,8,30,13,0,209.0,349.0,1.1,33.8,532.0,433.75,310.42
2018,8,30,13,15,105.0,221.5,1.1,33.7,313.5,254.24,184.3
2018,8,30,13,30,1.0,94.0,1.1,33.6,95.0,84.05,58.53
2018,8,30,13,45,1.5,110.0,1.15,33.5,111.5,98.19,69.58
2018,8,30,14,0,2.0,126.0,1.2,33.4,128.0,112.1,80.16
2018,8,30,14,15,8.5,150.0,1.2,33.25,156.5,134.79,97.28
2018,8,30,14,30,15.0,174.0,1.2,33.1,185.0,156.16,113.24
2018,8,30,14,45,30.5,222.5,1.2,33.0,244.0,190.98,138.76
2018,8,30,15,0,46.0,271.0,1.2,32.9,303.0,224.29,162.79
2018,8,30,15,15,263.0,221.0,1.15,32.8,387.5,200.75,136.69
2018,8,30,15,30,480.0,171.0,1.1,32.7,472.0,161.75,100.08
2018,8,30,15,45,568.5,148.5,1.05,32.6,478.5,117.06,71.53
2018,8,30,16,0,657.0,126.0,1.0,32.5,485.0,79.1,59.2
2018,8,30,16,15,628.5,120.5,0.95,32.15,437.0,78.19,58.81
2018,8,30,16,30,600.0,115.0,0.9,31.8,389.0,77.19,58.3
2018,8,30,16,45,562.0,107.5,0.85,31.45,339.0,74.5,56.37
2018,8,30,17,0,524.0,100.0,0.8,31.1,289.0,71.65,54.27
2018,8,30,17,15,468.5,90.5,0.75,30.4,239.0,65.58,49.48
2018,8,30,17,30,413.0,81.0,0.7,29.7,189.0,59.79,44.75
2018,8,30,17,45,343.0,68.5,0.7,29.05,144.0,51.47,37.65
2018,8,30,18,0,273.0,56.0,0.7,28.4,99.0,42.84,30.03
2018,8,30,18,15,181.0,38.5,0.7,28.4,62.5,29.9,18.25
2018,8,30,18,30,89.0,21.0,0.7,28.4,26.0,17.11,0.0
2018,8,30,18,45,44.5,10.5,0.7,27.85,13.0,9.55,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,24.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,45,20.0,6.0,0.7,21.55,6.5,0.0,0.0
2018,8,31,6,0,40.0,12.0,0.8,21.7,13.0,34.41,0.0
2018,8,31,6,15,122.5,28.5,0.75,22.2,42.0,148.62,92.08
2018,8,31,6,30,205.0,45.0,0.7,22.7,71.0,232.73,180.55
2018,8,31,6,45,274.0,59.0,0.7,23.2,111.5,304.42,241.28
2018,8,31,7,0,343.0,73.0,0.7,23.7,152.0,381.44,303.06
2018,8,31,7,15,374.5,89.5,0.65,24.6,196.0,436.58,344.13
2018,8,31,7,30,406.0,106.0,0.6,25.5,240.0,492.38,383.48
2018,8,31,7,45,491.5,109.0,0.5,26.35,299.5,576.66,441.4
2018,8,31,8,0,577.0,112.0,0.4,27.2,359.0,672.8,502.85
2018,8,31,8,15,604.0,120.0,0.35,27.6,407.5,717.27,528.22
2018,8,31,8,30,631.0,128.0,0.3,28.0,456.0,760.29,552.47
2018,8,31,8,45,650.5,135.0,0.25,28.45,501.0,793.41,569.62
2018,8,31,9,0,670.0,142.0,0.2,28.9,546.0,824.27,585.13
2018,8,31,9,15,700.0,140.5,0.2,29.25,590.0,852.64,599.93
2018,8,31,9,30,730.0,139.0,0.2,29.6,634.0,878.43,613.05
2018,8,31,9,45,759.0,133.5,0.2,30.0,673.5,890.85,617.87
