Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,15,15,692.0,127.5,0.4,29.4,523.5,125.97,71.12
2018,9,20,15,30,670.0,124.0,0.4,29.3,481.0,79.78,60.51
2018,9,20,15,45,640.5,119.5,0.45,29.25,435.0,78.3,59.64
2018,9,20,16,0,611.0,115.0,0.5,29.2,389.0,77.84,59.49
2018,9,20,16,15,571.5,108.0,0.55,28.8,340.0,75.37,57.74
2018,9,20,16,30,532.0,101.0,0.6,28.4,291.0,72.81,55.88
2018,9,20,16,45,478.0,92.0,0.6,27.95,242.0,66.79,51.02
2018,9,20,17,0,424.0,83.0,0.6,27.5,193.0,61.37,46.5
2018,9,20,17,15,351.5,70.0,0.6,26.8,147.0,52.66,39.03
2018,9,20,17,30,279.0,57.0,0.6,26.1,101.0,43.65,31.02
2018,9,20,17,45,186.0,40.0,0.6,25.35,64.5,31.12,19.46
2018,9,20,18,0,93.0,23.0,0.6,24.6,28.0,18.59,0.0
2018,9,20,18,15,46.5,11.5,0.6,24.6,14.0,10.46,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.5,0.5,0.7,20.7,0.5,0.0,0.0
2018,9,21,6,0,3.0,1.0,0.7,20.8,1.0,0.0,0.0
2018,9,21,6,15,45.5,15.5,0.85,21.2,18.5,41.06,0.0
2018,9,21,6,30,88.0,30.0,1.0,21.6,36.0,117.64,67.36
2018,9,21,6,45,168.0,49.5,1.15,22.05,74.5,202.81,157.55
2018,9,21,7,0,248.0,69.0,1.3,22.5,113.0,286.16,228.47
2018,9,21,7,15,187.0,72.5,1.4,22.95,112.0,244.79,197.11
2018,9,21,7,30,126.0,76.0,1.5,23.4,111.0,202.22,162.77
2018,9,21,7,45,77.5,97.5,1.55,23.85,120.5,176.96,141.1
2018,9,21,8,0,29.0,119.0,1.6,24.3,130.0,148.14,115.98
2018,9,21,8,15,95.0,145.5,1.6,24.7,188.5,247.65,196.23
2018,9,21,8,30,161.0,172.0,1.6,25.1,247.0,334.3,263.44
2018,9,21,8,45,289.5,177.5,1.6,25.55,329.0,467.11,364.17
2018,9,21,9,0,418.0,183.0,1.6,26.0,411.0,603.67,462.34
2018,9,21,9,15,384.0,199.5,1.6,26.3,422.0,590.53,449.12
2018,9,21,9,30,350.0,216.0,1.6,26.6,433.0,557.88,423.78
2018,9,21,9,45,503.5,196.5,1.6,26.9,529.0,684.75,514.05
2018,9,21,10,0,657.0,177.0,1.6,27.2,625.0,799.14,590.61
2018,9,21,10,15,691.0,174.0,1.6,27.45,664.0,815.02,598.34
2018,9,21,10,30,725.0,171.0,1.6,27.7,703.0,827.32,604.78
2018,9,21,10,45,733.5,172.5,1.6,27.9,725.5,818.96,597.88
2018,9,21,11,0,742.0,174.0,1.6,28.1,748.0,807.44,589.25
2018,9,21,11,15,747.5,175.0,1.55,28.25,763.0,789.85,576.29
2018,9,21,11,30,753.0,176.0,1.5,28.4,778.0,769.28,560.99
2018,9,21,11,45,755.5,176.5,1.5,28.55,785.0,743.11,542.35
2018,9,21,12,0,758.0,177.0,1.5,28.7,792.0,714.34,521.79
2018,9,21,12,15,763.0,173.5,1.5,28.75,792.0,680.36,497.75
2018,9,21,12,30,768.0,170.0,1.5,28.8,792.0,645.61,472.69
2018,9,21,12,45,771.5,165.5,1.5,28.85,784.5,606.82,444.29
2018,9,21,13,0,775.0,161.0,1.5,28.9,777.0,566.03,413.79
2018,9,21,13,15,770.0,159.0,1.45,28.9,760.0,521.25,379.45
2018,9,21,13,30,765.0,157.0,1.4,28.9,743.0,475.52,343.56
2018,9,21,13,45,757.0,155.0,1.4,28.85,719.0,423.73,302.71
2018,9,21,14,0,749.0,153.0,1.4,28.8,695.0,375.01,263.01
2018,9,21,14,15,737.0,150.5,1.4,28.65,664.0,324.7,221.56
2018,9,21,14,30,725.0,148.0,1.4,28.5,633.0,274.99,180.39
2018,9,21,14,45,690.5,149.0,1.4,28.4,589.5,224.64,140.59
2018,9,21,15,0,656.0,150.0,1.4,28.3,546.0,177.85,106.67
2018,9,21,15,15,570.5,150.5,1.35,28.1,476.5,131.28,80.77
2018,9,21,15,30,485.0,151.0,1.3,27.9,407.0,97.69,75.81
2018,9,21,15,45,423.5,142.0,1.25,27.7,350.5,93.53,72.75
2018,9,21,16,0,362.0,133.0,1.2,27.5,294.0,89.23,69.48
2018,9,21,16,15,320.5,127.0,1.1,27.2,256.5,86.99,67.91
2018,9,21,16,30,279.0,121.0,1.0,26.9,219.0,89.43,70.21
2018,9,21,16,45,258.0,97.5,0.95,26.55,176.5,73.77,57.22
2018,9,21,17,0,237.0,74.0,0.9,26.2,134.0,54.02,40.53
2018,9,21,17,15,250.5,65.5,0.85,25.65,115.5,49.01,36.12
2018,9,21,17,30,264.0,57.0,0.8,25.1,97.0,43.73,31.14
2018,9,21,17,45,171.5,38.5,0.75,24.55,60.5,29.99,18.33
2018,9,21,18,0,79.0,20.0,0.7,24.0,24.0,16.27,0.0
2018,9,21,18,15,39.5,10.0,0.7,24.0,12.0,9.1,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.25,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.3,2.0,0.0,0.0
2018,9,22,6,15,84.5,15.5,0.8,19.75,21.0,63.99,0.0
2018,9,22,6,30,162.0,29.0,0.9,20.2,40.0,172.61,95.04
2018,9,22,6,45,261.0,43.0,1.0,20.65,79.5,267.26,208.49
2018,9,22,7,0,360.0,57.0,1.1,21.1,119.0,360.37,287.86
2018,9,22,7,15,429.0,67.5,1.1,21.6,166.5,432.91,346.88
2018,9,22,7,30,498.0,78.0,1.1,22.1,214.0,514.75,409.62
2018,9,22,7,45,545.5,85.5,1.1,22.65,263.5,574.12,452.08
2018,9,22,8,0,593.0,93.0,1.1,23.2,313.0,633.52,492.76
2018,9,22,8,15,626.0,99.5,1.05,23.85,361.5,679.13,521.42
2018,9,22,8,30,659.0,106.0,1.0,24.5,410.0,723.36,548.14
2018,9,22,8,45,683.0,111.5,0.95,25.15,455.5,756.79,566.68
2018,9,22,9,0,707.0,117.0,0.9,25.8,501.0,787.92,583.29
2018,9,22,9,15,732.0,118.0,0.8,26.3,543.5,811.94,594.46
2018,9,22,9,30,757.0,119.0,0.7,26.8,586.0,828.7,600.72
2018,9,22,9,45,779.0,117.5,0.6,27.35,623.0,842.03,604.63
2018,9,22,10,0,801.0,116.0,0.5,27.9,660.0,852.05,606.43
2018,9,22,10,15,809.0,118.5,0.45,28.2,689.0,850.84,602.79
2018,9,22,10,30,817.0,121.0,0.4,28.5,718.0,846.24,597.36
2018,9,22,10,45,822.0,123.5,0.35,28.85,740.0,835.72,588.34
2018,9,22,11,0,827.0,126.0,0.3,29.2,762.0,821.89,577.54
2018,9,22,11,15,829.5,128.0,0.35,29.4,776.5,802.28,565.38
2018,9,22,11,30,832.0,130.0,0.4,29.6,791.0,779.61,551.39
2018,9,22,11,45,831.5,131.5,0.45,29.75,797.5,751.26,533.89
2018,9,22,12,0,831.0,133.0,0.5,29.9,804.0,720.27,513.38
2018,9,22,12,15,822.0,137.5,0.5,29.95,800.5,683.87,488.33
2018,9,22,12,30,813.0,142.0,0.5,30.0,797.0,645.67,461.66
2018,9,22,12,45,673.0,199.0,0.55,30.05,737.0,573.77,411.33
2018,9,22,13,0,533.0,256.0,0.6,30.1,677.0,509.3,365.73
2018,9,22,13,15,343.5,298.5,0.6,30.0,567.5,419.6,302.43
2018,9,22,13,30,154.0,341.0,0.6,29.9,458.0,348.93,252.73
2018,9,22,13,45,325.5,284.0,0.65,29.85,521.0,355.11,255.29
2018,9,22,14,0,497.0,227.0,0.7,29.8,584.0,343.44,241.89
2018,9,22,14,15,612.5,185.0,0.7,29.7,605.5,311.9,212.76
2018,9,22,14,30,728.0,143.0,0.7,29.6,627.0,268.49,173.23
2018,9,22,14,45,711.5,139.5,0.75,29.5,590.0,218.01,133.35
2018,9,22,15,0,695.0,136.0,0.8,29.4,553.0,169.09,97.88
2018,9,22,15,15,673.0,131.5,0.75,29.3,510.5,120.88,70.16
2018,9,22,15,30,651.0,127.0,0.7,29.2,468.0,81.43,62.03
2018,9,22,15,45,614.0,123.0,0.7,29.15,420.0,81.36,62.27
2018,9,22,16,0,577.0,119.0,0.7,29.1,372.0,81.38,62.51
2018,9,22,16,15,546.5,109.5,0.7,28.6,325.5,77.12,59.3
2018,9,22,16,30,516.0,100.0,0.7,28.1,279.0,71.55,54.93
2018,9,22,16,45,463.5,90.0,0.75,27.6,230.5,65.57,50.09
2018,9,22,17,0,411.0,80.0,0.8,27.1,182.0,59.37,44.87
2018,9,22,17,15,337.5,66.5,0.75,26.45,137.0,50.21,36.94
2018,9,22,17,30,264.0,53.0,0.7,25.8,92.0,40.72,28.46
2018,9,22,17,45,171.0,36.0,0.6,25.15,57.0,28.09,16.41
2018,9,22,18,0,78.0,19.0,0.5,24.5,22.0,15.46,0.0
2018,9,22,18,15,39.0,9.5,0.5,24.5,11.0,8.64,0.0
2018,9,22,18,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.3,19.85,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,9,23,6,15,60.5,14.5,0.4,20.15,18.5,48.79,0.0
2018,9,23,6,30,117.0,28.0,0.5,20.4,36.0,130.71,64.64
2018,9,23,6,45,204.5,45.0,0.6,20.65,74.0,232.71,180.21
2018,9,23,7,0,292.0,62.0,0.7,20.9,112.0,319.39,254.24
2018,9,23,7,15,253.5,57.5,0.75,21.2,111.5,287.85,232.2
2018,9,23,7,30,215.0,53.0,0.8,21.5,111.0,254.1,206.62
2018,9,23,7,45,107.5,49.5,0.8,21.75,78.5,150.43,121.57
2018,9,23,8,0,0.0,46.0,0.8,22.0,46.0,40.58,28.11
2018,9,23,8,15,0.0,42.5,0.8,22.2,42.5,37.49,25.55
2018,9,23,8,30,0.0,39.0,0.8,22.4,39.0,34.41,22.89
2018,9,23,8,45,3.0,48.5,0.8,22.6,50.0,45.44,31.97
2018,9,23,9,0,6.0,58.0,0.8,22.8,61.0,56.54,41.0
2018,9,23,9,15,3.5,70.0,0.75,23.05,72.0,65.04,47.58
2018,9,23,9,30,1.0,82.0,0.7,23.3,83.0,73.54,54.09
2018,9,23,9,45,2.5,107.0,0.7,23.6,109.0,97.58,73.07
2018,9,23,10,0,4.0,132.0,0.7,23.9,135.0,122.02,92.05
2018,9,23,10,15,4.0,149.5,0.7,24.1,152.5,138.06,104.22
2018,9,23,10,30,4.0,167.0,0.7,24.3,170.0,153.97,116.22
2018,9,23,10,45,7.0,180.5,0.65,24.5,186.0,168.53,127.14
2018,9,23,11,0,10.0,194.0,0.6,24.7,202.0,182.8,137.76
2018,9,23,11,15,8.0,187.0,0.65,24.85,193.5,174.04,130.8
2018,9,23,11,30,6.0,180.0,0.7,25.0,185.0,165.5,124.12
2018,9,23,11,45,5.5,175.5,0.7,25.15,180.0,160.51,120.18
2018,9,23,12,0,5.0,171.0,0.7,25.3,175.0,155.59,116.31
2018,9,23,12,15,4.0,150.5,0.7,25.35,153.5,136.26,101.45
2018,9,23,12,30,3.0,130.0,0.7,25.4,132.0,117.19,86.77
2018,9,23,12,45,6.0,152.5,0.7,25.45,157.0,138.36,103.2
2018,9,23,13,0,9.0,175.0,0.7,25.5,182.0,158.92,118.92
2018,9,23,13,15,10.0,190.5,0.75,25.45,198.0,171.79,128.76
2018,9,23,13,30,11.0,206.0,0.8,25.4,214.0,184.15,138.24
2018,9,23,13,45,10.5,201.0,0.8,25.35,208.5,178.4,133.94
2018,9,23,14,0,10.0,196.0,0.8,25.3,203.0,172.69,129.74
2018,9,23,14,15,16.0,198.5,0.85,25.15,209.5,174.86,131.52
2018,9,23,14,30,22.0,201.0,0.9,25.0,216.0,170.11,127.88
2018,9,23,14,45,14.0,178.0,0.95,24.85,187.5,154.16,116.19
2018,9,23,15,0,6.0,155.0,1.0,24.7,159.0,133.34,100.72
2018,9,23,15,15,18.0,136.5,1.05,24.45,146.5,113.11,84.94
2018,9,23,15,30,30.0,118.0,1.1,24.2,134.0,97.76,77.12
2018,9,23,15,45,23.0,109.0,1.15,23.95,120.5,90.84,71.68
2018,9,23,16,0,16.0,100.0,1.2,23.7,107.0,86.87,68.66
2018,9,23,16,15,8.5,89.0,1.25,23.3,92.5,77.51,61.04
2018,9,23,16,30,1.0,78.0,1.3,22.9,78.0,68.09,53.25
2018,9,23,16,45,27.5,76.5,1.35,22.5,83.0,64.62,50.4
2018,9,23,17,0,54.0,75.0,1.4,22.1,88.0,62.49,48.52
2018,9,23,17,15,62.0,60.5,1.4,21.65,72.0,49.15,36.77
2018,9,23,17,30,70.0,46.0,1.4,21.2,56.0,37.76,26.45
2018,9,23,17,45,36.5,27.5,1.4,20.7,32.5,23.13,12.4
2018,9,23,18,0,3.0,9.0,1.4,20.2,9.0,8.19,0.0
2018,9,23,18,15,1.5,4.5,1.4,20.2,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.45,19.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,15,4.5,2.5,1.3,16.3,3.0,4.91,0.0
2018,9,24,6,30,9.0,5.0,1.4,16.5,6.0,10.93,0.0
2018,9,24,6,45,4.5,6.5,1.5,16.75,7.0,8.8,1.62
2018,9,24,7,0,0.0,8.0,1.6,17.0,8.0,7.02,0.23
2018,9,24,7,15,0.0,13.0,1.6,17.35,13.0,11.42,4.03
2018,9,24,7,30,0.0,18.0,1.6,17.7,18.0,15.82,7.82
2018,9,24,7,45,0.0,41.0,1.6,18.1,41.0,36.14,25.03
2018,9,24,8,0,0.0,64.0,1.6,18.5,64.0,56.55,42.06
2018,9,24,8,15,0.0,79.0,1.55,18.95,79.0,70.14,53.15
2018,9,24,8,30,0.0,94.0,1.5,19.4,94.0,84.33,64.56
2018,9,24,8,45,1.5,119.5,1.5,19.9,120.5,110.21,85.38
2018,9,24,9,0,3.0,145.0,1.5,20.4,147.0,136.1,105.81
2018,9,24,9,15,1.5,137.5,1.45,20.8,138.5,126.38,97.42
2018,9,24,9,30,0.0,130.0,1.4,21.2,130.0,117.25,89.66
2018,9,24,9,45,0.5,124.0,1.35,21.65,124.5,111.69,84.87
2018,9,24,10,0,1.0,118.0,1.3,22.1,119.0,106.35,80.31
2018,9,24,10,15,0.5,108.0,1.3,22.45,108.5,96.63,72.3
2018,9,24,10,30,0.0,98.0,1.3,22.8,98.0,87.08,64.49
2018,9,24,10,45,1.0,108.5,1.25,23.1,109.5,97.44,72.57
2018,9,24,11,0,2.0,119.0,1.2,23.4,121.0,107.7,80.5
2018,9,24,11,15,4.5,159.5,1.2,23.65,163.5,146.2,110.47
2018,9,24,11,30,7.0,200.0,1.2,23.9,206.0,184.34,139.63
2018,9,24,11,45,6.5,193.5,1.2,24.15,199.0,177.36,133.93
2018,9,24,12,0,6.0,187.0,1.2,24.4,192.0,170.5,128.49
2018,9,24,12,15,6.0,184.0,1.2,24.5,189.0,167.18,125.88
2018,9,24,12,30,6.0,181.0,1.2,24.6,186.0,163.86,123.29
2018,9,24,12,45,4.0,155.5,1.15,24.75,159.0,139.79,104.65
2018,9,24,13,0,2.0,130.0,1.1,24.9,132.0,116.08,86.27
2018,9,24,13,15,2.5,139.5,1.1,24.9,141.5,124.29,92.78
2018,9,24,13,30,3.0,149.0,1.1,24.9,151.0,132.3,99.06
2018,9,24,13,45,3.5,153.5,1.1,24.9,156.0,135.84,101.88
2018,9,24,14,0,4.0,158.0,1.1,24.9,161.0,139.18,104.58
2018,9,24,14,15,3.0,148.0,1.1,24.85,150.0,129.89,97.54
2018,9,24,14,30,2.0,138.0,1.1,24.8,139.0,120.78,90.66
2018,9,24,14,45,1.0,110.5,1.1,24.7,111.0,97.35,72.49
2018,9,24,15,0,0.0,83.0,1.1,24.6,83.0,73.53,53.81
2018,9,24,15,15,0.0,72.0,1.1,24.45,72.0,63.72,46.15
2018,9,24,15,30,0.0,61.0,1.1,24.3,61.0,53.93,40.35
2018,9,24,15,45,0.0,58.0,1.1,24.1,58.0,51.25,38.26
2018,9,24,16,0,0.0,55.0,1.1,23.9,55.0,48.57,36.15
2018,9,24,16,15,0.0,45.0,1.05,23.6,45.0,39.7,28.69
2018,9,24,16,30,0.0,35.0,1.0,23.3,35.0,30.84,21.15
2018,9,24,16,45,154.0,43.0,0.95,22.95,79.5,30.65,21.05
2018,9,24,17,0,308.0,51.0,0.9,22.6,124.0,37.81,27.2
2018,9,24,17,15,300.5,49.5,0.8,22.05,106.0,37.43,26.65
2018,9,24,17,30,293.0,48.0,0.7,21.5,88.0,37.1,25.79
2018,9,24,17,45,188.5,32.0,0.65,20.9,53.5,25.09,13.33
2018,9,24,18,0,84.0,16.0,0.6,20.3,19.0,14.55,0.0
2018,9,24,18,15,42.0,8.0,0.6,20.3,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,15,73.0,11.0,0.7,18.6,15.5,52.66,0.0
2018,9,25,6,30,146.0,22.0,0.8,19.2,31.0,146.3,54.45
2018,9,25,6,45,147.0,27.5,0.85,19.75,44.0,163.14,125.79
2018,9,25,7,0,148.0,33.0,0.9,20.3,57.0,170.76,136.75
2018,9,25,7,15,75.0,50.0,0.9,20.9,62.5,115.23,91.68
2018,9,25,7,30,2.0,67.0,0.9,21.5,68.0,63.13,46.97
2018,9,25,7,45,7.5,79.0,0.9,22.15,82.0,78.49,59.81
2018,9,25,8,0,13.0,91.0,0.9,22.8,96.0,94.12,72.51
2018,9,25,8,15,6.5,75.5,0.9,23.25,78.0,72.19,54.08
2018,9,25,8,30,0.0,60.0,0.9,23.7,60.0,53.01,37.96
2018,9,25,8,45,0.0,76.5,0.9,24.2,76.5,67.69,49.67
2018,9,25,9,0,0.0,93.0,0.9,24.7,93.0,82.65,61.38
2018,9,25,9,15,5.0,140.5,0.85,25.0,143.5,132.42,100.68
2018,9,25,9,30,10.0,188.0,0.8,25.3,194.0,182.91,139.45
2018,9,25,9,45,16.0,208.0,0.8,25.65,218.5,206.64,157.04
2018,9,25,10,0,22.0,228.0,0.8,26.0,243.0,230.05,174.26
2018,9,25,10,15,27.0,252.0,0.8,26.25,271.0,268.07,202.14
2018,9,25,10,30,32.0,276.0,0.8,26.5,299.0,293.55,220.27
2018,9,25,10,45,40.5,294.5,0.8,26.7,324.5,315.45,235.84
2018,9,25,11,0,49.0,313.0,0.8,26.9,350.0,336.36,250.55
2018,9,25,11,15,91.5,343.0,0.75,27.05,414.0,393.94,292.06
2018,9,25,11,30,134.0,373.0,0.7,27.2,478.0,455.76,335.05
2018,9,25,11,45,123.5,372.5,0.7,27.35,470.0,437.35,320.86
2018,9,25,12,0,113.0,372.0,0.7,27.5,462.0,419.27,307.61
2018,9,25,12,15,84.0,354.5,0.7,27.55,421.5,371.15,273.01
2018,9,25,12,30,55.0,337.0,0.7,27.6,381.0,330.66,243.78
2018,9,25,12,45,82.5,345.0,0.65,27.7,409.5,346.81,255.47
2018,9,25,13,0,110.0,353.0,0.6,27.8,438.0,358.91,263.54
2018,9,25,13,15,248.0,318.0,0.6,27.8,505.0,383.97,280.94
2018,9,25,13,30,386.0,283.0,0.6,27.8,572.0,394.96,286.41
2018,9,25,13,45,366.0,276.0,0.6,27.75,542.5,359.34,258.99
2018,9,25,14,0,346.0,269.0,0.6,27.7,513.0,322.69,230.91
2018,9,25,14,15,524.0,201.0,0.55,27.6,551.5,291.84,201.16
2018,9,25,14,30,702.0,133.0,0.5,27.5,590.0,244.93,156.87
2018,9,25,14,45,686.0,122.0,0.45,27.4,546.5,190.95,114.48
2018,9,25,15,0,670.0,111.0,0.4,27.3,503.0,138.73,77.28
2018,9,25,15,15,712.5,98.0,0.35,27.2,486.0,96.01,54.3
2018,9,25,15,30,755.0,85.0,0.3,27.1,469.0,60.5,45.27
2018,9,25,15,45,712.5,84.5,0.3,27.05,418.5,61.55,46.39
2018,9,25,16,0,670.0,84.0,0.3,27.0,368.0,57.01,42.75
2018,9,25,16,15,661.0,74.5,0.3,26.7,324.5,51.97,38.7
2018,9,25,16,30,652.0,65.0,0.3,26.4,281.0,46.6,34.28
2018,9,25,16,45,600.0,59.5,0.3,26.1,231.5,43.76,31.92
2018,9,25,17,0,548.0,54.0,0.3,25.8,182.0,40.87,29.39
2018,9,25,17,15,465.5,46.5,0.35,25.25,135.5,36.16,25.15
2018,9,25,17,30,383.0,39.0,0.4,24.7,89.0,31.4,20.57
2018,9,25,17,45,249.5,26.5,0.45,24.1,53.5,21.78,9.9
2018,9,25,18,0,116.0,14.0,0.5,23.5,18.0,12.73,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.5,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,6,15,93.5,11.5,0.75,18.7,17.0,64.9,0.0
2018,9,26,6,30,187.0,23.0,0.9,19.3,34.0,172.55,49.76
2018,9,26,6,45,302.5,34.0,1.0,19.85,73.5,281.37,217.25
2018,9,26,7,0,418.0,45.0,1.1,20.4,113.0,384.58,306.63
2018,9,26,7,15,489.5,53.0,1.15,21.0,160.5,459.03,367.55
2018,9,26,7,30,561.0,61.0,1.2,21.6,208.0,536.27,426.65
2018,9,26,7,45,608.0,66.5,1.3,22.2,257.5,593.02,468.03
2018,9,26,8,0,655.0,72.0,1.4,22.8,307.0,649.92,507.88
2018,9,26,8,15,687.0,76.5,1.55,23.4,355.0,692.66,536.64
2018,9,26,8,30,719.0,81.0,1.7,24.0,403.0,730.12,561.05
2018,9,26,8,45,741.5,85.0,1.9,24.65,448.5,761.2,580.86
2018,9,26,9,0,764.0,89.0,2.1,25.3,494.0,789.79,598.71
2018,9,26,9,15,779.5,92.0,2.15,25.65,534.5,808.31,609.06
2018,9,26,9,30,795.0,95.0,2.2,26.0,575.0,823.81,617.44
2018,9,26,9,45,730.0,127.5,2.25,26.4,589.0,803.69,601.63
2018,9,26,10,0,665.0,160.0,2.3,26.8,603.0,775.46,580.73
2018,9,26,10,15,661.0,169.0,2.3,27.05,626.0,770.76,576.13
2018,9,26,10,30,657.0,178.0,2.3,27.3,649.0,763.15,569.28
2018,9,26,10,45,638.0,184.5,2.3,27.6,653.5,737.8,549.92
2018,9,26,11,0,619.0,191.0,2.3,27.9,658.0,710.46,529.35
2018,9,26,11,15,356.5,274.5,2.25,28.05,544.5,561.89,419.43
2018,9,26,11,30,94.0,358.0,2.2,28.2,431.0,402.95,299.85
2018,9,26,11,45,121.5,364.0,2.15,28.4,459.5,427.43,318.08
2018,9,26,12,0,149.0,370.0,2.1,28.6,488.0,441.58,327.82
2018,9,26,12,15,157.5,333.0,2.1,28.65,457.5,403.15,300.12
2018,9,26,12,30,166.0,296.0,2.1,28.7,427.0,365.07,272.56
2018,9,26,12,45,163.0,320.0,2.05,28.8,447.5,371.83,276.67
2018,9,26,13,0,160.0,344.0,2.0,28.9,468.0,377.12,279.48
2018,9,26,13,15,172.5,349.0,2.0,28.85,479.5,373.52,276.18
2018,9,26,13,30,185.0,354.0,2.0,28.8,491.0,367.88,271.2
2018,9,26,13,45,202.5,327.5,2.0,28.75,473.0,339.26,249.25
2018,9,26,14,0,220.0,301.0,2.0,28.7,455.0,309.39,225.9
2018,9,26,14,15,267.5,281.5,1.95,28.5,460.0,284.13,204.62
2018,9,26,14,30,315.0,262.0,1.9,28.3,465.0,259.95,183.5
2018,9,26,14,45,477.0,201.5,1.85,28.15,488.5,213.35,140.9
2018,9,26,15,0,639.0,141.0,1.8,28.0,512.0,153.7,90.88
2018,9,26,15,15,548.0,154.0,1.7,27.65,454.5,120.03,78.39
2018,9,26,15,30,457.0,167.0,1.6,27.3,397.0,109.19,85.71
2018,9,26,15,45,293.0,168.0,1.45,27.0,310.0,118.2,93.54
2018,9,26,16,0,129.0,169.0,1.3,26.7,223.0,124.47,99.09
2018,9,26,16,15,67.0,130.0,1.2,26.3,158.0,103.8,82.29
2018,9,26,16,30,5.0,91.0,1.1,25.9,93.0,77.89,60.83
2018,9,26,16,45,2.5,68.5,0.95,25.5,69.5,59.59,45.44
2018,9,26,17,0,0.0,46.0,0.8,25.1,46.0,40.6,29.2
2018,9,26,17,15,0.0,34.5,0.75,24.8,34.5,30.41,20.27
2018,9,26,17,30,0.0,23.0,0.7,24.5,23.0,20.25,11.22
2018,9,26,17,45,1.5,14.5,0.6,24.15,14.5,12.76,2.85
2018,9,26,18,0,3.0,6.0,0.5,23.8,6.0,5.46,0.0
2018,9,26,18,15,1.5,3.0,0.5,23.8,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,20.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,9,27,6,15,1.5,5.0,1.35,20.4,5.0,5.42,0.0
2018,9,27,6,30,3.0,10.0,1.4,20.5,10.0,10.81,0.0
2018,9,27,6,45,1.5,21.0,1.45,20.55,21.0,19.47,9.78
2018,9,27,7,0,0.0,32.0,1.5,20.6,32.0,28.21,17.59
2018,9,27,7,15,2.5,50.5,1.5,20.75,51.0,47.54,34.05
2018,9,27,7,30,5.0,69.0,1.5,20.9,70.0,68.02,51.33
2018,9,27,7,45,5.0,58.5,1.5,21.05,60.0,55.58,41.04
2018,9,27,8,0,5.0,48.0,1.5,21.2,50.0,46.38,33.34
2018,9,27,8,15,3.0,65.0,1.5,21.35,66.0,59.92,44.36
2018,9,27,8,30,1.0,82.0,1.5,21.5,82.0,73.54,55.28
2018,9,27,8,45,2.5,110.0,1.5,21.7,111.0,101.73,78.03
2018,9,27,9,0,4.0,138.0,1.5,21.9,140.0,130.08,100.51
2018,9,27,9,15,2.0,121.0,1.45,22.15,122.0,110.87,84.61
2018,9,27,9,30,0.0,104.0,1.4,22.4,104.0,92.71,69.7
2018,9,27,9,45,0.5,120.0,1.35,22.65,120.5,107.96,81.67
2018,9,27,10,0,1.0,136.0,1.3,22.9,137.0,123.15,93.42
2018,9,27,10,15,3.5,164.0,1.25,23.15,166.5,151.22,115.22
2018,9,27,10,30,6.0,192.0,1.2,23.4,196.0,179.08,136.52
2018,9,27,10,45,5.5,186.5,1.1,23.65,190.5,172.77,131.16
2018,9,27,11,0,5.0,181.0,1.0,23.9,185.0,166.65,126.09
2018,9,27,11,15,15.5,230.0,1.0,24.15,242.0,219.13,166.25
2018,9,27,11,30,26.0,279.0,1.0,24.4,299.0,277.0,209.35
2018,9,27,11,45,18.0,212.5,1.0,24.6,226.5,202.56,152.78
2018,9,27,12,0,10.0,146.0,1.0,24.8,154.0,136.61,102.24
2018,9,27,12,15,14.0,171.0,1.0,24.95,182.0,160.72,120.97
2018,9,27,12,30,18.0,196.0,1.0,25.1,210.0,185.14,139.5
2018,9,27,12,45,22.0,213.0,1.05,25.2,230.0,199.81,150.55
2018,9,27,13,0,26.0,230.0,1.1,25.3,250.0,213.49,160.81
2018,9,27,13,15,33.0,212.5,1.1,25.3,237.5,199.05,149.81
2018,9,27,13,30,40.0,195.0,1.1,25.3,225.0,184.27,138.49
2018,9,27,13,45,114.5,231.0,1.15,25.3,312.0,233.3,174.58
2018,9,27,14,0,189.0,267.0,1.2,25.3,399.0,273.84,202.46
2018,9,27,14,15,281.0,245.5,1.2,25.25,431.0,260.81,188.49
2018,9,27,14,30,373.0,224.0,1.2,25.2,463.0,237.35,165.74
2018,9,27,14,45,200.5,194.0,1.2,25.15,321.5,171.92,121.98
2018,9,27,15,0,28.0,164.0,1.2,25.1,180.0,135.74,101.77
2018,9,27,15,15,14.0,109.0,1.2,25.0,117.0,95.65,71.3
2018,9,27,15,30,0.0,54.0,1.2,24.9,54.0,47.71,35.0
2018,9,27,15,45,2.5,62.5,1.15,24.75,63.5,55.26,41.61
2018,9,27,16,0,5.0,71.0,1.1,24.6,73.0,62.81,48.2
2018,9,27,16,15,15.0,66.5,1.05,24.35,71.5,57.74,44.04
2018,9,27,16,30,25.0,62.0,1.0,24.1,70.0,53.94,40.93
2018,9,27,16,45,12.5,43.0,1.0,23.9,47.0,38.29,27.5
2018,9,27,17,0,0.0,24.0,1.0,23.7,24.0,21.11,12.61
2018,9,27,17,15,31.5,22.0,0.95,23.45,26.0,19.38,10.95
2018,9,27,17,30,63.0,20.0,0.9,23.2,28.0,16.57,8.16
2018,9,27,17,45,44.5,14.0,0.9,22.95,18.5,11.7,1.37
2018,9,27,18,0,26.0,8.0,0.9,22.7,9.0,7.28,0.0
2018,9,27,18,15,13.0,4.0,0.9,22.7,4.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,28,6,15,1.5,1.5,0.75,20.7,1.5,2.23,0.0
2018,9,28,6,30,3.0,3.0,0.9,20.8,3.0,4.53,0.0
2018,9,28,6,45,1.5,5.0,1.0,20.95,5.0,5.45,0.0
2018,9,28,7,0,0.0,7.0,1.1,21.1,7.0,6.14,0.0
2018,9,28,7,15,0.0,11.0,1.1,21.2,11.0,9.66,2.41
2018,9,28,7,30,0.0,15.0,1.1,21.3,15.0,13.18,5.42
2018,9,28,7,45,8.0,51.0,1.15,21.4,54.0,51.25,37.56
2018,9,28,8,0,16.0,87.0,1.2,21.5,93.0,92.46,71.76
2018,9,28,8,15,20.0,119.0,1.25,21.75,127.5,128.51,100.89
2018,9,28,8,30,24.0,151.0,1.3,22.0,162.0,176.42,138.89
2018,9,28,8,45,27.5,169.5,1.3,22.25,183.0,197.57,154.97
2018,9,28,9,0,31.0,188.0,1.3,22.5,204.0,218.42,170.67
2018,9,28,9,15,63.0,223.5,1.3,22.85,260.0,283.05,220.71
2018,9,28,9,30,95.0,259.0,1.3,23.2,316.0,346.83,268.54
2018,9,28,9,45,174.0,273.5,1.3,23.55,385.5,441.09,338.95
2018,9,28,10,0,253.0,288.0,1.3,23.9,455.0,533.01,404.93
2018,9,28,10,15,451.0,236.0,1.25,24.2,549.5,651.51,490.45
2018,9,28,10,30,649.0,184.0,1.2,24.5,644.0,757.27,563.26
2018,9,28,10,45,499.5,251.0,1.2,24.75,611.5,681.21,505.59
2018,9,28,11,0,350.0,318.0,1.2,25.0,579.0,601.24,446.58
2018,9,28,11,15,277.5,341.5,1.15,25.2,551.0,553.14,410.82
2018,9,28,11,30,205.0,365.0,1.1,25.4,523.0,499.0,370.54
2018,9,28,11,45,188.0,362.0,1.05,25.6,508.0,471.7,350.38
2018,9,28,12,0,171.0,359.0,1.0,25.8,493.0,445.07,330.47
2018,9,28,12,15,122.0,352.5,0.95,25.9,448.0,395.69,293.98
2018,9,28,12,30,73.0,346.0,0.9,26.0,403.0,348.06,258.78
2018,9,28,12,45,85.0,346.5,0.8,26.1,412.0,347.84,258.38
2018,9,28,13,0,97.0,347.0,0.7,26.2,421.0,346.2,256.5
2018,9,28,13,15,97.5,341.0,0.65,26.25,414.0,332.54,246.07
2018,9,28,13,30,98.0,335.0,0.6,26.3,407.0,318.66,235.5
2018,9,28,13,45,91.0,321.0,0.55,26.3,386.0,295.88,218.54
2018,9,28,14,0,84.0,307.0,0.5,26.3,365.0,273.97,202.26
2018,9,28,14,15,157.0,294.0,0.5,26.25,396.0,267.82,195.3
2018,9,28,14,30,230.0,281.0,0.5,26.2,427.0,259.27,185.6
2018,9,28,14,45,205.5,266.0,0.45,26.15,390.5,226.97,162.18
2018,9,28,15,0,181.0,251.0,0.4,26.1,354.0,197.49,142.36
2018,9,28,15,15,172.5,229.0,0.4,26.0,321.0,167.43,123.92
2018,9,28,15,30,164.0,207.0,0.4,25.9,288.0,148.29,117.7
2018,9,28,15,45,224.5,180.0,0.4,25.85,278.5,125.22,99.34
2018,9,28,16,0,285.0,153.0,0.4,25.8,269.0,109.6,86.85
2018,9,28,16,15,317.0,129.0,0.4,25.45,242.0,94.85,74.96
2018,9,28,16,30,349.0,105.0,0.4,25.1,215.0,75.16,58.67
2018,9,28,16,45,295.5,89.5,0.35,24.75,171.0,65.29,50.4
2018,9,28,17,0,242.0,74.0,0.3,24.4,127.0,57.37,43.52
2018,9,28,17,15,162.0,56.5,0.35,24.0,88.0,44.39,32.09
2018,9,28,17,30,82.0,39.0,0.4,23.6,49.0,31.09,20.04
2018,9,28,17,45,67.5,24.0,0.4,23.15,29.5,19.44,4.08
2018,9,28,18,0,53.0,9.0,0.4,22.7,10.0,8.19,0.0
2018,9,28,18,15,26.5,4.5,0.4,22.7,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,15,16.5,8.0,0.8,15.9,9.0,16.78,0.0
2018,9,29,6,30,33.0,16.0,0.9,16.2,18.0,43.12,0.0
2018,9,29,6,45,62.5,35.0,1.0,16.55,43.0,95.67,71.03
2018,9,29,7,0,92.0,54.0,1.1,16.9,68.0,139.74,111.67
2018,9,29,7,15,98.0,70.5,1.05,17.55,90.5,163.36,132.62
2018,9,29,7,30,104.0,87.0,1.0,18.2,113.0,187.13,152.68
2018,9,29,7,45,116.0,112.0,0.95,18.85,147.5,227.59,185.29
2018,9,29,8,0,128.0,137.0,0.9,19.5,182.0,267.17,216.01
2018,9,29,8,15,212.5,154.0,0.9,20.3,241.5,370.38,296.7
2018,9,29,8,30,297.0,171.0,0.9,21.1,301.0,460.43,363.73
2018,9,29,8,45,339.5,183.0,0.85,21.85,347.5,509.73,397.45
2018,9,29,9,0,382.0,195.0,0.8,22.6,394.0,558.61,430.08
2018,9,29,9,15,451.0,192.5,0.8,23.1,446.5,629.44,478.39
2018,9,29,9,30,520.0,190.0,0.8,23.6,499.0,682.48,513.18
2018,9,29,9,45,502.5,209.5,0.75,24.05,523.0,683.12,509.49
2018,9,29,10,0,485.0,229.0,0.7,24.5,547.0,681.07,504.7
2018,9,29,10,15,411.0,265.0,0.65,24.75,543.0,645.69,476.68
2018,9,29,10,30,337.0,301.0,0.6,25.0,539.0,597.53,440.65
2018,9,29,10,45,234.5,318.0,0.6,25.3,486.0,519.55,384.03
2018,9,29,11,0,132.0,335.0,0.6,25.6,433.0,433.5,321.18
2018,9,29,11,15,96.5,330.5,0.55,25.75,403.0,384.05,285.16
2018,9,29,11,30,61.0,326.0,0.5,25.9,373.0,346.89,257.36
2018,9,29,11,45,124.5,345.5,0.5,26.05,442.0,410.59,303.83
2018,9,29,12,0,188.0,365.0,0.5,26.2,511.0,461.0,338.95
2018,9,29,12,15,161.5,364.5,0.45,26.25,490.0,430.59,315.95
2018,9,29,12,30,135.0,364.0,0.4,26.3,469.0,401.75,294.82
2018,9,29,12,45,112.0,344.5,0.4,26.35,431.0,361.05,265.7
2018,9,29,13,0,89.0,325.0,0.4,26.4,393.0,323.64,238.8
2018,9,29,13,15,115.5,299.0,0.4,26.4,385.0,305.1,225.39
2018,9,29,13,30,142.0,273.0,0.4,26.4,377.0,285.42,210.51
2018,9,29,13,45,308.0,252.5,0.4,26.4,467.0,313.12,227.36
2018,9,29,14,0,474.0,232.0,0.4,26.4,557.0,322.73,228.02
2018,9,29,14,15,532.5,205.0,0.45,26.3,554.0,286.46,196.58
2018,9,29,14,30,591.0,178.0,0.5,26.2,551.0,243.34,159.7
2018,9,29,14,45,610.0,162.0,0.55,26.1,526.0,196.35,122.57
2018,9,29,15,0,629.0,146.0,0.6,26.0,501.0,147.31,88.34
2018,9,29,15,15,369.5,164.5,0.65,25.8,369.0,113.74,80.52
2018,9,29,15,30,110.0,183.0,0.7,25.6,237.0,133.84,106.54
2018,9,29,15,45,284.5,153.5,0.7,25.4,273.0,109.33,86.64
2018,9,29,16,0,459.0,124.0,0.7,25.2,309.0,85.73,67.32
2018,9,29,16,15,474.5,110.0,0.7,24.85,278.5,77.93,61.06
2018,9,29,16,30,490.0,96.0,0.7,24.5,248.0,69.67,54.24
2018,9,29,16,45,391.5,84.5,0.7,24.1,191.5,62.23,47.95
2018,9,29,17,0,293.0,73.0,0.7,23.7,135.0,54.6,41.26
2018,9,29,17,15,243.5,57.5,0.65,23.05,99.5,43.83,31.68
2018,9,29,17,30,194.0,42.0,0.6,22.4,64.0,32.63,21.22
2018,9,29,17,45,112.0,25.5,0.6,21.8,36.5,20.12,1.56
2018,9,29,18,0,30.0,9.0,0.6,21.2,9.0,8.19,0.0
2018,9,29,18,15,15.0,4.5,0.6,21.2,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,6,15,52.0,9.5,0.6,16.15,12.0,38.48,0.0
2018,9,30,6,30,104.0,19.0,0.7,16.7,24.0,109.8,0.0
2018,9,30,6,45,224.0,35.0,0.8,17.2,63.5,228.84,173.59
2018,9,30,7,0,344.0,51.0,0.9,17.7,103.0,335.35,268.88
2018,9,30,7,15,383.0,60.5,0.9,18.35,139.5,382.18,309.3
2018,9,30,7,30,422.0,70.0,0.9,19.0,176.0,431.16,348.95
2018,9,30,7,45,255.0,86.0,0.85,19.65,154.0,330.98,268.1
2018,9,30,8,0,88.0,102.0,0.8,20.3,132.0,188.36,151.35
2018,9,30,8,15,190.5,121.0,0.85,20.95,200.0,308.9,249.1
2018,9,30,8,30,293.0,140.0,0.9,21.6,268.0,417.08,331.88
2018,9,30,8,45,442.5,138.0,0.9,22.2,355.0,558.78,436.1
2018,9,30,9,0,592.0,136.0,0.9,22.8,442.0,692.42,528.3
2018,9,30,9,15,678.0,125.0,0.9,23.2,503.5,753.46,566.24
2018,9,30,9,30,764.0,114.0,0.9,23.6,565.0,807.44,599.32
2018,9,30,9,45,775.0,118.5,0.85,24.0,600.0,816.87,601.79
2018,9,30,10,0,786.0,123.0,0.8,24.4,635.0,822.99,602.72
2018,9,30,10,15,794.5,126.0,0.75,24.6,663.5,822.0,599.64
2018,9,30,10,30,803.0,129.0,0.7,24.8,692.0,817.64,594.61
2018,9,30,10,45,807.0,132.0,0.7,25.05,713.0,806.24,585.91
2018,9,30,11,0,811.0,135.0,0.7,25.3,734.0,791.61,575.35
2018,9,30,11,15,626.5,201.0,0.7,25.4,669.0,694.5,508.1
2018,9,30,11,30,442.0,267.0,0.7,25.5,604.0,594.44,437.21
2018,9,30,11,45,281.5,314.5,0.65,25.65,530.0,498.02,367.49
2018,9,30,12,0,121.0,362.0,0.6,25.8,456.0,412.43,304.2
2018,9,30,12,15,110.0,345.5,0.65,25.9,430.5,380.58,282.01
2018,9,30,12,30,99.0,329.0,0.7,26.0,405.0,347.97,258.58
2018,9,30,12,45,72.0,308.0,0.7,26.1,363.0,307.42,228.83
2018,9,30,13,0,45.0,287.0,0.7,26.2,321.0,269.78,201.11
2018,9,30,13,15,28.0,244.5,0.7,26.25,265.5,222.32,166.04
2018,9,30,13,30,11.0,202.0,0.7,26.3,210.0,180.0,134.52
2018,9,30,13,45,6.0,170.5,0.75,26.3,175.0,150.67,112.54
2018,9,30,14,0,1.0,139.0,0.8,26.3,140.0,122.02,90.8
2018,9,30,14,15,5.5,159.5,0.8,26.2,163.0,139.57,104.54
2018,9,30,14,30,10.0,180.0,0.8,26.1,186.0,155.66,116.98
2018,9,30,14,45,12.0,186.0,0.85,26.0,193.0,158.58,119.43
2018,9,30,15,0,14.0,192.0,0.9,25.9,200.0,160.51,121.32
2018,9,30,15,15,7.5,158.5,0.9,25.7,162.5,133.01,100.71
2018,9,30,15,30,1.0,125.0,0.9,25.5,125.0,106.86,84.39
2018,9,30,15,45,1.0,113.0,0.95,25.3,113.0,96.96,76.54
2018,9,30,16,0,1.0,101.0,1.0,25.1,101.0,86.96,68.47
2018,9,30,16,15,0.5,80.5,0.95,24.65,80.5,70.23,54.61
2018,9,30,16,30,0.0,60.0,0.9,24.2,60.0,53.01,40.1
2018,9,30,16,45,0.0,45.0,0.85,23.75,45.0,39.7,28.71
2018,9,30,17,0,0.0,30.0,0.8,23.3,30.0,26.42,17.17
