Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,17,15,48.5,25.5,0.75,22.65,30.5,22.27,13.37
2018,9,30,17,30,97.0,21.0,0.7,22.0,31.0,16.1,7.54
2018,9,30,17,45,72.0,15.0,0.7,21.35,20.0,11.73,0.0
2018,9,30,18,0,47.0,9.0,0.7,20.7,9.0,8.19,0.0
2018,9,30,18,15,23.5,4.5,0.7,20.7,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.0,9.5,0.55,16.3,13.0,8.64,0.0
2018,10,1,6,30,142.0,19.0,0.6,16.9,26.0,131.99,0.0
2018,10,1,6,45,269.0,32.0,0.65,17.5,64.5,253.22,189.95
2018,10,1,7,0,396.0,45.0,0.7,18.1,103.0,363.4,289.38
2018,10,1,7,15,475.0,52.5,0.75,18.7,150.0,441.15,353.9
2018,10,1,7,30,554.0,60.0,0.8,19.3,197.0,521.72,416.47
2018,10,1,7,45,605.5,65.5,0.85,19.95,247.0,580.82,459.65
2018,10,1,8,0,657.0,71.0,0.9,20.6,297.0,640.23,501.12
2018,10,1,8,15,691.5,75.5,0.9,21.2,345.5,684.22,529.53
2018,10,1,8,30,726.0,80.0,0.9,21.8,394.0,722.87,553.34
2018,10,1,8,45,750.0,83.5,0.95,22.45,439.5,754.01,571.92
2018,10,1,9,0,774.0,87.0,1.0,23.1,485.0,782.64,588.55
2018,10,1,9,15,794.5,89.0,0.95,23.5,527.0,803.7,599.1
2018,10,1,9,30,815.0,91.0,0.9,23.9,569.0,821.72,607.59
2018,10,1,9,45,830.5,92.0,0.85,24.3,605.0,831.05,610.36
2018,10,1,10,0,846.0,93.0,0.8,24.7,641.0,829.9,606.49
2018,10,1,10,15,854.5,95.0,0.75,25.0,670.0,828.07,602.71
2018,10,1,10,30,863.0,97.0,0.7,25.3,699.0,822.82,596.87
2018,10,1,10,45,868.0,98.5,0.65,25.6,720.5,810.76,586.84
2018,10,1,11,0,873.0,100.0,0.6,25.9,742.0,795.37,574.93
2018,10,1,11,15,876.0,101.0,0.6,26.1,756.0,774.67,560.79
2018,10,1,11,30,879.0,102.0,0.6,26.3,770.0,750.86,544.76
2018,10,1,11,45,880.0,102.5,0.6,26.5,776.0,722.13,525.23
2018,10,1,12,0,881.0,103.0,0.6,26.7,782.0,690.62,502.63
2018,10,1,12,15,877.5,105.5,0.6,26.8,780.0,655.44,477.29
2018,10,1,12,30,874.0,108.0,0.6,26.9,778.0,618.02,449.89
2018,10,1,12,45,868.0,108.5,0.65,26.95,767.0,575.43,418.89
2018,10,1,13,0,862.0,109.0,0.7,27.0,756.0,531.26,385.82
2018,10,1,13,15,857.0,109.0,0.7,27.0,739.0,485.76,350.39
2018,10,1,13,30,852.0,109.0,0.7,27.0,722.0,439.0,312.96
2018,10,1,13,45,843.5,107.5,0.75,27.0,696.5,384.29,269.05
2018,10,1,14,0,835.0,106.0,0.8,27.0,671.0,332.8,226.34
2018,10,1,14,15,823.0,104.5,0.8,26.9,639.0,280.31,182.43
2018,10,1,14,30,811.0,103.0,0.8,26.8,607.0,228.27,139.57
2018,10,1,14,45,795.0,100.5,0.85,26.7,568.5,175.62,99.32
2018,10,1,15,0,779.0,98.0,0.9,26.6,530.0,124.35,66.82
2018,10,1,15,15,756.5,95.0,0.85,26.4,486.5,74.2,56.81
2018,10,1,15,30,734.0,92.0,0.8,26.2,443.0,60.62,45.75
2018,10,1,15,45,703.5,88.0,0.8,26.05,395.5,59.52,45.02
2018,10,1,16,0,673.0,84.0,0.8,25.9,348.0,58.41,44.26
2018,10,1,16,15,631.0,78.5,0.75,25.45,299.0,56.08,42.47
2018,10,1,16,30,589.0,73.0,0.7,25.0,250.0,53.71,40.58
2018,10,1,16,45,526.5,65.5,0.65,24.55,201.0,49.55,37.03
2018,10,1,17,0,464.0,58.0,0.6,24.1,152.0,45.32,33.22
2018,10,1,17,15,369.5,47.0,0.6,23.45,108.0,37.73,26.33
2018,10,1,17,30,275.0,36.0,0.6,22.8,64.0,28.2,17.07
2018,10,1,17,45,160.5,22.0,0.6,22.1,36.0,17.46,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.4,8.0,7.28,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,6,15,4.5,6.0,0.75,16.9,6.0,5.46,0.0
2018,10,2,6,30,9.0,12.0,0.9,17.5,12.0,16.36,0.0
2018,10,2,6,45,21.0,31.0,1.0,18.05,33.5,51.95,34.53
2018,10,2,7,0,33.0,50.0,1.1,18.6,55.0,82.53,62.88
2018,10,2,7,15,65.0,71.0,1.15,19.15,85.5,141.67,113.21
2018,10,2,7,30,97.0,92.0,1.2,19.7,116.0,190.08,153.95
2018,10,2,7,45,296.0,93.5,1.2,20.2,189.5,371.2,302.07
2018,10,2,8,0,495.0,95.0,1.2,20.7,263.0,533.08,426.73
2018,10,2,8,15,392.5,128.5,1.35,21.35,275.0,498.67,396.4
2018,10,2,8,30,290.0,162.0,1.5,22.0,287.0,440.76,349.65
2018,10,2,8,45,297.0,184.0,1.6,22.65,324.0,472.25,371.89
2018,10,2,9,0,304.0,206.0,1.7,23.3,361.0,502.06,391.85
2018,10,2,9,15,485.5,171.5,1.75,23.7,443.5,629.9,486.83
2018,10,2,9,30,667.0,137.0,1.8,24.1,526.0,749.99,570.53
2018,10,2,9,45,670.0,146.0,1.85,24.45,557.5,757.01,572.54
2018,10,2,10,0,673.0,155.0,1.9,24.8,589.0,760.97,573.64
2018,10,2,10,15,678.5,161.0,1.9,25.05,615.5,760.74,571.84
2018,10,2,10,30,684.0,167.0,1.9,25.3,642.0,757.47,568.05
2018,10,2,10,45,708.5,159.5,1.9,25.55,665.0,752.41,563.4
2018,10,2,11,0,733.0,152.0,1.9,25.8,688.0,743.89,556.38
2018,10,2,11,15,619.5,201.0,1.9,25.95,660.0,683.65,511.25
2018,10,2,11,30,506.0,250.0,1.9,26.1,632.0,620.86,464.55
2018,10,2,11,45,492.5,260.5,1.9,26.25,635.0,598.96,448.04
2018,10,2,12,0,479.0,271.0,1.9,26.4,638.0,575.88,430.29
2018,10,2,12,15,468.0,282.0,1.85,26.45,640.0,553.82,413.08
2018,10,2,12,30,457.0,293.0,1.8,26.5,642.0,530.79,395.02
2018,10,2,12,45,389.5,314.0,1.8,26.55,608.5,484.01,359.81
2018,10,2,13,0,322.0,335.0,1.8,26.6,575.0,443.34,329.09
2018,10,2,13,15,316.0,327.0,1.8,26.55,558.0,412.09,305.32
2018,10,2,13,30,310.0,319.0,1.8,26.5,541.0,381.07,281.28
2018,10,2,13,45,307.5,306.5,1.75,26.45,520.0,348.28,255.46
2018,10,2,14,0,305.0,294.0,1.7,26.4,499.0,315.68,229.49
2018,10,2,14,15,342.5,269.5,1.7,26.3,489.0,284.62,203.34
2018,10,2,14,30,380.0,245.0,1.7,26.2,479.0,249.88,174.24
2018,10,2,14,45,381.5,226.0,1.65,26.1,448.5,210.41,144.19
2018,10,2,15,0,383.0,207.0,1.6,26.0,418.0,171.06,117.7
2018,10,2,15,15,518.0,156.5,1.55,25.8,416.5,104.67,82.33
2018,10,2,15,30,653.0,106.0,1.5,25.6,415.0,69.96,53.73
2018,10,2,15,45,642.5,96.5,1.4,25.4,373.5,65.43,50.16
2018,10,2,16,0,632.0,87.0,1.3,25.2,332.0,60.61,46.27
2018,10,2,16,15,554.5,85.0,1.2,24.75,278.0,60.95,46.77
2018,10,2,16,30,477.0,83.0,1.1,24.3,224.0,61.65,47.48
2018,10,2,16,45,380.0,74.0,1.0,23.85,172.5,54.85,41.65
2018,10,2,17,0,283.0,65.0,0.9,23.4,121.0,48.9,36.33
2018,10,2,17,15,254.5,49.0,0.85,22.8,88.0,37.6,26.21
2018,10,2,17,30,226.0,33.0,0.8,22.2,55.0,25.8,14.86
2018,10,2,17,45,130.0,19.5,0.8,21.6,30.5,15.46,0.0
2018,10,2,18,0,34.0,6.0,0.8,21.0,6.0,5.46,0.0
2018,10,2,18,15,17.0,3.0,0.8,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.6,18.05,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.7,18.6,23.0,91.69,0.0
2018,10,3,6,45,247.0,31.0,0.85,19.15,59.5,236.4,172.09
2018,10,3,7,0,369.0,44.0,1.0,19.7,96.0,341.52,270.81
2018,10,3,7,15,449.0,52.0,0.95,20.25,142.0,419.24,335.59
2018,10,3,7,30,529.0,60.0,0.9,20.8,188.0,499.9,398.5
2018,10,3,7,45,578.0,67.0,0.85,21.3,236.5,558.04,440.8
2018,10,3,8,0,627.0,74.0,0.8,21.8,285.0,616.41,481.08
2018,10,3,8,15,663.0,78.5,0.75,22.65,333.0,660.7,508.79
2018,10,3,8,30,699.0,83.0,0.7,23.5,381.0,703.71,534.5
2018,10,3,8,45,729.0,85.5,0.7,24.35,427.0,733.62,551.04
2018,10,3,9,0,759.0,88.0,0.7,25.2,473.0,765.63,568.73
2018,10,3,9,15,770.0,93.5,0.65,25.65,512.0,782.45,576.11
2018,10,3,9,30,781.0,99.0,0.6,26.1,551.0,796.16,581.57
2018,10,3,9,45,807.5,96.0,0.6,26.6,589.0,809.92,587.82
2018,10,3,10,0,834.0,93.0,0.6,27.1,627.0,813.3,587.45
2018,10,3,10,15,842.5,95.0,0.6,27.35,655.5,811.4,584.54
2018,10,3,10,30,851.0,97.0,0.6,27.6,684.0,806.13,579.69
2018,10,3,10,45,856.5,98.5,0.6,27.8,705.5,794.51,571.09
2018,10,3,11,0,862.0,100.0,0.6,28.0,727.0,779.6,560.58
2018,10,3,11,15,864.5,101.5,0.6,28.15,740.5,759.17,546.77
2018,10,3,11,30,867.0,103.0,0.6,28.3,754.0,735.66,531.09
2018,10,3,11,45,867.5,103.5,0.65,28.45,759.5,706.84,511.9
2018,10,3,12,0,868.0,104.0,0.7,28.6,765.0,675.31,489.98
2018,10,3,12,15,778.0,145.5,0.7,28.65,737.0,624.02,452.76
2018,10,3,12,30,688.0,187.0,0.7,28.7,709.0,572.49,415.3
2018,10,3,12,45,464.5,264.0,0.65,28.7,614.5,481.65,349.65
2018,10,3,13,0,241.0,341.0,0.6,28.7,520.0,407.78,296.31
2018,10,3,13,15,191.5,337.5,0.6,28.65,477.5,365.67,266.36
2018,10,3,13,30,142.0,334.0,0.6,28.6,435.0,327.93,239.33
2018,10,3,13,45,180.0,315.5,0.55,28.55,438.5,314.08,228.05
2018,10,3,14,0,218.0,297.0,0.5,28.5,442.0,296.54,213.27
2018,10,3,14,15,306.5,267.5,0.5,28.45,461.0,272.91,191.94
2018,10,3,14,30,395.0,238.0,0.5,28.4,480.0,245.82,167.36
2018,10,3,14,45,507.5,188.5,0.45,28.35,478.5,191.25,122.21
2018,10,3,15,0,620.0,139.0,0.4,28.3,477.0,129.66,77.25
2018,10,3,15,15,631.5,123.5,0.35,28.15,443.0,79.95,61.06
2018,10,3,15,30,643.0,108.0,0.3,28.0,409.0,71.63,54.52
2018,10,3,15,45,587.5,105.0,0.3,27.9,357.5,71.63,54.74
2018,10,3,16,0,532.0,102.0,0.3,27.8,306.0,71.81,55.08
2018,10,3,16,15,513.0,91.0,0.3,27.4,264.5,65.84,50.29
2018,10,3,16,30,494.0,80.0,0.3,27.0,223.0,59.52,45.1
2018,10,3,16,45,372.5,72.5,0.25,26.6,168.0,53.83,40.26
2018,10,3,17,0,251.0,65.0,0.2,26.2,113.0,48.91,35.85
2018,10,3,17,15,183.5,48.5,0.25,25.95,78.0,38.48,26.49
2018,10,3,17,30,116.0,32.0,0.3,25.7,43.0,25.74,14.12
2018,10,3,17,45,68.0,18.0,0.35,25.5,23.5,16.37,0.0
2018,10,3,18,0,20.0,4.0,0.4,25.3,4.0,0.0,0.0
2018,10,3,18,15,10.0,2.0,0.4,25.3,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,55.0,9.0,0.65,18.9,11.0,0.0,0.0
2018,10,4,6,30,110.0,18.0,0.7,19.5,22.0,82.37,0.0
2018,10,4,6,45,227.5,31.0,0.8,20.1,57.0,224.18,159.61
2018,10,4,7,0,345.0,44.0,0.9,20.7,92.0,324.06,255.49
2018,10,4,7,15,426.0,53.5,0.9,21.2,138.0,403.34,321.63
2018,10,4,7,30,507.0,63.0,0.9,21.7,184.0,485.77,386.58
2018,10,4,7,45,561.0,69.5,0.9,22.2,232.5,546.47,431.3
2018,10,4,8,0,615.0,76.0,0.9,22.7,281.0,607.54,474.19
2018,10,4,8,15,653.0,80.5,0.95,23.45,329.0,653.06,504.21
2018,10,4,8,30,691.0,85.0,1.0,24.2,377.0,697.36,532.48
2018,10,4,8,45,719.0,88.5,1.05,24.95,422.5,730.42,552.25
2018,10,4,9,0,747.0,92.0,1.1,25.7,468.0,757.54,567.69
2018,10,4,9,15,731.0,105.5,1.15,26.15,499.5,764.75,570.26
2018,10,4,9,30,715.0,119.0,1.2,26.6,531.0,764.58,568.18
2018,10,4,9,45,752.5,114.0,1.2,27.1,571.5,780.91,576.66
2018,10,4,10,0,790.0,109.0,1.2,27.6,612.0,798.5,585.79
2018,10,4,10,15,831.5,98.0,1.15,27.9,649.0,802.27,585.71
2018,10,4,10,30,873.0,87.0,1.1,28.2,686.0,809.68,588.25
2018,10,4,10,45,880.0,88.0,1.05,28.5,708.0,798.5,578.77
2018,10,4,11,0,887.0,89.0,1.0,28.8,730.0,783.9,567.44
2018,10,4,11,15,892.0,89.0,0.95,28.95,744.5,763.39,552.76
2018,10,4,11,30,897.0,89.0,0.9,29.1,759.0,739.66,536.16
2018,10,4,11,45,899.0,89.0,0.85,29.3,765.0,710.71,515.67
2018,10,4,12,0,901.0,89.0,0.8,29.5,771.0,678.89,492.11
2018,10,4,12,15,901.0,88.5,0.8,29.6,769.0,642.61,465.94
2018,10,4,12,30,901.0,88.0,0.8,29.7,767.0,603.88,437.51
2018,10,4,12,45,879.0,96.0,0.75,29.8,751.0,558.67,403.38
2018,10,4,13,0,857.0,104.0,0.7,29.9,735.0,512.88,368.2
2018,10,4,13,15,686.0,168.5,0.75,29.85,666.0,443.21,317.22
2018,10,4,13,30,515.0,233.0,0.8,29.8,597.0,388.93,277.6
2018,10,4,13,45,600.0,191.5,0.8,29.8,600.5,353.38,247.67
2018,10,4,14,0,685.0,150.0,0.8,29.8,604.0,308.32,208.84
2018,10,4,14,15,765.5,115.5,0.8,29.7,599.0,264.24,169.43
2018,10,4,14,30,846.0,81.0,0.8,29.6,594.0,213.4,124.91
2018,10,4,14,45,820.0,82.0,0.8,29.5,553.0,161.27,86.97
2018,10,4,15,0,794.0,83.0,0.8,29.4,512.0,103.24,52.47
2018,10,4,15,15,742.0,86.0,0.75,29.3,460.5,61.36,45.6
2018,10,4,15,30,690.0,89.0,0.7,29.2,409.0,58.9,43.78
2018,10,4,15,45,700.5,77.5,0.7,29.15,372.0,57.98,43.17
2018,10,4,16,0,711.0,66.0,0.7,29.1,335.0,50.59,37.12
2018,10,4,16,15,668.5,62.0,0.65,28.6,286.0,48.61,35.62
2018,10,4,16,30,626.0,58.0,0.6,28.1,237.0,42.65,30.68
2018,10,4,16,45,561.0,52.0,0.6,27.6,188.0,39.18,27.71
2018,10,4,17,0,496.0,46.0,0.6,27.1,139.0,35.67,24.54
2018,10,4,17,15,366.0,38.0,0.65,26.6,94.5,30.24,19.49
2018,10,4,17,30,236.0,30.0,0.7,26.1,50.0,23.57,11.88
2018,10,4,17,45,133.5,17.5,0.75,25.6,27.0,15.92,0.0
2018,10,4,18,0,31.0,5.0,0.8,25.1,4.0,0.0,0.0
2018,10,4,18,15,15.5,2.5,0.8,25.1,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,6,15,65.5,8.0,0.8,20.6,10.5,0.0,0.0
2018,10,5,6,30,131.0,16.0,0.9,21.0,21.0,92.8,0.0
2018,10,5,6,45,258.5,28.0,1.0,21.4,56.5,238.17,165.57
2018,10,5,7,0,386.0,40.0,1.1,21.8,92.0,346.36,271.67
2018,10,5,7,15,467.0,47.5,1.05,22.25,138.0,423.54,336.32
2018,10,5,7,30,548.0,55.0,1.0,22.7,184.0,503.98,398.98
2018,10,5,7,45,600.0,61.0,1.0,23.15,233.0,563.02,442.41
2018,10,5,8,0,652.0,67.0,1.0,23.6,282.0,622.45,484.03
2018,10,5,8,15,687.5,70.5,0.95,24.25,329.5,661.05,508.21
2018,10,5,8,30,723.0,74.0,0.9,24.9,377.0,702.98,533.83
2018,10,5,8,45,748.5,77.0,0.85,25.55,422.0,734.13,551.13
2018,10,5,9,0,774.0,80.0,0.8,26.2,467.0,762.85,566.39
2018,10,5,9,15,790.5,82.5,0.8,26.7,507.0,780.66,575.17
2018,10,5,9,30,807.0,85.0,0.8,27.2,547.0,795.44,582.06
2018,10,5,9,45,819.0,87.5,0.8,27.7,581.5,803.23,584.46
2018,10,5,10,0,831.0,90.0,0.8,28.2,616.0,800.9,580.49
2018,10,5,10,15,839.5,91.5,0.8,28.45,644.0,798.36,577.24
2018,10,5,10,30,848.0,93.0,0.8,28.7,672.0,792.49,572.0
2018,10,5,10,45,853.5,94.5,0.8,28.95,693.0,780.87,563.24
2018,10,5,11,0,859.0,96.0,0.8,29.2,714.0,765.97,552.56
2018,10,5,11,15,862.0,97.0,0.8,29.35,727.5,745.46,538.58
2018,10,5,11,30,865.0,98.0,0.8,29.5,741.0,721.89,522.74
2018,10,5,11,45,865.5,99.0,0.8,29.65,746.5,693.63,502.83
2018,10,5,12,0,866.0,100.0,0.8,29.8,752.0,662.66,480.47
2018,10,5,12,15,839.0,109.0,0.75,29.9,739.0,619.58,448.93
2018,10,5,12,30,812.0,118.0,0.7,30.0,726.0,576.13,416.78
2018,10,5,12,45,727.5,148.5,0.65,30.05,688.0,518.42,374.21
2018,10,5,13,0,643.0,179.0,0.6,30.1,650.0,465.88,334.99
2018,10,5,13,15,723.0,146.5,0.55,30.1,663.5,437.82,311.92
2018,10,5,13,30,803.0,114.0,0.5,30.1,677.0,404.99,283.59
2018,10,5,13,45,548.0,182.5,0.5,30.05,560.5,326.05,227.42
2018,10,5,14,0,293.0,251.0,0.5,30.0,444.0,276.53,195.27
2018,10,5,14,15,222.0,250.5,0.45,29.9,392.5,238.67,168.52
2018,10,5,14,30,151.0,250.0,0.4,29.8,341.0,215.42,153.62
2018,10,5,14,45,153.0,237.0,0.4,29.7,324.0,193.21,137.62
2018,10,5,15,0,155.0,224.0,0.4,29.6,307.0,170.76,123.06
2018,10,5,15,15,156.5,203.5,0.45,29.45,281.0,146.32,114.42
2018,10,5,15,30,158.0,183.0,0.5,29.3,255.0,133.78,104.88
2018,10,5,15,45,119.5,165.5,0.5,29.2,216.5,122.27,95.93
2018,10,5,16,0,81.0,148.0,0.5,29.1,178.0,115.16,90.46
2018,10,5,16,15,58.0,124.5,0.55,28.55,144.5,98.41,77.07
2018,10,5,16,30,35.0,101.0,0.6,28.0,111.0,81.24,63.02
2018,10,5,16,45,23.0,79.0,0.6,27.45,85.0,64.7,49.15
2018,10,5,17,0,11.0,57.0,0.6,26.9,59.0,48.61,35.35
2018,10,5,17,15,47.5,40.0,0.6,26.25,44.5,33.17,21.85
2018,10,5,17,30,84.0,23.0,0.6,25.6,30.0,18.84,7.81
2018,10,5,17,45,47.0,12.5,0.65,24.95,16.0,11.37,0.0
2018,10,5,18,0,10.0,2.0,0.7,24.3,2.0,0.0,0.0
2018,10,5,18,15,5.0,1.0,0.7,24.3,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,6,15,10.5,4.5,0.85,19.35,5.0,0.0,0.0
2018,10,6,6,30,21.0,9.0,1.0,19.6,10.0,20.67,0.0
2018,10,6,6,45,19.0,20.5,1.15,19.9,22.0,32.47,17.6
2018,10,6,7,0,17.0,32.0,1.3,20.2,34.0,43.65,30.28
2018,10,6,7,15,15.0,46.0,1.3,20.6,48.5,57.54,42.44
2018,10,6,7,30,13.0,60.0,1.3,21.0,63.0,64.91,48.85
2018,10,6,7,45,16.0,75.0,1.25,21.4,79.5,88.66,68.67
2018,10,6,8,0,19.0,90.0,1.2,21.8,96.0,106.37,83.12
2018,10,6,8,15,23.5,107.0,1.2,22.3,116.0,127.51,100.08
2018,10,6,8,30,28.0,124.0,1.2,22.8,136.0,148.43,116.51
2018,10,6,8,45,16.5,120.0,1.15,23.3,127.0,123.86,95.82
2018,10,6,9,0,5.0,116.0,1.1,23.8,118.0,109.37,83.37
2018,10,6,9,15,2.5,112.5,1.05,24.2,113.5,103.29,78.06
2018,10,6,9,30,0.0,109.0,1.0,24.6,109.0,97.52,73.03
2018,10,6,9,45,5.0,152.0,0.9,25.0,155.0,142.36,108.19
2018,10,6,10,0,10.0,195.0,0.8,25.4,201.0,187.37,142.49
2018,10,6,10,15,19.5,226.0,0.8,25.7,239.0,223.99,169.99
2018,10,6,10,30,29.0,257.0,0.8,26.0,277.0,270.77,204.58
2018,10,6,10,45,22.0,237.5,0.75,26.3,253.0,233.6,175.81
2018,10,6,11,0,15.0,218.0,0.7,26.6,229.0,208.37,156.37
2018,10,6,11,15,8.0,170.0,0.65,26.85,176.0,158.03,117.89
2018,10,6,11,30,1.0,122.0,0.6,27.1,123.0,109.25,80.25
2018,10,6,11,45,2.5,138.0,0.55,27.35,140.0,124.43,91.97
2018,10,6,12,0,4.0,154.0,0.5,27.6,157.0,139.35,103.2
2018,10,6,12,15,5.0,173.5,0.5,27.7,177.0,156.73,116.31
2018,10,6,12,30,6.0,193.0,0.5,27.8,197.0,173.7,129.01
2018,10,6,12,45,6.5,197.5,0.45,27.95,202.0,176.99,131.3
2018,10,6,13,0,7.0,202.0,0.4,28.1,207.0,180.09,133.5
2018,10,6,13,15,11.0,216.5,0.4,28.1,224.0,192.84,143.08
2018,10,6,13,30,15.0,231.0,0.4,28.1,241.0,204.65,151.85
2018,10,6,13,45,17.0,227.0,0.4,28.1,238.0,199.89,148.29
2018,10,6,14,0,19.0,223.0,0.4,28.1,235.0,194.8,144.55
2018,10,6,14,15,11.5,193.5,0.45,28.0,200.5,167.42,124.47
2018,10,6,14,30,4.0,164.0,0.5,27.9,166.0,141.11,105.12
2018,10,6,14,45,133.0,165.5,0.5,27.8,236.0,143.03,101.8
2018,10,6,15,0,262.0,167.0,0.5,27.7,306.0,131.1,91.31
2018,10,6,15,15,462.5,133.5,0.55,27.55,353.0,88.09,68.07
2018,10,6,15,30,663.0,100.0,0.6,27.4,400.0,66.93,50.84
2018,10,6,15,45,626.5,95.5,0.6,27.25,354.0,65.7,50.04
2018,10,6,16,0,590.0,91.0,0.6,27.1,308.0,64.49,49.19
2018,10,6,16,15,542.5,84.0,0.6,26.75,260.5,61.23,46.6
2018,10,6,16,30,495.0,77.0,0.6,26.4,213.0,57.9,43.85
2018,10,6,16,45,426.5,67.5,0.55,26.05,167.0,50.68,37.62
2018,10,6,17,0,358.0,58.0,0.5,25.7,121.0,44.26,31.85
2018,10,6,17,15,261.0,44.0,0.5,25.1,81.5,34.07,22.63
2018,10,6,17,30,164.0,30.0,0.5,24.5,42.0,23.59,10.24
2018,10,6,17,45,86.0,16.0,0.55,23.95,22.0,14.55,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.4,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.2,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.6,16.0,53.58,0.0
2018,10,7,6,45,115.5,28.5,0.5,21.05,40.0,130.71,83.91
2018,10,7,7,0,162.0,43.0,0.5,21.5,64.0,182.35,142.03
2018,10,7,7,15,245.0,59.5,0.45,22.1,107.5,278.49,221.24
2018,10,7,7,30,328.0,76.0,0.4,22.7,151.0,363.63,288.65
2018,10,7,7,45,443.0,80.0,0.4,23.35,208.0,459.19,361.63
2018,10,7,8,0,558.0,84.0,0.4,24.0,265.0,567.01,438.86
2018,10,7,8,15,588.0,91.5,0.4,24.45,309.5,608.46,465.4
2018,10,7,8,30,618.0,99.0,0.4,24.9,354.0,648.46,490.73
2018,10,7,8,45,433.5,143.0,0.35,25.4,332.0,546.44,414.38
2018,10,7,9,0,249.0,187.0,0.3,25.9,310.0,428.61,325.58
2018,10,7,9,15,160.0,213.0,0.3,26.25,294.5,366.07,277.95
2018,10,7,9,30,71.0,239.0,0.3,26.6,279.0,302.59,228.37
2018,10,7,9,45,66.0,251.0,0.25,27.0,290.0,307.07,230.76
2018,10,7,10,0,61.0,263.0,0.2,27.4,301.0,311.34,232.49
2018,10,7,10,15,184.5,257.0,0.25,27.65,380.0,413.42,308.35
2018,10,7,10,30,308.0,251.0,0.3,27.9,459.0,510.76,377.07
2018,10,7,10,45,507.0,204.5,0.3,28.15,559.5,620.19,452.65
2018,10,7,11,0,706.0,158.0,0.3,28.4,660.0,713.64,514.33
2018,10,7,11,15,764.0,139.0,0.35,28.55,692.0,712.69,512.67
2018,10,7,11,30,822.0,120.0,0.4,28.7,724.0,709.31,510.41
2018,10,7,11,45,824.5,120.5,0.45,28.9,730.0,681.88,491.29
2018,10,7,12,0,827.0,121.0,0.5,29.1,736.0,651.71,470.25
2018,10,7,12,15,786.0,137.0,0.55,29.2,720.0,607.08,438.78
2018,10,7,12,30,745.0,153.0,0.6,29.3,704.0,561.63,406.28
2018,10,7,12,45,717.0,162.0,0.6,29.35,686.5,518.08,374.14
2018,10,7,13,0,689.0,171.0,0.6,29.4,669.0,474.92,341.6
2018,10,7,13,15,677.5,170.5,0.65,29.4,650.0,431.71,308.66
2018,10,7,13,30,666.0,170.0,0.7,29.4,631.0,388.38,274.67
2018,10,7,13,45,729.0,141.0,0.75,29.35,628.0,346.66,239.54
2018,10,7,14,0,792.0,112.0,0.8,29.3,625.0,302.81,201.12
2018,10,7,14,15,779.0,110.0,0.8,29.2,593.0,252.28,159.43
2018,10,7,14,30,766.0,108.0,0.8,29.1,561.0,202.41,119.8
2018,10,7,14,45,747.5,105.0,0.85,29.0,523.0,152.09,84.21
2018,10,7,15,0,729.0,102.0,0.9,28.9,485.0,96.97,53.51
2018,10,7,15,15,703.0,99.0,0.85,28.7,442.0,64.68,48.55
2018,10,7,15,30,677.0,96.0,0.8,28.5,399.0,64.45,48.6
2018,10,7,15,45,641.0,91.5,0.8,28.3,352.5,63.09,47.66
2018,10,7,16,0,605.0,87.0,0.8,28.1,306.0,61.75,46.7
2018,10,7,16,15,555.5,80.5,0.75,27.65,258.5,58.74,44.34
2018,10,7,16,30,506.0,74.0,0.7,27.2,211.0,55.7,41.83
2018,10,7,16,45,434.0,65.0,0.65,26.7,164.5,50.34,37.2
2018,10,7,17,0,362.0,56.0,0.6,26.2,118.0,42.84,30.52
2018,10,7,17,15,263.0,42.0,0.6,25.65,79.0,32.59,21.22
2018,10,7,17,30,164.0,28.0,0.6,25.1,40.0,22.05,7.82
2018,10,7,17,45,86.0,15.0,0.6,24.55,21.0,13.64,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,6,15,52.0,7.0,0.85,19.45,8.5,0.0,0.0
2018,10,8,6,30,104.0,14.0,1.0,20.0,17.0,74.02,0.0
2018,10,8,6,45,238.0,26.0,1.1,20.6,51.0,215.86,135.73
2018,10,8,7,0,372.0,38.0,1.2,21.2,85.0,331.15,259.0
2018,10,8,7,15,375.0,47.5,1.25,21.8,113.5,355.41,283.76
2018,10,8,7,30,378.0,57.0,1.3,22.4,142.0,378.64,304.46
2018,10,8,7,45,196.0,85.5,1.35,22.95,130.0,263.87,212.56
2018,10,8,8,0,14.0,114.0,1.4,23.5,118.0,123.14,95.57
2018,10,8,8,15,13.0,128.5,1.5,23.95,133.0,135.14,105.18
2018,10,8,8,30,12.0,143.0,1.6,24.4,148.0,147.22,114.32
2018,10,8,8,45,10.0,152.5,1.65,24.85,157.0,153.03,118.29
2018,10,8,9,0,8.0,162.0,1.7,25.3,166.0,159.07,122.4
2018,10,8,9,15,13.5,180.0,1.7,25.6,187.5,180.29,138.68
2018,10,8,9,30,19.0,198.0,1.7,25.9,209.0,201.33,154.56
2018,10,8,9,45,42.5,228.0,1.75,26.2,254.0,262.14,201.23
2018,10,8,10,0,66.0,258.0,1.8,26.5,299.0,309.9,236.96
2018,10,8,10,15,45.5,247.0,1.8,26.7,276.0,277.27,211.04
2018,10,8,10,30,25.0,236.0,1.8,26.9,253.0,246.09,186.51
2018,10,8,10,45,36.0,233.5,1.8,27.15,258.5,249.16,188.82
2018,10,8,11,0,47.0,231.0,1.8,27.4,264.0,251.95,190.77
2018,10,8,11,15,60.0,273.0,1.8,27.55,316.0,298.19,225.09
2018,10,8,11,30,73.0,315.0,1.8,27.7,368.0,342.21,257.04
2018,10,8,11,45,74.0,306.5,1.8,27.85,360.5,329.04,246.79
2018,10,8,12,0,75.0,298.0,1.8,28.0,353.0,316.0,236.9
2018,10,8,12,15,92.5,290.0,1.8,28.05,358.0,313.32,234.94
2018,10,8,12,30,110.0,282.0,1.8,28.1,363.0,311.33,233.29
2018,10,8,12,45,209.5,281.5,1.8,28.15,433.0,352.91,263.75
2018,10,8,13,0,309.0,281.0,1.8,28.2,503.0,383.85,284.82
2018,10,8,13,15,227.0,293.0,1.8,28.15,454.0,338.21,250.35
2018,10,8,13,30,145.0,305.0,1.8,28.1,405.0,302.85,224.35
2018,10,8,13,45,286.0,262.0,1.8,28.1,449.5,298.78,217.58
2018,10,8,14,0,427.0,219.0,1.8,28.1,494.0,279.54,197.13
2018,10,8,14,15,448.0,197.5,1.8,27.95,472.5,239.65,163.92
2018,10,8,14,30,469.0,176.0,1.8,27.8,451.0,197.74,129.86
2018,10,8,14,45,373.5,163.0,1.8,27.7,373.0,147.95,96.88
2018,10,8,15,0,278.0,150.0,1.8,27.6,295.0,117.95,82.2
2018,10,8,15,15,270.5,137.0,1.7,27.35,268.0,97.97,76.57
2018,10,8,15,30,263.0,124.0,1.6,27.1,241.0,90.19,70.43
2018,10,8,15,45,441.0,101.0,1.55,26.85,270.0,70.0,53.79
2018,10,8,16,0,619.0,78.0,1.5,26.6,299.0,55.17,41.46
2018,10,8,16,15,601.0,69.0,1.35,26.2,256.5,50.09,37.28
2018,10,8,16,30,583.0,60.0,1.2,25.8,214.0,44.73,32.74
2018,10,8,16,45,517.5,52.0,1.1,25.35,167.0,39.72,28.37
2018,10,8,17,0,452.0,44.0,1.0,24.9,120.0,34.57,23.67
2018,10,8,17,15,321.0,34.5,0.95,24.4,79.0,27.79,17.25
2018,10,8,17,30,190.0,25.0,0.9,23.9,38.0,19.73,4.75
2018,10,8,17,45,98.0,13.0,0.85,23.35,19.5,11.82,0.0
2018,10,8,18,0,6.0,1.0,0.8,22.8,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.8,22.8,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,9,6,15,9.0,5.5,1.05,19.4,5.5,0.0,0.0
2018,10,9,6,30,18.0,11.0,1.2,19.7,11.0,20.56,0.0
2018,10,9,6,45,35.0,27.0,1.35,20.05,30.0,65.87,35.57
2018,10,9,7,0,52.0,43.0,1.5,20.4,49.0,98.17,74.22
2018,10,9,7,15,77.0,62.5,1.55,20.8,77.0,138.89,109.86
2018,10,9,7,30,102.0,82.0,1.6,21.2,105.0,179.85,144.72
2018,10,9,7,45,75.0,93.5,1.7,21.65,112.5,170.89,137.14
2018,10,9,8,0,48.0,105.0,1.8,22.1,120.0,148.21,117.94
2018,10,9,8,15,57.0,130.0,1.9,22.5,151.0,182.99,145.91
2018,10,9,8,30,66.0,155.0,2.0,22.9,182.0,217.17,172.68
2018,10,9,8,45,131.0,174.0,2.05,23.35,235.0,303.22,241.03
2018,10,9,9,0,196.0,193.0,2.1,23.8,288.0,375.45,296.65
2018,10,9,9,15,123.0,201.0,2.15,24.1,262.5,320.58,251.34
2018,10,9,9,30,50.0,209.0,2.2,24.4,237.0,251.14,195.07
2018,10,9,9,45,43.5,222.0,2.2,24.7,247.5,256.37,198.32
2018,10,9,10,0,37.0,235.0,2.2,25.0,258.0,261.37,201.18
2018,10,9,10,15,51.0,261.5,2.2,25.2,294.5,296.82,227.86
2018,10,9,10,30,65.0,288.0,2.2,25.4,331.0,330.99,253.09
2018,10,9,10,45,58.5,289.5,2.2,25.6,329.5,322.43,245.75
2018,10,9,11,0,52.0,291.0,2.2,25.8,328.0,314.16,238.85
2018,10,9,11,15,37.5,280.0,2.15,25.95,307.0,288.33,218.72
2018,10,9,11,30,23.0,269.0,2.1,26.1,286.0,257.72,195.07
2018,10,9,11,45,19.0,250.5,2.05,26.2,264.5,236.24,178.63
2018,10,9,12,0,15.0,232.0,2.0,26.3,243.0,215.46,162.69
2018,10,9,12,15,31.5,256.5,1.95,26.25,279.5,247.23,186.98
2018,10,9,12,30,48.0,281.0,1.9,26.2,316.0,273.61,206.72
2018,10,9,12,45,28.0,219.0,1.9,26.15,239.5,206.01,155.43
2018,10,9,13,0,8.0,157.0,1.9,26.1,163.0,141.84,106.29
2018,10,9,13,15,194.5,152.0,1.85,26.0,285.0,210.14,157.78
2018,10,9,13,30,381.0,147.0,1.8,25.9,407.0,259.66,191.13
2018,10,9,13,45,351.0,187.0,1.75,25.75,419.5,257.36,187.07
2018,10,9,14,0,321.0,227.0,1.7,25.6,432.0,260.36,187.77
2018,10,9,14,15,169.0,177.5,1.65,25.5,285.0,171.04,123.27
2018,10,9,14,30,17.0,128.0,1.6,25.4,138.0,110.55,82.25
2018,10,9,14,45,64.0,152.5,1.55,25.25,186.0,131.05,97.04
2018,10,9,15,0,111.0,177.0,1.5,25.1,234.0,136.04,101.44
2018,10,9,15,15,160.0,167.5,1.45,24.95,242.0,124.79,99.63
2018,10,9,15,30,209.0,158.0,1.4,24.8,250.0,111.72,89.11
2018,10,9,15,45,194.5,138.5,1.35,24.65,216.0,99.83,79.46
2018,10,9,16,0,180.0,119.0,1.3,24.5,182.0,87.47,69.27
2018,10,9,16,15,180.0,104.0,1.15,24.2,159.0,77.74,61.19
2018,10,9,16,30,180.0,89.0,1.0,23.9,136.0,67.62,52.57
2018,10,9,16,45,149.0,70.0,0.9,23.65,103.0,54.18,40.89
2018,10,9,17,0,118.0,51.0,0.8,23.4,70.0,40.27,28.61
2018,10,9,17,15,82.5,34.0,0.75,22.9,45.0,27.36,16.88
2018,10,9,17,30,47.0,17.0,0.7,22.4,20.0,14.04,0.07
2018,10,9,17,45,23.5,8.5,0.65,21.95,10.0,7.73,0.0
2018,10,9,18,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.0,1.05,19.55,2.0,0.0,0.0
2018,10,10,6,30,5.0,4.0,1.2,19.8,4.0,6.56,0.0
2018,10,10,6,45,2.5,8.0,1.3,20.05,8.0,8.71,0.0
2018,10,10,7,0,0.0,12.0,1.4,20.3,12.0,10.54,2.84
2018,10,10,7,15,0.0,18.0,1.45,20.55,18.0,15.82,7.46
2018,10,10,7,30,0.0,24.0,1.5,20.8,24.0,21.11,12.02
2018,10,10,7,45,0.0,29.0,1.55,21.05,29.0,25.53,15.79
2018,10,10,8,0,0.0,34.0,1.6,21.3,34.0,29.95,19.48
2018,10,10,8,15,0.0,40.5,1.7,21.65,40.5,35.71,24.21
2018,10,10,8,30,0.0,47.0,1.8,22.0,47.0,41.47,28.87
2018,10,10,8,45,0.0,61.0,1.85,22.3,61.0,53.9,38.97
2018,10,10,9,0,0.0,75.0,1.9,22.6,75.0,66.35,48.97
2018,10,10,9,15,0.0,89.5,2.0,22.9,89.5,79.39,59.33
2018,10,10,9,30,0.0,104.0,2.1,23.2,104.0,92.86,69.94
2018,10,10,9,45,0.0,97.0,2.2,23.5,97.0,86.18,64.31
2018,10,10,10,0,0.0,90.0,2.3,23.8,90.0,79.78,58.96
2018,10,10,10,15,0.0,90.0,2.35,24.05,90.0,79.8,58.81
2018,10,10,10,30,0.0,90.0,2.4,24.3,90.0,79.82,58.66
2018,10,10,10,45,1.0,121.0,2.5,24.5,121.5,108.68,81.47
2018,10,10,11,0,2.0,152.0,2.6,24.7,153.0,137.53,104.0
2018,10,10,11,15,2.0,143.0,2.55,24.8,144.0,129.03,97.15
2018,10,10,11,30,2.0,134.0,2.5,24.9,135.0,120.67,90.49
2018,10,10,11,45,1.5,130.0,2.5,25.0,131.0,116.55,87.18
2018,10,10,12,0,1.0,126.0,2.5,25.1,127.0,112.49,83.93
2018,10,10,12,15,0.5,109.0,2.5,25.05,109.5,97.02,71.76
2018,10,10,12,30,0.0,92.0,2.5,25.0,92.0,81.67,59.67
2018,10,10,12,45,0.0,81.0,2.45,25.0,81.0,71.86,51.93
2018,10,10,13,0,0.0,70.0,2.4,25.0,70.0,62.06,44.18
2018,10,10,13,15,0.5,96.5,2.35,24.95,97.0,85.8,63.13
2018,10,10,13,30,1.0,123.0,2.3,24.9,124.0,108.77,81.36
2018,10,10,13,45,1.5,141.0,2.25,24.9,142.0,123.87,93.33
2018,10,10,14,0,2.0,159.0,2.2,24.9,160.0,138.33,104.8
2018,10,10,14,15,1.5,148.0,2.15,24.85,149.0,128.47,97.24
2018,10,10,14,30,1.0,137.0,2.1,24.8,138.0,118.74,89.81
2018,10,10,14,45,0.5,115.0,2.05,24.8,115.5,100.3,75.39
2018,10,10,15,0,0.0,93.0,2.0,24.8,93.0,81.95,60.92
2018,10,10,15,15,0.5,93.5,1.95,24.65,93.5,82.02,64.17
2018,10,10,15,30,1.0,94.0,1.9,24.5,94.0,82.01,64.39
2018,10,10,15,45,1.0,85.0,1.8,24.4,85.0,74.33,58.08
2018,10,10,16,0,1.0,76.0,1.7,24.3,76.0,66.59,51.65
2018,10,10,16,15,1.0,68.5,1.65,24.15,68.5,59.98,46.09
2018,10,10,16,30,1.0,61.0,1.6,24.0,61.0,53.29,40.32
2018,10,10,16,45,0.5,46.5,1.5,23.85,46.5,40.99,29.58
2018,10,10,17,0,0.0,32.0,1.4,23.7,32.0,28.21,18.31
2018,10,10,17,15,4.0,21.5,1.4,23.55,21.5,18.94,9.79
2018,10,10,17,30,8.0,11.0,1.4,23.4,11.0,9.87,0.0
2018,10,10,17,45,4.0,5.5,1.35,23.25,5.5,5.0,0.0
2018,10,10,18,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
