Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,19,15,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,11,6,15,2.0,1.5,1.9,22.55,1.5,0.0,0.0
2018,10,11,6,30,4.0,3.0,2.1,22.7,3.0,5.05,0.0
2018,10,11,6,45,2.0,5.5,2.25,22.85,5.5,6.15,0.0
2018,10,11,7,0,0.0,8.0,2.4,23.0,8.0,7.02,0.0
2018,10,11,7,15,0.0,10.0,2.55,23.2,10.0,8.78,1.53
2018,10,11,7,30,0.0,12.0,2.7,23.4,12.0,10.54,3.07
2018,10,11,7,45,0.0,12.5,2.85,23.55,12.5,10.98,3.48
2018,10,11,8,0,0.0,13.0,3.0,23.7,13.0,11.43,3.85
2018,10,11,8,15,0.0,24.0,3.1,23.85,24.0,21.13,11.89
2018,10,11,8,30,0.0,35.0,3.2,24.0,35.0,30.85,19.86
2018,10,11,8,45,0.0,40.0,3.35,24.15,40.0,35.29,23.42
2018,10,11,9,0,0.0,45.0,3.5,24.3,45.0,39.72,26.95
2018,10,11,9,15,0.0,50.0,3.65,24.4,50.0,44.17,30.47
2018,10,11,9,30,0.0,55.0,3.8,24.5,55.0,48.62,33.97
2018,10,11,9,45,0.0,50.0,3.9,24.55,50.0,44.2,30.3
2018,10,11,10,0,0.0,45.0,4.0,24.6,45.0,39.79,26.65
2018,10,11,10,15,0.0,45.5,4.0,24.65,45.5,40.24,26.95
2018,10,11,10,30,0.0,46.0,4.0,24.7,46.0,40.7,27.26
2018,10,11,10,45,0.0,55.0,4.05,24.75,55.0,48.7,33.64
2018,10,11,11,0,0.0,64.0,4.1,24.8,64.0,56.71,40.0
2018,10,11,11,15,0.0,56.0,4.05,24.8,56.0,49.61,34.28
2018,10,11,11,30,0.0,48.0,4.0,24.8,48.0,42.52,28.57
2018,10,11,11,45,0.0,48.5,3.95,24.85,48.5,42.96,28.91
2018,10,11,12,0,0.0,49.0,3.9,24.9,49.0,43.41,29.26
2018,10,11,12,15,0.0,54.0,3.9,24.9,54.0,47.85,32.81
2018,10,11,12,30,0.0,59.0,3.9,24.9,59.0,52.29,36.37
2018,10,11,12,45,0.0,56.0,3.85,24.9,56.0,49.62,34.25
2018,10,11,13,0,0.0,53.0,3.8,24.9,53.0,46.95,32.14
2018,10,11,13,15,0.0,53.5,3.9,24.85,53.5,47.38,32.53
2018,10,11,13,30,0.0,54.0,4.0,24.8,54.0,47.81,32.93
2018,10,11,13,45,0.0,45.5,4.1,24.75,45.5,40.25,26.91
2018,10,11,14,0,0.0,37.0,4.2,24.7,37.0,32.71,20.87
2018,10,11,14,15,0.0,50.0,4.35,24.65,50.0,44.21,30.24
2018,10,11,14,30,0.0,63.0,4.5,24.6,63.0,55.73,39.64
2018,10,11,14,45,0.0,46.0,4.7,24.55,46.0,40.64,27.5
2018,10,11,15,0,0.0,29.0,4.9,24.5,29.0,25.58,15.3
2018,10,11,15,15,0.0,23.5,4.95,24.45,23.5,20.71,12.12
2018,10,11,15,30,0.0,18.0,5.0,24.4,18.0,15.85,7.99
2018,10,11,15,45,0.0,15.5,5.05,24.3,15.5,13.64,6.12
2018,10,11,16,0,0.0,13.0,5.1,24.2,13.0,11.43,4.24
2018,10,11,16,15,0.0,11.0,4.95,24.1,11.0,9.66,2.72
2018,10,11,16,30,0.0,9.0,4.8,24.0,9.0,7.9,1.18
2018,10,11,16,45,0.0,7.5,4.65,23.85,7.5,6.58,0.0
2018,10,11,17,0,0.0,6.0,4.5,23.7,6.0,5.26,0.0
2018,10,11,17,15,2.0,5.0,4.35,23.45,5.0,4.47,0.0
2018,10,11,17,30,4.0,4.0,4.2,23.2,4.0,3.58,0.0
2018,10,11,17,45,2.0,2.0,4.1,23.0,2.0,1.82,0.0
2018,10,11,18,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,22.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.3,19.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,15,65.5,6.0,1.15,9.15,7.0,0.0,0.0
2018,10,12,6,30,131.0,12.0,1.3,9.5,14.0,86.71,0.0
2018,10,12,6,45,315.0,22.5,1.4,9.9,52.0,250.43,113.99
2018,10,12,7,0,499.0,33.0,1.5,10.3,90.0,392.99,315.63
2018,10,12,7,15,589.0,39.0,1.65,10.75,140.0,478.27,394.15
2018,10,12,7,30,679.0,45.0,1.8,11.2,190.0,565.49,466.94
2018,10,12,7,45,731.0,49.5,1.9,11.7,242.5,625.11,514.4
2018,10,12,8,0,783.0,54.0,2.0,12.2,295.0,684.43,559.25
2018,10,12,8,15,817.5,57.5,2.0,12.65,346.5,728.1,589.87
2018,10,12,8,30,852.0,61.0,2.0,13.1,398.0,762.61,612.65
2018,10,12,8,45,875.0,63.5,2.0,13.6,445.5,791.57,630.65
2018,10,12,9,0,898.0,66.0,2.0,14.1,493.0,817.81,646.33
2018,10,12,9,15,912.0,68.0,2.0,14.55,534.5,833.05,654.09
2018,10,12,9,30,926.0,70.0,2.0,15.0,576.0,844.94,659.59
2018,10,12,9,45,938.5,71.5,1.95,15.45,612.5,851.49,660.94
2018,10,12,10,0,951.0,73.0,1.9,15.9,649.0,854.4,659.93
2018,10,12,10,15,959.5,74.5,1.8,16.3,679.0,850.38,653.89
2018,10,12,10,30,968.0,76.0,1.7,16.7,709.0,842.59,645.49
2018,10,12,10,45,971.5,76.0,1.65,17.1,729.0,825.59,631.5
2018,10,12,11,0,975.0,76.0,1.6,17.5,749.0,805.07,615.37
2018,10,12,11,15,978.5,76.5,1.55,17.8,763.0,781.6,597.62
2018,10,12,11,30,982.0,77.0,1.5,18.1,777.0,754.71,577.65
2018,10,12,11,45,982.0,77.0,1.4,18.4,781.5,721.7,551.24
2018,10,12,12,0,982.0,77.0,1.3,18.7,786.0,685.72,522.45
2018,10,12,12,15,980.0,77.5,1.25,18.85,782.5,646.23,491.44
2018,10,12,12,30,978.0,78.0,1.2,19.0,779.0,604.21,457.96
2018,10,12,12,45,974.0,77.5,1.15,19.2,767.0,557.94,420.55
2018,10,12,13,0,970.0,77.0,1.1,19.4,755.0,509.74,380.78
2018,10,12,13,15,964.5,76.0,1.05,19.5,735.0,458.78,338.03
2018,10,12,13,30,959.0,75.0,1.0,19.6,715.0,406.46,293.15
2018,10,12,13,45,950.5,74.0,0.95,19.65,687.5,352.11,245.89
2018,10,12,14,0,942.0,73.0,0.9,19.7,660.0,297.16,197.73
2018,10,12,14,15,930.0,71.5,0.8,19.7,625.5,240.77,149.24
2018,10,12,14,30,918.0,70.0,0.7,19.7,591.0,184.65,103.96
2018,10,12,14,45,902.5,68.5,0.6,19.65,551.0,128.72,66.06
2018,10,12,15,0,887.0,67.0,0.5,19.6,511.0,73.89,43.29
2018,10,12,15,15,865.0,64.5,0.5,19.55,465.0,55.98,43.12
2018,10,12,15,30,843.0,62.0,0.5,19.5,419.0,54.16,41.73
2018,10,12,15,45,811.0,59.5,0.45,19.45,369.5,46.07,34.82
2018,10,12,16,0,779.0,57.0,0.4,19.4,320.0,45.03,34.01
2018,10,12,16,15,642.0,53.5,0.45,18.85,247.0,42.65,32.02
2018,10,12,16,30,505.0,50.0,0.5,18.3,174.0,37.06,27.1
2018,10,12,16,45,252.5,30.5,0.5,17.75,92.5,22.03,13.77
2018,10,12,17,0,0.0,11.0,0.5,17.2,11.0,9.65,2.75
2018,10,12,17,15,0.0,7.0,0.55,16.85,7.0,6.14,0.0
2018,10,12,17,30,0.0,3.0,0.6,16.5,3.0,2.63,0.0
2018,10,12,17,45,0.0,1.5,0.65,16.1,1.5,1.36,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,6,15,38.0,5.5,1.1,10.0,6.0,0.0,0.0
2018,10,13,6,30,76.0,11.0,1.2,10.3,12.0,53.77,0.0
2018,10,13,6,45,218.0,24.5,1.3,10.6,45.0,189.45,68.43
2018,10,13,7,0,360.0,38.0,1.4,10.9,78.0,316.26,252.84
2018,10,13,7,15,457.5,47.0,1.5,11.4,125.0,404.12,333.27
2018,10,13,7,30,555.0,56.0,1.6,11.9,172.0,495.67,410.66
2018,10,13,7,45,616.5,61.5,1.75,12.4,222.5,559.68,462.38
2018,10,13,8,0,678.0,67.0,1.9,12.9,273.0,624.14,512.06
2018,10,13,8,15,720.0,71.5,2.0,13.3,323.5,667.41,543.68
2018,10,13,8,30,762.0,76.0,2.1,13.7,374.0,714.82,577.47
2018,10,13,8,45,792.5,78.5,2.15,14.1,421.5,748.69,600.03
2018,10,13,9,0,823.0,81.0,2.2,14.5,469.0,779.97,620.35
2018,10,13,9,15,846.5,82.5,2.2,14.8,512.5,801.47,633.22
2018,10,13,9,30,870.0,84.0,2.2,15.1,556.0,819.78,643.79
2018,10,13,9,45,888.5,84.5,2.15,15.45,593.5,822.73,642.97
2018,10,13,10,0,907.0,85.0,2.1,15.8,631.0,829.21,644.91
2018,10,13,10,15,918.5,86.0,2.05,16.05,661.0,827.08,641.13
2018,10,13,10,30,930.0,87.0,2.0,16.3,691.0,821.3,635.04
2018,10,13,10,45,937.5,87.0,1.95,16.6,713.0,807.7,623.58
2018,10,13,11,0,945.0,87.0,1.9,16.9,735.0,790.55,609.88
2018,10,13,11,15,949.5,87.0,1.8,17.15,749.0,767.72,592.06
2018,10,13,11,30,954.0,87.0,1.7,17.4,763.0,741.54,571.48
2018,10,13,11,45,957.0,86.5,1.65,17.6,769.0,710.63,547.01
2018,10,13,12,0,960.0,86.0,1.6,17.8,775.0,676.64,520.02
2018,10,13,12,15,958.0,86.5,1.55,17.95,771.5,637.77,489.08
2018,10,13,12,30,956.0,87.0,1.5,18.1,768.0,596.43,455.73
2018,10,13,12,45,952.5,86.0,1.45,18.25,756.0,550.74,418.42
2018,10,13,13,0,949.0,85.0,1.4,18.4,744.0,503.14,378.74
2018,10,13,13,15,944.0,84.5,1.35,18.4,725.0,453.66,336.8
2018,10,13,13,30,939.0,84.0,1.3,18.4,706.0,402.8,292.71
2018,10,13,13,45,931.5,82.0,1.25,18.45,679.0,348.82,245.34
2018,10,13,14,0,924.0,80.0,1.2,18.5,652.0,294.21,197.12
2018,10,13,14,15,912.0,78.5,1.15,18.4,617.5,238.72,149.3
2018,10,13,14,30,900.0,77.0,1.1,18.3,583.0,183.5,104.83
2018,10,13,14,45,882.5,75.5,1.05,18.25,542.5,128.34,67.96
2018,10,13,15,0,865.0,74.0,1.0,18.2,502.0,74.48,47.04
2018,10,13,15,15,842.5,71.0,0.95,17.95,456.5,52.85,40.71
2018,10,13,15,30,820.0,68.0,0.9,17.7,411.0,51.63,39.85
2018,10,13,15,45,787.5,65.0,0.85,17.5,362.0,50.35,38.88
2018,10,13,16,0,755.0,62.0,0.8,17.3,313.0,49.11,37.89
2018,10,13,16,15,697.5,57.5,0.75,16.75,260.0,46.5,35.7
2018,10,13,16,30,640.0,53.0,0.7,16.2,207.0,43.94,33.42
2018,10,13,16,45,573.0,46.5,0.65,15.6,159.5,36.18,26.38
2018,10,13,17,0,506.0,40.0,0.6,15.0,112.0,32.14,22.38
2018,10,13,17,15,345.0,29.5,0.65,14.35,69.5,24.21,13.95
2018,10,13,17,30,184.0,19.0,0.7,13.7,27.0,16.09,0.0
2018,10,13,17,45,92.0,9.5,0.8,13.1,13.5,8.64,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,6,15,3.5,2.0,1.1,8.25,2.0,0.0,0.0
2018,10,14,6,30,7.0,4.0,1.1,8.4,4.0,7.65,0.0
2018,10,14,6,45,4.5,17.5,1.15,8.55,17.5,18.6,0.0
2018,10,14,7,0,2.0,31.0,1.2,8.7,31.0,31.09,20.06
2018,10,14,7,15,9.5,51.0,1.15,9.0,53.0,58.04,44.34
2018,10,14,7,30,17.0,71.0,1.1,9.3,75.0,92.17,74.45
2018,10,14,7,45,15.5,61.5,1.05,9.6,65.5,72.68,58.03
2018,10,14,8,0,14.0,52.0,1.0,9.9,56.0,59.26,46.5
2018,10,14,8,15,8.5,57.0,0.9,10.3,59.5,56.86,44.13
2018,10,14,8,30,3.0,62.0,0.8,10.7,63.0,57.12,43.99
2018,10,14,8,45,3.0,62.5,0.7,11.15,63.5,57.61,44.2
2018,10,14,9,0,3.0,63.0,0.6,11.6,64.0,58.09,44.4
2018,10,14,9,15,1.5,60.0,0.65,11.75,60.5,54.24,40.91
2018,10,14,9,30,0.0,57.0,0.7,11.9,57.0,50.39,37.44
2018,10,14,9,45,0.5,70.5,0.75,12.05,71.0,62.79,47.82
2018,10,14,10,0,1.0,84.0,0.8,12.2,85.0,75.22,58.09
2018,10,14,10,15,2.5,116.5,0.8,12.35,118.5,106.0,83.55
2018,10,14,10,30,4.0,149.0,0.8,12.5,152.0,137.05,108.79
2018,10,14,10,45,3.5,155.5,0.8,12.65,158.0,142.24,112.67
2018,10,14,11,0,3.0,162.0,0.8,12.8,164.0,147.4,116.61
2018,10,14,11,15,2.5,153.0,0.8,13.4,154.5,138.41,108.93
2018,10,14,11,30,2.0,144.0,0.8,14.0,145.0,129.6,101.5
2018,10,14,11,45,2.5,147.5,0.75,14.55,149.0,132.76,103.8
2018,10,14,12,0,3.0,151.0,0.7,15.1,153.0,135.84,106.0
2018,10,14,12,15,5.5,172.5,0.7,15.55,176.5,155.8,121.8
2018,10,14,12,30,8.0,194.0,0.7,16.0,200.0,175.16,136.9
2018,10,14,12,45,5.5,175.0,0.7,16.45,179.0,156.59,121.88
2018,10,14,13,0,3.0,156.0,0.7,16.9,158.0,138.46,107.36
2018,10,14,13,15,13.0,197.5,0.75,17.15,206.0,176.81,137.79
2018,10,14,13,30,23.0,239.0,0.8,17.4,254.0,212.39,165.36
2018,10,14,13,45,32.0,240.0,0.8,17.65,260.0,207.75,161.19
2018,10,14,14,0,41.0,241.0,0.8,17.9,266.0,205.55,159.03
2018,10,14,14,15,42.0,229.0,0.85,18.0,253.5,191.31,147.86
2018,10,14,14,30,43.0,217.0,0.9,18.1,241.0,177.01,136.8
2018,10,14,14,45,54.5,207.5,0.9,18.25,235.5,164.97,127.47
2018,10,14,15,0,66.0,198.0,0.9,18.4,230.0,151.35,118.26
2018,10,14,15,15,55.0,169.0,0.95,18.25,194.0,131.18,107.76
2018,10,14,15,30,44.0,140.0,1.0,18.1,158.0,111.43,91.35
2018,10,14,15,45,26.5,100.5,1.0,18.0,111.0,83.41,67.51
2018,10,14,16,0,9.0,61.0,1.0,17.9,64.0,53.94,42.0
2018,10,14,16,15,4.5,45.0,0.85,17.5,46.5,39.71,29.59
2018,10,14,16,30,0.0,29.0,0.7,17.1,29.0,25.53,17.03
2018,10,14,16,45,11.5,22.5,0.6,16.7,24.0,20.22,12.21
2018,10,14,17,0,23.0,16.0,0.5,16.3,19.0,14.26,6.73
2018,10,14,17,15,14.0,11.0,0.5,15.95,12.5,9.88,2.13
2018,10,14,17,30,5.0,6.0,0.5,15.6,6.0,5.46,0.0
2018,10,14,17,45,2.5,3.0,0.5,15.3,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.5,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.7,4.0,9.91,0.0
2018,10,15,6,45,20.0,15.5,0.65,14.85,17.0,33.57,0.0
2018,10,15,7,0,29.0,27.0,0.7,15.0,30.0,56.29,40.05
2018,10,15,7,15,236.5,40.5,0.75,15.35,87.0,239.13,195.19
2018,10,15,7,30,444.0,54.0,0.8,15.7,144.0,411.83,336.35
2018,10,15,7,45,313.0,69.0,0.8,16.0,141.0,338.85,278.12
2018,10,15,8,0,182.0,84.0,0.8,16.3,138.0,247.27,203.64
2018,10,15,8,15,123.0,108.5,0.95,17.0,148.0,219.5,179.83
2018,10,15,8,30,64.0,133.0,1.1,17.7,158.0,188.47,152.42
2018,10,15,8,45,90.0,161.0,1.25,18.35,200.5,239.3,193.33
2018,10,15,9,0,116.0,189.0,1.4,19.0,243.0,303.61,243.38
2018,10,15,9,15,185.0,202.5,1.6,19.75,297.5,370.16,295.29
2018,10,15,9,30,254.0,216.0,1.8,20.5,352.0,450.46,355.99
2018,10,15,9,45,364.0,209.0,2.0,21.25,417.5,524.37,411.68
2018,10,15,10,0,474.0,202.0,2.2,22.0,483.0,610.68,474.59
2018,10,15,10,15,643.0,153.0,2.3,22.45,554.0,686.92,530.6
2018,10,15,10,30,812.0,104.0,2.4,22.9,625.0,747.28,572.53
2018,10,15,10,45,838.5,98.0,2.45,23.3,651.5,737.55,563.84
2018,10,15,11,0,865.0,92.0,2.5,23.7,678.0,729.76,557.24
2018,10,15,11,15,606.0,191.5,2.55,23.95,606.0,628.7,480.23
2018,10,15,11,30,347.0,291.0,2.6,24.2,534.0,514.88,392.85
2018,10,15,11,45,378.0,286.0,2.65,24.4,552.5,513.1,391.45
2018,10,15,12,0,409.0,281.0,2.7,24.6,571.0,512.79,390.18
2018,10,15,12,15,482.5,252.5,2.7,24.7,593.0,507.37,385.45
2018,10,15,12,30,556.0,224.0,2.7,24.8,615.0,495.67,375.37
2018,10,15,12,45,400.0,269.5,2.7,24.9,548.5,428.37,323.39
2018,10,15,13,0,244.0,315.0,2.7,25.0,482.0,372.88,281.11
2018,10,15,13,15,247.5,305.0,2.65,25.0,470.5,347.17,260.69
2018,10,15,13,30,251.0,295.0,2.6,25.0,459.0,321.93,240.17
2018,10,15,13,45,246.5,281.5,2.6,24.95,437.0,291.35,215.69
2018,10,15,14,0,242.0,268.0,2.6,24.9,415.0,261.3,191.58
2018,10,15,14,15,335.0,226.0,2.55,24.8,418.0,230.07,162.91
2018,10,15,14,30,428.0,184.0,2.5,24.7,421.0,182.89,122.43
2018,10,15,14,45,579.0,138.5,2.4,24.6,434.0,132.42,81.8
2018,10,15,15,0,730.0,93.0,2.3,24.5,447.0,65.14,49.85
2018,10,15,15,15,719.0,86.0,2.2,24.3,407.5,57.73,43.81
2018,10,15,15,30,708.0,79.0,2.1,24.1,368.0,54.37,41.11
2018,10,15,15,45,675.0,74.0,1.95,23.9,322.0,52.15,39.36
2018,10,15,16,0,642.0,69.0,1.8,23.7,276.0,49.88,37.51
2018,10,15,16,15,591.0,62.5,1.6,23.15,228.5,46.28,34.49
2018,10,15,16,30,540.0,56.0,1.4,22.6,181.0,42.59,31.27
2018,10,15,16,45,460.5,48.0,1.2,22.05,136.0,37.45,26.61
2018,10,15,17,0,381.0,40.0,1.0,21.5,91.0,32.23,21.61
2018,10,15,17,15,253.5,28.5,1.0,21.05,56.0,23.53,11.88
2018,10,15,17,30,126.0,17.0,1.0,20.6,21.0,15.46,0.0
2018,10,15,17,45,63.0,8.5,0.95,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.45,15.2,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.5,15.2,3.0,5.0,0.0
2018,10,16,6,45,2.0,8.5,1.55,15.2,8.5,8.67,0.0
2018,10,16,7,0,0.0,14.0,1.6,15.2,14.0,12.3,4.13
2018,10,16,7,15,0.0,21.0,1.6,15.35,21.0,18.47,9.83
2018,10,16,7,30,0.0,28.0,1.6,15.5,28.0,24.65,15.31
2018,10,16,7,45,0.0,31.5,1.6,15.65,31.5,27.74,18.08
2018,10,16,8,0,0.0,35.0,1.6,15.8,35.0,30.83,20.75
2018,10,16,8,15,11.5,58.5,1.55,16.05,63.0,63.78,49.11
2018,10,16,8,30,23.0,82.0,1.5,16.3,91.0,97.16,77.32
2018,10,16,8,45,11.5,81.5,1.5,16.55,86.0,81.46,63.48
2018,10,16,9,0,0.0,81.0,1.5,16.8,81.0,71.68,54.67
2018,10,16,9,15,0.0,64.0,1.45,17.15,64.0,56.58,41.88
2018,10,16,9,30,0.0,47.0,1.4,17.5,47.0,41.52,29.18
2018,10,16,9,45,97.5,124.5,1.35,17.8,182.0,205.96,166.44
2018,10,16,10,0,195.0,202.0,1.3,18.1,317.0,375.07,298.82
2018,10,16,10,15,249.5,240.0,1.25,18.5,394.5,451.54,354.63
2018,10,16,10,30,304.0,278.0,1.2,18.9,472.0,523.9,406.11
2018,10,16,10,45,227.5,286.0,1.1,19.25,434.0,453.35,350.62
2018,10,16,11,0,151.0,294.0,1.0,19.6,396.0,396.39,305.91
2018,10,16,11,15,138.5,292.0,0.9,19.9,387.0,377.1,290.52
2018,10,16,11,30,126.0,290.0,0.8,20.2,378.0,358.23,275.24
2018,10,16,11,45,77.5,270.5,0.7,20.5,324.5,295.3,226.62
2018,10,16,12,0,29.0,251.0,0.6,20.8,271.0,243.16,186.14
2018,10,16,12,15,41.5,258.5,0.5,20.95,287.5,253.18,193.7
2018,10,16,12,30,54.0,266.0,0.4,21.1,304.0,261.76,199.63
2018,10,16,12,45,34.0,244.0,0.3,21.25,268.0,228.57,173.93
2018,10,16,13,0,14.0,222.0,0.2,21.4,232.0,199.1,151.4
2018,10,16,13,15,93.5,250.0,0.3,21.55,311.0,246.16,186.55
2018,10,16,13,30,173.0,278.0,0.4,21.7,390.0,285.05,213.5
2018,10,16,13,45,218.0,272.0,0.5,21.8,407.5,279.4,206.91
2018,10,16,14,0,263.0,266.0,0.6,21.9,425.0,263.5,192.27
2018,10,16,14,15,171.5,245.0,0.6,21.75,346.5,218.44,160.78
2018,10,16,14,30,80.0,224.0,0.6,21.6,268.0,185.1,139.4
2018,10,16,14,45,41.0,176.5,0.65,21.45,199.0,142.83,108.83
2018,10,16,15,0,2.0,129.0,0.7,21.3,130.0,109.87,88.31
2018,10,16,15,15,23.0,129.5,0.7,21.0,139.0,104.98,84.63
2018,10,16,15,30,44.0,130.0,0.7,20.7,148.0,104.58,84.65
2018,10,16,15,45,23.5,93.0,0.65,20.45,102.5,77.83,62.05
2018,10,16,16,0,3.0,56.0,0.6,20.2,57.0,49.47,37.71
2018,10,16,16,15,1.5,40.0,0.55,19.85,40.5,35.27,25.39
2018,10,16,16,30,0.0,24.0,0.5,19.5,24.0,21.11,12.94
2018,10,16,16,45,0.0,18.0,0.45,19.1,18.0,15.82,8.18
2018,10,16,17,0,0.0,12.0,0.4,18.7,12.0,10.54,3.36
2018,10,16,17,15,0.0,7.5,0.35,18.5,7.5,6.58,0.0
2018,10,16,17,30,0.0,3.0,0.3,18.3,3.0,2.73,0.0
2018,10,16,17,45,0.0,1.5,0.25,18.05,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.5,1.0,14.3,1.5,0.0,0.0
2018,10,17,6,30,13.0,3.0,1.0,14.2,3.0,10.07,0.0
2018,10,17,6,45,6.5,7.0,1.0,14.15,7.0,10.15,0.0
2018,10,17,7,0,0.0,11.0,1.0,14.1,11.0,9.66,2.0
2018,10,17,7,15,1.0,22.5,1.05,14.2,22.5,20.46,11.59
2018,10,17,7,30,2.0,34.0,1.1,14.3,34.0,31.34,21.16
2018,10,17,7,45,2.0,45.5,1.15,14.45,46.0,41.58,30.08
2018,10,17,8,0,2.0,57.0,1.2,14.6,58.0,51.82,38.87
2018,10,17,8,15,53.0,102.5,1.25,14.8,122.5,145.88,119.65
2018,10,17,8,30,104.0,148.0,1.3,15.0,187.0,252.16,207.37
2018,10,17,8,45,151.5,168.0,1.35,15.2,233.0,309.91,253.69
2018,10,17,9,0,199.0,188.0,1.4,15.4,279.0,367.51,298.99
2018,10,17,9,15,263.0,195.5,1.45,15.7,327.0,437.1,352.7
2018,10,17,9,30,327.0,203.0,1.5,16.0,375.0,491.52,393.7
2018,10,17,9,45,327.5,222.5,1.6,16.35,404.5,507.79,404.07
2018,10,17,10,0,328.0,242.0,1.7,16.7,434.0,522.08,413.2
2018,10,17,10,15,371.0,243.5,1.75,17.1,470.5,547.91,431.69
2018,10,17,10,30,414.0,245.0,1.8,17.5,507.0,582.74,456.19
2018,10,17,10,45,343.5,274.5,1.8,17.9,496.5,536.75,419.0
2018,10,17,11,0,273.0,304.0,1.8,18.3,486.0,502.32,390.79
2018,10,17,11,15,223.5,314.0,1.85,18.6,465.0,456.38,355.07
2018,10,17,11,30,174.0,324.0,1.9,18.9,444.0,421.31,327.31
2018,10,17,11,45,197.0,325.5,1.9,19.2,462.5,426.18,330.5
2018,10,17,12,0,220.0,327.0,1.9,19.5,481.0,428.86,331.64
2018,10,17,12,15,352.0,288.5,1.95,19.65,533.5,458.14,353.73
2018,10,17,12,30,484.0,250.0,2.0,19.8,586.0,475.62,365.55
2018,10,17,12,45,635.5,192.5,2.05,19.95,626.5,473.54,361.57
2018,10,17,13,0,787.0,135.0,2.1,20.1,667.0,458.21,345.78
2018,10,17,13,15,868.5,103.5,2.1,20.15,675.5,421.27,312.25
2018,10,17,13,30,950.0,72.0,2.1,20.2,684.0,380.25,273.69
2018,10,17,13,45,942.0,71.0,2.15,20.2,657.0,326.82,226.34
2018,10,17,14,0,934.0,70.0,2.2,20.2,630.0,272.76,178.44
2018,10,17,14,15,923.0,68.5,2.15,20.15,596.0,217.4,131.0
2018,10,17,14,30,912.0,67.0,2.1,20.1,562.0,162.21,87.96
2018,10,17,14,45,896.0,65.5,2.1,20.0,522.5,107.09,54.44
2018,10,17,15,0,880.0,64.0,2.1,19.9,483.0,55.69,42.75
2018,10,17,15,15,857.5,62.0,1.95,19.65,438.0,54.23,41.7
2018,10,17,15,30,835.0,60.0,1.8,19.4,393.0,52.71,40.54
2018,10,17,15,45,802.0,57.0,1.65,19.1,344.0,44.67,33.66
2018,10,17,16,0,769.0,54.0,1.5,18.8,295.0,43.16,32.44
2018,10,17,16,15,704.5,51.0,1.35,18.0,242.5,41.55,31.11
2018,10,17,16,30,640.0,48.0,1.2,17.2,190.0,40.09,29.79
2018,10,17,16,45,433.0,45.0,1.05,16.45,130.0,35.13,25.18
2018,10,17,17,0,226.0,42.0,0.9,15.7,70.0,32.47,22.21
2018,10,17,17,15,169.5,27.5,0.95,15.1,43.0,21.61,9.1
2018,10,17,17,30,113.0,13.0,1.0,14.5,16.0,11.82,0.0
2018,10,17,17,45,56.5,6.5,1.0,13.95,8.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,6,15,7.0,2.0,1.05,7.15,2.0,0.0,0.0
2018,10,18,6,30,14.0,4.0,1.2,7.4,4.0,11.51,0.0
2018,10,18,6,45,119.5,18.5,1.3,7.6,29.0,115.17,0.0
2018,10,18,7,0,225.0,33.0,1.4,7.8,54.0,220.78,171.36
2018,10,18,7,15,214.0,51.0,1.6,8.3,81.0,240.03,199.42
2018,10,18,7,30,203.0,69.0,1.8,8.8,108.0,243.71,205.94
2018,10,18,7,45,361.5,73.0,2.0,9.3,167.0,376.23,319.95
2018,10,18,8,0,520.0,77.0,2.2,9.8,226.0,507.97,428.69
2018,10,18,8,15,524.5,88.5,2.2,10.1,262.0,532.58,446.86
2018,10,18,8,30,529.0,100.0,2.2,10.4,298.0,555.05,463.14
2018,10,18,8,45,532.5,114.5,2.25,10.75,335.0,577.79,479.03
2018,10,18,9,0,536.0,129.0,2.3,11.1,372.0,591.45,487.71
2018,10,18,9,15,663.0,114.0,2.25,11.4,442.0,680.64,554.53
2018,10,18,9,30,790.0,99.0,2.2,11.7,512.0,756.38,607.78
2018,10,18,9,45,866.5,84.0,2.1,11.95,565.0,793.34,631.28
2018,10,18,10,0,943.0,69.0,2.0,12.2,618.0,820.17,647.45
2018,10,18,10,15,952.0,70.0,1.95,12.5,647.0,815.67,641.6
2018,10,18,10,30,961.0,71.0,1.9,12.8,676.0,807.49,633.64
2018,10,18,10,45,967.0,72.0,1.8,13.1,697.5,793.37,621.21
2018,10,18,11,0,973.0,73.0,1.7,13.4,719.0,775.62,606.44
2018,10,18,11,15,976.5,73.5,1.6,13.7,732.5,752.03,587.72
2018,10,18,11,30,980.0,74.0,1.5,14.0,746.0,725.06,565.46
2018,10,18,11,45,981.5,73.5,1.45,14.3,751.0,692.53,539.12
2018,10,18,12,0,983.0,73.0,1.4,14.6,756.0,656.98,510.23
2018,10,18,12,15,981.5,73.5,1.3,14.8,753.0,617.84,477.96
2018,10,18,12,30,980.0,74.0,1.2,15.0,750.0,576.14,443.19
2018,10,18,12,45,976.5,74.0,1.15,15.15,738.5,530.68,405.27
2018,10,18,13,0,973.0,74.0,1.1,15.3,727.0,483.24,364.88
2018,10,18,13,15,967.5,73.5,1.05,15.4,707.5,432.82,321.25
2018,10,18,13,30,962.0,73.0,1.0,15.5,688.0,381.05,275.54
2018,10,18,13,45,954.0,71.5,0.95,15.55,660.5,326.63,227.14
2018,10,18,14,0,946.0,70.0,0.9,15.6,633.0,271.58,178.24
2018,10,18,14,15,934.0,69.0,0.85,15.6,598.5,215.86,130.53
2018,10,18,14,30,922.0,68.0,0.8,15.6,564.0,160.39,87.53
2018,10,18,14,45,903.5,66.5,0.75,15.55,523.0,104.63,54.33
2018,10,18,15,0,885.0,65.0,0.7,15.5,482.0,56.46,44.21
2018,10,18,15,15,862.5,62.0,0.65,15.4,436.0,54.29,42.53
2018,10,18,15,30,840.0,59.0,0.6,15.3,390.0,52.03,40.68
2018,10,18,15,45,807.0,56.0,0.6,15.2,341.0,44.03,33.71
2018,10,18,16,0,774.0,53.0,0.6,15.1,292.0,42.49,32.41
2018,10,18,16,15,724.0,49.0,0.6,14.6,241.5,40.06,30.27
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,37.67,28.04
2018,10,18,16,45,590.0,38.5,0.6,13.6,142.0,32.92,23.53
2018,10,18,17,0,506.0,32.0,0.6,13.1,93.0,28.17,18.67
2018,10,18,17,15,339.0,23.0,0.65,12.55,55.5,18.99,6.27
2018,10,18,17,30,172.0,14.0,0.7,12.0,18.0,12.73,0.0
2018,10,18,17,45,86.0,7.0,0.8,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,10,19,6,15,34.5,3.5,0.45,5.55,3.5,0.0,0.0
2018,10,19,6,30,69.0,7.0,0.4,5.8,7.0,6.37,0.0
2018,10,19,6,45,245.0,18.5,0.35,6.05,38.0,161.64,0.0
2018,10,19,7,0,421.0,30.0,0.3,6.3,69.0,339.19,257.89
2018,10,19,7,15,522.0,37.0,0.3,6.9,115.5,424.94,346.0
2018,10,19,7,30,623.0,44.0,0.3,7.5,162.0,508.82,416.69
2018,10,19,7,45,679.5,49.0,0.25,8.1,212.0,569.56,463.78
2018,10,19,8,0,736.0,54.0,0.2,8.7,262.0,630.12,507.78
2018,10,19,8,15,773.5,57.5,0.35,9.6,311.5,673.97,539.3
2018,10,19,8,30,811.0,61.0,0.5,10.5,361.0,716.12,568.72
2018,10,19,8,45,836.5,64.0,0.65,11.4,407.5,746.23,588.76
2018,10,19,9,0,862.0,67.0,0.8,12.3,454.0,766.74,601.7
2018,10,19,9,15,879.0,68.5,0.9,12.95,494.5,782.73,611.17
2018,10,19,9,30,896.0,70.0,1.0,13.6,535.0,795.57,618.42
2018,10,19,9,45,909.0,71.0,1.1,14.25,570.0,801.31,620.75
2018,10,19,10,0,922.0,72.0,1.2,14.9,605.0,803.57,620.81
2018,10,19,10,15,929.5,73.5,1.25,15.3,633.0,798.59,615.9
2018,10,19,10,30,937.0,75.0,1.3,15.7,661.0,790.01,608.73
2018,10,19,10,45,941.5,76.0,1.35,16.05,681.0,775.09,597.42
2018,10,19,11,0,946.0,77.0,1.4,16.4,701.0,756.69,583.84
2018,10,19,11,15,947.5,77.5,1.45,16.65,713.0,732.3,566.25
2018,10,19,11,30,949.0,78.0,1.5,16.9,725.0,704.73,544.94
2018,10,19,11,45,948.0,79.0,1.55,17.15,729.0,673.02,520.25
2018,10,19,12,0,947.0,80.0,1.6,17.4,733.0,638.49,493.02
2018,10,19,12,15,945.0,79.0,1.65,17.55,728.5,598.86,461.65
2018,10,19,12,30,943.0,78.0,1.7,17.7,724.0,556.89,427.7
2018,10,19,12,45,939.0,77.0,1.75,17.85,711.5,511.82,390.47
2018,10,19,13,0,935.0,76.0,1.8,18.0,699.0,464.94,350.76
2018,10,19,13,15,928.0,75.5,1.8,18.05,679.0,415.77,308.18
2018,10,19,13,30,921.0,75.0,1.8,18.1,659.0,365.47,263.72
2018,10,19,13,45,911.5,73.5,1.85,18.1,631.5,312.75,216.89
2018,10,19,14,0,902.0,72.0,1.9,18.1,604.0,259.64,169.79
2018,10,19,14,15,889.0,71.0,1.9,18.05,570.5,206.16,124.2
2018,10,19,14,30,876.0,70.0,1.9,18.0,537.0,153.08,83.54
2018,10,19,14,45,857.5,68.0,1.9,17.95,497.0,99.59,52.53
2018,10,19,15,0,839.0,66.0,1.9,17.9,457.0,56.8,44.11
2018,10,19,15,15,814.0,64.0,1.8,17.65,413.0,48.27,36.86
2018,10,19,15,30,789.0,62.0,1.7,17.4,369.0,47.64,36.46
2018,10,19,15,45,753.5,59.0,1.65,17.2,321.5,46.2,35.31
2018,10,19,16,0,718.0,56.0,1.6,17.0,274.0,44.8,34.14
2018,10,19,16,15,663.5,51.5,1.4,16.25,225.0,42.07,31.79
2018,10,19,16,30,609.0,47.0,1.2,15.5,176.0,39.38,29.33
2018,10,19,16,45,520.5,40.0,1.05,14.75,129.5,31.41,22.01
2018,10,19,17,0,432.0,33.0,0.9,14.0,83.0,26.71,17.21
2018,10,19,17,15,282.0,23.0,0.9,13.5,49.0,19.09,4.67
2018,10,19,17,30,132.0,13.0,0.9,13.0,15.0,11.82,0.0
2018,10,19,17,45,66.0,6.5,0.9,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,15,4.5,1.0,1.4,12.85,1.0,0.0,0.0
2018,10,20,6,30,9.0,2.0,1.5,13.0,2.0,0.0,0.0
2018,10,20,6,45,4.5,10.0,1.55,13.2,10.0,11.74,0.0
2018,10,20,7,0,0.0,18.0,1.6,13.4,18.0,15.85,6.4
2018,10,20,7,15,0.0,28.5,1.65,13.65,28.5,25.12,15.37
2018,10,20,7,30,0.0,39.0,1.7,13.9,39.0,34.4,23.64
2018,10,20,7,45,0.0,40.5,1.75,14.15,40.5,35.71,24.98
2018,10,20,8,0,0.0,42.0,1.8,14.4,42.0,37.03,26.18
2018,10,20,8,15,0.0,49.0,1.8,14.65,49.0,43.23,31.46
2018,10,20,8,30,0.0,56.0,1.8,14.9,56.0,49.45,36.65
2018,10,20,8,45,0.0,57.5,1.75,15.1,57.5,50.78,37.65
2018,10,20,9,0,0.0,59.0,1.7,15.3,59.0,52.12,38.64
2018,10,20,9,15,0.0,49.5,1.7,15.45,49.5,43.71,31.42
2018,10,20,9,30,0.0,40.0,1.7,15.6,40.0,35.31,24.24
2018,10,20,9,45,0.0,61.0,1.7,15.75,61.0,53.94,39.78
2018,10,20,10,0,0.0,82.0,1.7,15.9,82.0,72.62,55.19
2018,10,20,10,15,0.0,98.5,1.75,16.05,98.5,87.49,67.3
2018,10,20,10,30,0.0,115.0,1.8,16.2,115.0,102.56,79.49
2018,10,20,10,45,0.0,106.5,1.8,16.3,106.5,94.7,72.89
2018,10,20,11,0,0.0,98.0,1.8,16.4,98.0,86.98,66.47
2018,10,20,11,15,0.0,96.0,1.85,16.65,96.0,85.18,64.88
2018,10,20,11,30,0.0,94.0,1.9,16.9,94.0,83.4,63.32
2018,10,20,11,45,0.0,91.5,1.9,17.15,91.5,81.18,61.41
2018,10,20,12,0,0.0,89.0,1.9,17.4,89.0,78.95,59.52
2018,10,20,12,15,0.0,85.5,2.0,17.75,85.5,75.83,56.9
2018,10,20,12,30,0.0,82.0,2.1,18.1,82.0,72.71,54.29
2018,10,20,12,45,6.0,131.0,2.2,18.5,135.0,118.46,91.38
2018,10,20,13,0,12.0,180.0,2.3,18.9,188.0,162.38,126.36
2018,10,20,13,15,103.5,224.0,2.3,19.15,289.5,227.24,176.11
2018,10,20,13,30,195.0,268.0,2.3,19.4,391.0,280.85,214.8
2018,10,20,13,45,240.5,245.0,2.35,19.65,390.0,256.99,193.25
2018,10,20,14,0,286.0,222.0,2.4,19.9,389.0,232.17,170.6
2018,10,20,14,15,255.0,218.5,2.35,19.9,361.0,204.02,148.82
2018,10,20,14,30,224.0,215.0,2.3,19.9,333.0,178.8,130.87
2018,10,20,14,45,294.5,188.5,2.3,19.9,332.0,147.25,107.28
2018,10,20,15,0,365.0,162.0,2.3,19.9,331.0,107.69,87.38
2018,10,20,15,15,452.5,129.5,2.15,19.65,318.0,88.5,71.29
2018,10,20,15,30,540.0,97.0,2.0,19.4,305.0,67.8,53.66
2018,10,20,15,45,622.5,78.5,1.85,19.1,288.0,56.24,43.78
2018,10,20,16,0,705.0,60.0,1.7,18.8,271.0,48.26,36.91
2018,10,20,16,15,586.0,58.0,1.6,18.2,212.0,43.52,32.78
2018,10,20,16,30,467.0,56.0,1.5,17.6,153.0,43.31,32.46
2018,10,20,16,45,448.0,44.5,1.4,16.95,117.0,35.3,25.11
2018,10,20,17,0,429.0,33.0,1.3,16.3,81.0,26.88,16.99
2018,10,20,17,15,267.5,22.0,1.3,15.85,47.0,18.29,2.04
2018,10,20,17,30,106.0,11.0,1.3,15.4,13.0,10.01,0.0
2018,10,20,17,45,53.0,5.5,1.3,14.95,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
