Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,10,21,6,15,32.0,3.5,1.75,3.85,3.0,0.0,0.0
2018,10,21,6,30,64.0,7.0,1.9,4.1,6.0,0.0,0.0
2018,10,21,6,45,239.5,18.5,2.0,4.35,36.0,156.88,0.0
2018,10,21,7,0,415.0,30.0,2.1,4.6,66.0,331.27,247.74
2018,10,21,7,15,522.0,37.5,2.25,5.05,113.0,421.96,352.44
2018,10,21,7,30,629.0,45.0,2.4,5.5,160.0,509.06,431.35
2018,10,21,7,45,689.5,50.0,2.6,6.0,211.0,572.64,485.9
2018,10,21,8,0,750.0,55.0,2.8,6.5,262.0,635.94,537.48
2018,10,21,8,15,789.5,58.5,2.85,6.85,312.5,681.24,572.34
2018,10,21,8,30,829.0,62.0,2.9,7.2,363.0,724.77,604.53
2018,10,21,8,45,856.5,64.5,2.95,7.6,410.0,755.68,625.96
2018,10,21,9,0,884.0,67.0,3.0,8.0,457.0,777.05,639.75
2018,10,21,9,15,903.0,69.0,2.95,8.35,499.5,795.06,650.39
2018,10,21,9,30,922.0,71.0,2.9,8.7,542.0,809.82,658.52
2018,10,21,9,45,934.0,72.0,2.85,9.1,577.0,814.48,659.06
2018,10,21,10,0,946.0,73.0,2.8,9.5,612.0,815.58,657.18
2018,10,21,10,15,953.5,74.5,2.75,9.8,640.0,810.18,650.95
2018,10,21,10,30,961.0,76.0,2.7,10.1,668.0,801.11,642.28
2018,10,21,10,45,967.5,76.5,2.65,10.45,689.5,786.54,629.67
2018,10,21,11,0,974.0,77.0,2.6,10.8,711.0,768.36,614.65
2018,10,21,11,15,978.0,77.0,2.55,11.05,724.5,744.39,595.32
2018,10,21,11,30,982.0,77.0,2.5,11.3,738.0,717.04,572.35
2018,10,21,11,45,983.5,77.0,2.4,11.55,743.0,684.85,545.22
2018,10,21,12,0,985.0,77.0,2.3,11.8,748.0,649.63,515.43
2018,10,21,12,15,984.5,77.0,2.25,12.0,745.0,610.43,482.46
2018,10,21,12,30,984.0,77.0,2.2,12.2,742.0,568.62,446.78
2018,10,21,12,45,981.5,76.5,2.15,12.4,730.5,523.02,407.35
2018,10,21,13,0,979.0,76.0,2.1,12.6,719.0,475.37,365.33
2018,10,21,13,15,974.0,74.5,2.05,12.7,699.0,424.08,319.6
2018,10,21,13,30,969.0,73.0,2.0,12.8,679.0,371.43,271.81
2018,10,21,13,45,960.5,72.0,1.95,12.85,651.5,317.1,222.23
2018,10,21,14,0,952.0,71.0,1.9,12.9,624.0,262.19,172.52
2018,10,21,14,15,940.5,69.5,1.85,12.9,589.5,206.05,124.13
2018,10,21,14,30,929.0,68.0,1.8,12.9,555.0,150.12,81.47
2018,10,21,14,45,910.0,66.0,1.8,12.85,513.0,93.9,50.41
2018,10,21,15,0,891.0,64.0,1.8,12.8,471.0,55.87,44.26
2018,10,21,15,15,866.5,61.5,1.65,12.6,425.0,53.99,42.79
2018,10,21,15,30,842.0,59.0,1.5,12.4,379.0,52.04,41.2
2018,10,21,15,45,808.0,56.0,1.4,12.15,330.0,44.38,34.45
2018,10,21,16,0,774.0,53.0,1.3,11.9,281.0,42.85,33.14
2018,10,21,16,15,720.5,48.0,1.15,11.1,230.0,39.55,30.22
2018,10,21,16,30,667.0,43.0,1.0,10.3,179.0,36.24,27.13
2018,10,21,16,45,576.5,37.0,0.85,9.5,131.0,31.91,22.9
2018,10,21,17,0,486.0,31.0,0.7,8.7,83.0,27.67,18.15
2018,10,21,17,15,306.5,21.0,0.75,8.15,47.5,17.54,0.0
2018,10,21,17,30,127.0,11.0,0.8,7.6,12.0,10.01,0.0
2018,10,21,17,45,63.5,5.5,0.85,7.05,6.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,0.7,0.8,2.5,0.0,0.0
2018,10,22,6,30,61.0,6.0,0.7,1.3,5.0,0.0,0.0
2018,10,22,6,45,229.5,16.5,0.7,1.8,32.5,148.49,0.0
2018,10,22,7,0,398.0,27.0,0.7,2.3,60.0,315.04,229.22
2018,10,22,7,15,502.5,34.5,0.65,3.05,105.5,395.78,327.97
2018,10,22,7,30,607.0,42.0,0.6,3.8,151.0,488.77,408.47
2018,10,22,7,45,667.0,47.0,0.6,4.6,200.5,550.8,458.73
2018,10,22,8,0,727.0,52.0,0.6,5.4,250.0,612.83,506.0
2018,10,22,8,15,765.0,56.0,0.7,6.35,299.0,656.97,538.22
2018,10,22,8,30,803.0,60.0,0.8,7.3,348.0,699.46,568.0
2018,10,22,8,45,829.0,62.5,0.95,8.25,393.5,728.79,587.8
2018,10,22,9,0,855.0,65.0,1.1,9.2,439.0,748.73,600.41
2018,10,22,9,15,871.5,67.5,1.2,9.8,479.5,765.27,610.54
2018,10,22,9,30,888.0,70.0,1.3,10.4,520.0,778.63,618.33
2018,10,22,9,45,901.0,71.5,1.4,10.95,555.0,784.73,621.07
2018,10,22,10,0,914.0,73.0,1.5,11.5,590.0,787.36,621.46
2018,10,22,10,15,923.5,74.5,1.5,11.9,618.5,783.76,616.83
2018,10,22,10,30,933.0,76.0,1.5,12.3,647.0,776.55,609.87
2018,10,22,10,45,939.0,77.0,1.55,12.75,668.0,762.64,598.73
2018,10,22,11,0,945.0,78.0,1.6,13.2,689.0,745.23,585.28
2018,10,22,11,15,949.0,78.0,1.65,13.5,702.0,721.95,567.25
2018,10,22,11,30,953.0,78.0,1.7,13.8,715.0,695.39,546.01
2018,10,22,11,45,954.0,78.5,1.7,14.1,720.0,664.29,520.7
2018,10,22,12,0,955.0,79.0,1.7,14.4,725.0,630.26,492.8
2018,10,22,12,15,938.0,84.5,1.75,14.6,716.5,588.48,458.97
2018,10,22,12,30,921.0,90.0,1.8,14.8,708.0,545.22,423.29
2018,10,22,12,45,906.0,93.5,1.85,15.0,693.0,499.94,385.22
2018,10,22,13,0,891.0,97.0,1.9,15.2,678.0,453.68,345.44
2018,10,22,13,15,912.5,87.5,1.9,15.25,667.5,409.05,305.44
2018,10,22,13,30,934.0,78.0,1.9,15.3,657.0,360.84,261.36
2018,10,22,13,45,812.5,108.5,1.95,15.4,597.0,299.47,210.64
2018,10,22,14,0,691.0,139.0,2.0,15.5,537.0,247.27,169.02
2018,10,22,14,15,666.0,136.0,1.95,15.4,501.5,199.75,129.85
2018,10,22,14,30,641.0,133.0,1.9,15.3,466.0,154.44,96.57
2018,10,22,14,45,728.5,104.0,1.9,15.25,455.0,97.19,58.6
2018,10,22,15,0,816.0,75.0,1.9,15.2,444.0,55.79,43.77
2018,10,22,15,15,703.5,85.5,1.75,14.9,381.0,58.72,46.57
2018,10,22,15,30,591.0,96.0,1.6,14.6,318.0,67.94,54.9
2018,10,22,15,45,479.0,93.0,1.5,14.3,257.5,66.78,54.03
2018,10,22,16,0,367.0,90.0,1.4,14.0,197.0,65.29,52.8
2018,10,22,16,15,369.5,73.5,1.25,13.3,164.0,54.47,43.2
2018,10,22,16,30,372.0,57.0,1.1,12.6,131.0,43.15,32.95
2018,10,22,16,45,290.5,46.5,0.95,11.85,94.0,35.69,25.93
2018,10,22,17,0,209.0,36.0,0.8,11.1,57.0,28.06,18.04
2018,10,22,17,15,133.5,22.0,0.85,10.65,32.5,17.4,0.0
2018,10,22,17,30,58.0,8.0,0.9,10.2,8.0,7.28,0.0
2018,10,22,17,45,29.0,4.0,0.9,9.75,4.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,23,6,15,1.0,0.5,0.7,4.3,0.5,0.0,0.0
2018,10,23,6,30,2.0,1.0,0.7,4.7,1.0,0.0,0.0
2018,10,23,6,45,14.0,13.5,0.75,5.1,14.5,20.38,0.0
2018,10,23,7,0,26.0,26.0,0.8,5.5,28.0,47.05,28.74
2018,10,23,7,15,118.0,43.5,0.9,6.1,63.0,150.58,123.77
2018,10,23,7,30,210.0,61.0,1.0,6.7,98.0,234.6,198.52
2018,10,23,7,45,261.5,76.5,1.1,7.35,137.0,305.9,259.8
2018,10,23,8,0,313.0,92.0,1.2,8.0,176.0,364.17,308.7
2018,10,23,8,15,325.0,109.5,1.2,8.75,211.5,396.59,333.97
2018,10,23,8,30,337.0,127.0,1.2,9.5,247.0,412.62,345.61
2018,10,23,8,45,380.0,138.5,1.15,10.25,290.0,473.77,392.06
2018,10,23,9,0,423.0,150.0,1.1,11.0,333.0,518.92,424.54
2018,10,23,9,15,434.5,163.5,1.15,11.85,367.0,540.63,438.44
2018,10,23,9,30,446.0,177.0,1.2,12.7,401.0,560.24,450.71
2018,10,23,9,45,430.0,195.0,1.25,13.55,423.0,561.36,448.51
2018,10,23,10,0,414.0,213.0,1.3,14.4,445.0,560.25,444.86
2018,10,23,10,15,418.5,224.0,1.25,15.0,468.5,565.25,446.03
2018,10,23,10,30,423.0,235.0,1.2,15.6,492.0,568.09,445.52
2018,10,23,10,45,425.0,244.0,1.2,16.2,509.5,564.98,441.05
2018,10,23,11,0,427.0,253.0,1.2,16.8,527.0,559.84,435.17
2018,10,23,11,15,414.5,262.5,1.2,17.1,533.0,543.49,421.45
2018,10,23,11,30,402.0,272.0,1.2,17.4,539.0,519.58,402.41
2018,10,23,11,45,430.0,264.0,1.25,17.75,551.5,516.34,399.06
2018,10,23,12,0,458.0,256.0,1.3,18.1,564.0,503.73,388.46
2018,10,23,12,15,482.0,245.5,1.35,18.2,568.0,483.71,372.45
2018,10,23,12,30,506.0,235.0,1.4,18.3,572.0,460.86,353.82
2018,10,23,12,45,525.5,223.0,1.45,18.45,568.0,431.85,329.9
2018,10,23,13,0,545.0,211.0,1.5,18.6,564.0,400.35,303.32
2018,10,23,13,15,560.0,198.5,1.55,18.65,552.0,364.33,272.63
2018,10,23,13,30,575.0,186.0,1.6,18.7,540.0,326.28,239.54
2018,10,23,13,45,581.0,175.0,1.65,18.7,519.5,285.05,203.7
2018,10,23,14,0,587.0,164.0,1.7,18.7,499.0,243.22,167.48
2018,10,23,14,15,642.5,139.0,1.7,18.6,486.0,196.01,126.19
2018,10,23,14,30,698.0,114.0,1.7,18.5,473.0,143.11,84.31
2018,10,23,14,45,758.5,94.5,1.7,18.4,457.5,95.01,56.79
2018,10,23,15,0,819.0,75.0,1.7,18.3,442.0,55.98,43.39
2018,10,23,15,15,811.0,69.5,1.6,17.9,402.0,52.96,40.99
2018,10,23,15,30,803.0,64.0,1.5,17.5,362.0,49.83,38.41
2018,10,23,15,45,764.0,60.5,1.35,17.1,313.0,48.02,36.96
2018,10,23,16,0,725.0,57.0,1.2,16.7,264.0,46.26,35.47
2018,10,23,16,15,665.5,51.5,1.15,15.75,214.0,42.67,32.35
2018,10,23,16,30,606.0,46.0,1.1,14.8,164.0,39.1,29.05
2018,10,23,16,45,507.5,38.5,1.0,13.85,117.5,30.66,21.24
2018,10,23,17,0,409.0,31.0,0.9,12.9,71.0,25.51,15.5
2018,10,23,17,15,249.5,20.5,0.9,12.4,40.5,17.35,0.0
2018,10,23,17,30,90.0,10.0,0.9,11.9,10.0,9.1,0.0
2018,10,23,17,45,45.0,5.0,0.9,11.4,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.05,4.7,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.1,5.0,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.2,5.3,29.0,122.98,0.0
2018,10,24,7,0,350.0,28.0,1.3,5.6,55.0,279.62,186.53
2018,10,24,7,15,464.5,36.0,1.35,6.35,99.5,377.86,310.54
2018,10,24,7,30,579.0,44.0,1.4,7.1,144.0,474.82,396.24
2018,10,24,7,45,645.5,49.0,1.5,7.8,193.5,533.17,446.27
2018,10,24,8,0,712.0,54.0,1.6,8.5,243.0,599.08,498.8
2018,10,24,8,15,753.5,58.0,1.75,9.15,292.0,645.25,534.06
2018,10,24,8,30,795.0,62.0,1.9,9.8,341.0,689.83,566.82
2018,10,24,8,45,824.0,64.5,2.05,10.5,387.5,721.09,588.43
2018,10,24,9,0,853.0,67.0,2.2,11.2,434.0,749.71,607.64
2018,10,24,9,15,873.5,69.0,2.2,11.5,475.5,761.79,614.12
2018,10,24,9,30,894.0,71.0,2.2,11.8,517.0,777.35,623.27
2018,10,24,9,45,910.0,71.5,2.15,12.1,552.5,784.32,625.72
2018,10,24,10,0,926.0,72.0,2.1,12.4,588.0,787.81,625.8
2018,10,24,10,15,936.0,73.0,2.1,12.7,616.5,783.79,621.03
2018,10,24,10,30,946.0,74.0,2.1,13.0,645.0,776.13,613.87
2018,10,24,10,45,952.5,75.0,2.05,13.3,666.5,762.32,602.09
2018,10,24,11,0,959.0,76.0,2.0,13.6,688.0,744.94,587.96
2018,10,24,11,15,963.0,76.0,1.95,13.8,701.0,721.31,568.55
2018,10,24,11,30,967.0,76.0,1.9,14.0,714.0,694.37,546.26
2018,10,24,11,45,969.0,76.0,1.85,14.25,719.0,662.99,520.32
2018,10,24,12,0,971.0,76.0,1.8,14.5,724.0,628.6,491.73
2018,10,24,12,15,969.5,76.5,1.75,14.65,721.0,589.95,459.59
2018,10,24,12,30,968.0,77.0,1.7,14.8,718.0,548.81,424.86
2018,10,24,12,45,964.5,76.5,1.65,14.95,706.0,503.55,386.2
2018,10,24,13,0,961.0,76.0,1.6,15.1,694.0,456.38,345.09
2018,10,24,13,15,954.5,75.0,1.55,15.15,673.5,406.0,300.67
2018,10,24,13,30,948.0,74.0,1.5,15.2,653.0,354.42,254.42
2018,10,24,13,45,938.0,72.5,1.45,15.25,625.0,300.57,206.05
2018,10,24,14,0,928.0,71.0,1.4,15.3,597.0,246.34,157.97
2018,10,24,14,15,915.5,69.5,1.35,15.2,563.0,191.59,112.21
2018,10,24,14,30,903.0,68.0,1.3,15.1,529.0,137.19,72.89
2018,10,24,14,45,885.0,66.5,1.25,15.05,489.0,83.13,46.59
2018,10,24,15,0,867.0,65.0,1.2,15.0,449.0,56.43,44.41
2018,10,24,15,15,842.0,62.0,1.1,14.75,404.0,54.19,42.64
2018,10,24,15,30,817.0,59.0,1.0,14.5,359.0,46.1,35.61
2018,10,24,15,45,780.5,55.5,0.95,14.25,310.5,44.15,33.98
2018,10,24,16,0,744.0,52.0,0.9,14.0,262.0,42.21,32.29
2018,10,24,16,15,687.5,47.5,0.85,13.15,212.5,39.35,29.74
2018,10,24,16,30,631.0,43.0,0.8,12.3,163.0,36.53,27.06
2018,10,24,16,45,534.0,36.0,0.8,11.5,116.5,31.3,21.98
2018,10,24,17,0,437.0,29.0,0.8,10.7,70.0,23.85,14.01
2018,10,24,17,15,256.5,18.0,0.85,10.25,38.5,15.07,0.0
2018,10,24,17,30,76.0,7.0,0.9,9.8,7.0,6.37,0.0
2018,10,24,17,45,38.0,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,25,6,15,8.0,1.0,0.75,2.5,0.5,0.0,0.0
2018,10,25,6,30,16.0,2.0,0.8,2.8,1.0,0.0,0.0
2018,10,25,6,45,18.0,6.5,0.9,3.05,6.5,16.21,0.0
2018,10,25,7,0,20.0,11.0,1.0,3.3,12.0,25.35,11.33
2018,10,25,7,15,63.0,31.0,1.0,3.65,40.5,81.53,65.29
2018,10,25,7,30,106.0,51.0,1.0,4.0,69.0,148.84,125.87
2018,10,25,7,45,158.0,71.0,1.0,4.4,107.5,210.62,180.85
2018,10,25,8,0,210.0,91.0,1.0,4.8,146.0,273.02,234.87
2018,10,25,8,15,201.5,115.0,0.95,5.3,176.0,297.39,254.11
2018,10,25,8,30,193.0,139.0,0.9,5.8,206.0,305.94,259.94
2018,10,25,8,45,186.0,159.5,0.85,6.25,231.0,322.87,272.27
2018,10,25,9,0,179.0,180.0,0.8,6.7,256.0,338.47,283.09
2018,10,25,9,15,189.0,198.0,0.8,7.25,285.0,362.74,301.12
2018,10,25,9,30,199.0,216.0,0.8,7.8,314.0,385.95,317.9
2018,10,25,9,45,220.0,230.0,0.75,8.3,345.5,411.74,336.51
2018,10,25,10,0,241.0,244.0,0.7,8.8,377.0,436.22,353.68
2018,10,25,10,15,283.5,249.5,0.65,9.15,413.5,477.59,383.9
2018,10,25,10,30,326.0,255.0,0.6,9.5,450.0,504.36,402.46
2018,10,25,10,45,349.5,259.0,0.55,9.85,474.5,513.53,407.4
2018,10,25,11,0,373.0,263.0,0.5,10.2,499.0,520.44,410.72
2018,10,25,11,15,346.0,275.5,0.5,10.45,498.0,499.89,393.54
2018,10,25,11,30,319.0,288.0,0.5,10.7,497.0,479.09,376.52
2018,10,25,11,45,290.5,296.0,0.55,10.95,487.5,453.29,356.22
2018,10,25,12,0,262.0,304.0,0.6,11.2,478.0,428.1,336.34
2018,10,25,12,15,255.0,303.5,0.6,11.3,472.0,407.73,320.07
2018,10,25,12,30,248.0,303.0,0.6,11.4,466.0,385.58,302.25
2018,10,25,12,45,209.5,300.5,0.6,11.5,436.5,350.62,274.68
2018,10,25,13,0,171.0,298.0,0.6,11.6,407.0,318.51,249.46
2018,10,25,13,15,177.5,289.0,0.6,11.65,399.5,300.3,234.43
2018,10,25,13,30,184.0,280.0,0.6,11.7,392.0,281.3,218.43
2018,10,25,13,45,253.5,255.5,0.6,11.75,402.5,262.27,200.11
2018,10,25,14,0,323.0,231.0,0.6,11.8,413.0,239.39,177.96
2018,10,25,14,15,293.0,222.5,0.6,11.75,380.0,206.24,152.38
2018,10,25,14,30,263.0,214.0,0.6,11.7,347.0,176.08,131.2
2018,10,25,14,45,243.0,198.0,0.65,11.7,313.5,144.7,111.87
2018,10,25,15,0,223.0,182.0,0.7,11.7,280.0,126.67,106.61
2018,10,25,15,15,367.0,141.5,0.65,11.55,283.0,97.18,81.18
2018,10,25,15,30,511.0,101.0,0.6,11.4,286.0,72.3,59.45
2018,10,25,15,45,583.5,80.5,0.55,11.25,264.0,58.7,47.47
2018,10,25,16,0,656.0,60.0,0.5,11.1,242.0,44.63,34.86
2018,10,25,16,15,563.0,54.0,0.5,10.7,188.5,40.97,31.52
2018,10,25,16,30,470.0,48.0,0.5,10.3,135.0,37.34,28.01
2018,10,25,16,45,339.5,37.0,0.55,9.9,90.0,29.21,20.25
2018,10,25,17,0,209.0,26.0,0.6,9.5,45.0,20.86,11.3
2018,10,25,17,15,115.5,14.5,0.65,9.25,24.0,13.19,0.0
2018,10,25,17,30,22.0,3.0,0.7,9.0,3.0,2.73,0.0
2018,10,25,17,45,11.0,1.5,0.75,8.7,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,26,6,15,3.0,0.5,0.9,5.7,0.5,0.0,0.0
2018,10,26,6,30,6.0,1.0,0.9,5.7,1.0,0.0,0.0
2018,10,26,6,45,6.0,3.5,0.85,5.75,3.5,6.6,0.0
2018,10,26,7,0,6.0,6.0,0.8,5.8,6.0,8.97,0.0
2018,10,26,7,15,3.0,8.0,0.95,5.85,8.0,9.05,2.1
2018,10,26,7,30,0.0,10.0,1.1,5.9,10.0,8.78,2.01
2018,10,26,7,45,0.0,13.5,1.25,5.95,13.5,11.86,4.83
2018,10,26,8,0,0.0,17.0,1.4,6.0,17.0,14.94,7.61
2018,10,26,8,15,0.0,18.5,1.5,6.15,18.5,16.27,8.8
2018,10,26,8,30,0.0,20.0,1.6,6.3,20.0,17.6,9.95
2018,10,26,8,45,0.0,25.0,1.7,6.45,25.0,22.01,13.82
2018,10,26,9,0,0.0,30.0,1.8,6.6,30.0,26.44,17.65
2018,10,26,9,15,0.0,32.0,1.95,6.75,32.0,28.22,19.13
2018,10,26,9,30,0.0,34.0,2.1,6.9,34.0,29.99,20.61
2018,10,26,9,45,0.0,32.0,2.25,7.05,32.0,28.24,19.0
2018,10,26,10,0,0.0,30.0,2.4,7.2,30.0,26.48,17.41
2018,10,26,10,15,0.0,35.0,2.5,7.25,35.0,30.91,21.2
2018,10,26,10,30,0.0,40.0,2.6,7.3,40.0,35.35,24.98
2018,10,26,10,45,0.0,47.5,2.7,7.35,47.5,42.01,30.66
2018,10,26,11,0,0.0,55.0,2.8,7.4,55.0,48.67,36.34
2018,10,26,11,15,0.0,58.0,2.8,7.45,58.0,51.34,38.58
2018,10,26,11,30,0.0,61.0,2.8,7.5,61.0,54.01,40.83
2018,10,26,11,45,0.0,68.0,2.8,7.5,68.0,60.23,46.12
2018,10,26,12,0,0.0,75.0,2.8,7.5,75.0,66.46,51.42
2018,10,26,12,15,0.0,73.5,2.7,7.6,73.5,65.13,50.26
2018,10,26,12,30,0.0,72.0,2.6,7.7,72.0,63.79,49.12
2018,10,26,12,45,0.0,58.0,2.5,7.75,58.0,51.34,38.51
2018,10,26,13,0,0.0,44.0,2.4,7.8,44.0,38.91,27.9
2018,10,26,13,15,0.0,41.0,2.35,7.85,41.0,36.25,25.64
2018,10,26,13,30,0.0,38.0,2.3,7.9,38.0,33.58,23.38
2018,10,26,13,45,0.0,41.5,2.3,7.95,41.5,36.67,26.09
2018,10,26,14,0,0.0,45.0,2.3,8.0,45.0,39.76,28.8
2018,10,26,14,15,0.0,43.0,2.3,8.0,43.0,37.98,27.32
2018,10,26,14,30,0.0,41.0,2.3,8.0,41.0,36.19,25.85
2018,10,26,14,45,0.0,36.0,2.35,8.0,36.0,31.76,22.07
2018,10,26,15,0,0.0,31.0,2.4,8.0,31.0,27.33,19.32
2018,10,26,15,15,7.5,34.0,2.35,7.95,36.5,30.65,22.43
2018,10,26,15,30,15.0,37.0,2.3,7.9,42.0,33.39,24.99
2018,10,26,15,45,7.5,32.5,2.3,7.9,35.0,29.26,21.25
2018,10,26,16,0,0.0,28.0,2.3,7.9,28.0,24.65,17.01
2018,10,26,16,15,0.0,22.5,2.25,7.9,22.5,19.79,12.49
2018,10,26,16,30,0.0,17.0,2.2,7.9,17.0,14.94,7.92
2018,10,26,16,45,0.0,12.5,2.15,7.9,12.5,10.98,4.12
2018,10,26,17,0,0.0,8.0,2.1,7.9,8.0,7.02,0.0
2018,10,26,17,15,1.0,4.5,2.15,7.9,4.5,4.09,0.0
2018,10,26,17,30,2.0,1.0,2.2,7.9,1.0,0.0,0.0
2018,10,26,17,45,1.0,0.5,2.2,7.9,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.2,6.15,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.3,6.3,2.0,0.0,0.0
2018,10,27,6,45,126.5,14.0,1.4,6.4,22.0,84.29,0.0
2018,10,27,7,0,240.0,26.0,1.5,6.5,42.0,202.65,103.24
2018,10,27,7,15,351.0,36.5,1.6,6.85,82.0,301.75,246.16
2018,10,27,7,30,462.0,47.0,1.7,7.2,122.0,395.28,331.52
2018,10,27,7,45,506.0,55.0,1.75,7.6,162.5,444.65,375.7
2018,10,27,8,0,550.0,63.0,1.8,8.0,203.0,494.02,417.56
2018,10,27,8,15,526.0,75.0,1.85,8.55,230.5,499.03,421.11
2018,10,27,8,30,502.0,87.0,1.9,9.1,258.0,500.99,421.46
2018,10,27,8,45,550.0,97.5,1.95,9.65,308.0,551.85,460.61
2018,10,27,9,0,598.0,108.0,2.0,10.2,358.0,601.1,497.02
2018,10,27,9,15,664.0,104.0,2.0,10.8,406.5,645.3,528.76
2018,10,27,9,30,730.0,100.0,2.0,11.4,455.0,686.76,557.2
2018,10,27,9,45,710.0,112.5,2.05,12.0,478.0,679.92,549.57
2018,10,27,10,0,690.0,125.0,2.1,12.6,501.0,669.96,539.46
2018,10,27,10,15,696.5,130.0,2.1,13.1,525.5,668.45,535.97
2018,10,27,10,30,703.0,135.0,2.1,13.6,550.0,663.96,530.19
2018,10,27,10,45,590.0,170.5,2.1,14.05,527.0,604.08,481.59
2018,10,27,11,0,477.0,206.0,2.1,14.5,504.0,540.57,430.59
2018,10,27,11,15,656.0,157.0,2.15,14.85,576.0,596.23,473.54
2018,10,27,11,30,835.0,108.0,2.2,15.2,648.0,635.13,501.83
2018,10,27,11,45,864.5,100.0,2.2,15.5,662.5,614.79,483.88
2018,10,27,12,0,894.0,92.0,2.2,15.8,677.0,589.71,462.35
2018,10,27,12,15,893.0,91.5,2.25,15.95,673.0,553.0,431.84
2018,10,27,12,30,892.0,91.0,2.3,16.1,669.0,514.02,398.88
2018,10,27,12,45,890.5,89.0,2.35,16.25,658.0,471.39,362.24
2018,10,27,13,0,889.0,87.0,2.4,16.4,647.0,426.9,323.18
2018,10,27,13,15,592.5,158.5,2.4,16.35,527.0,335.09,252.37
2018,10,27,13,30,296.0,230.0,2.4,16.3,407.0,272.06,207.09
2018,10,27,13,45,195.5,237.5,2.4,16.25,352.5,237.14,181.22
2018,10,27,14,0,95.0,245.0,2.4,16.2,298.0,212.72,165.13
2018,10,27,14,15,82.0,225.0,2.35,16.0,268.5,187.82,145.96
2018,10,27,14,30,69.0,205.0,2.3,15.8,239.0,164.71,128.69
2018,10,27,14,45,38.5,175.0,2.2,15.65,193.5,136.8,108.28
2018,10,27,15,0,8.0,145.0,2.1,15.5,148.0,120.32,100.05
2018,10,27,15,15,22.0,129.5,1.95,15.25,137.5,108.16,89.84
2018,10,27,15,30,36.0,114.0,1.8,15.0,127.0,92.42,76.35
2018,10,27,15,45,31.0,96.5,1.65,14.7,106.5,79.3,64.99
2018,10,27,16,0,26.0,79.0,1.5,14.4,86.0,65.88,53.18
2018,10,27,16,15,13.0,58.5,1.4,13.9,62.0,50.81,39.73
2018,10,27,16,30,0.0,38.0,1.3,13.4,38.0,33.52,24.13
2018,10,27,16,45,0.0,26.0,1.25,12.95,26.0,22.91,14.32
2018,10,27,17,0,0.0,14.0,1.2,12.5,14.0,12.31,3.69
2018,10,27,17,15,8.0,8.5,1.2,12.15,8.5,7.73,0.0
2018,10,27,17,30,16.0,3.0,1.2,11.8,3.0,0.0,0.0
2018,10,27,17,45,8.0,1.5,1.25,11.4,1.5,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,6,45,96.5,13.5,1.45,5.55,19.5,66.57,0.0
2018,10,28,7,0,193.0,27.0,1.6,5.8,39.0,177.06,75.37
2018,10,28,7,15,304.5,39.5,1.7,6.4,78.5,273.33,222.33
2018,10,28,7,30,416.0,52.0,1.8,7.0,118.0,368.25,309.21
2018,10,28,7,45,497.0,59.5,1.95,7.6,165.0,441.71,373.53
2018,10,28,8,0,578.0,67.0,2.1,8.2,212.0,516.19,435.98
2018,10,28,8,15,628.0,73.0,2.2,8.9,259.5,567.4,476.92
2018,10,28,8,30,678.0,79.0,2.3,9.6,307.0,617.62,514.99
2018,10,28,8,45,713.0,82.5,2.4,10.35,351.5,652.21,539.6
2018,10,28,9,0,748.0,86.0,2.5,11.1,396.0,684.6,561.94
2018,10,28,9,15,775.5,87.5,2.55,11.65,436.5,702.95,573.36
2018,10,28,9,30,803.0,89.0,2.6,12.2,477.0,722.44,585.61
2018,10,28,9,45,825.0,89.5,2.65,12.75,512.5,733.43,591.42
2018,10,28,10,0,847.0,90.0,2.7,13.3,548.0,741.0,594.82
2018,10,28,10,15,833.0,97.5,2.75,13.7,567.0,726.63,582.45
2018,10,28,10,30,819.0,105.0,2.8,14.1,586.0,709.24,567.91
2018,10,28,10,45,705.0,141.0,2.8,14.5,565.0,651.48,520.8
2018,10,28,11,0,591.0,177.0,2.8,14.9,544.0,590.87,471.76
2018,10,28,11,15,562.5,187.5,2.8,15.15,542.5,558.43,445.46
2018,10,28,11,30,534.0,198.0,2.8,15.4,541.0,529.87,421.73
2018,10,28,11,45,711.5,148.0,2.75,15.65,608.0,568.27,450.29
2018,10,28,12,0,889.0,98.0,2.7,15.9,675.0,589.13,463.74
2018,10,28,12,15,891.0,96.5,2.7,16.05,672.5,553.14,433.03
2018,10,28,12,30,893.0,95.0,2.7,16.2,670.0,514.69,400.06
2018,10,28,12,45,894.0,93.0,2.7,16.4,660.0,473.06,363.74
2018,10,28,13,0,895.0,91.0,2.7,16.6,650.0,429.34,324.88
2018,10,28,13,15,889.0,89.5,2.7,16.65,631.0,381.76,282.4
2018,10,28,13,30,883.0,88.0,2.7,16.7,612.0,333.08,238.35
2018,10,28,13,45,873.0,86.0,2.65,16.75,585.0,282.14,192.45
2018,10,28,14,0,863.0,84.0,2.6,16.8,558.0,225.21,142.78
2018,10,28,14,15,847.5,82.0,2.6,16.7,524.0,172.66,100.02
2018,10,28,14,30,832.0,80.0,2.6,16.6,490.0,120.97,64.82
2018,10,28,14,45,621.0,110.0,2.6,16.5,402.5,83.7,57.52
2018,10,28,15,0,410.0,140.0,2.6,16.4,315.0,95.23,78.12
2018,10,28,15,15,403.0,122.0,2.55,16.1,278.5,84.58,69.08
2018,10,28,15,30,396.0,104.0,2.5,15.8,242.0,73.52,59.6
2018,10,28,15,45,405.5,92.0,2.4,15.5,216.0,66.41,53.47
2018,10,28,16,0,415.0,80.0,2.3,15.2,190.0,58.97,46.91
2018,10,28,16,15,239.0,70.0,2.25,14.65,130.5,51.94,40.58
2018,10,28,16,30,63.0,60.0,2.2,14.1,71.0,48.33,37.02
2018,10,28,16,45,76.0,42.0,2.1,13.6,51.0,34.54,24.22
2018,10,28,17,0,89.0,24.0,2.0,13.1,31.0,19.59,8.55
2018,10,28,17,15,44.5,12.5,2.05,12.8,16.0,11.37,0.0
2018,10,28,17,30,0.0,1.0,2.1,12.5,1.0,0.0,0.0
2018,10,28,17,45,0.0,0.5,2.15,12.2,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,6,45,141.0,12.0,1.0,6.75,20.5,89.79,0.0
2018,10,29,7,0,282.0,24.0,1.0,7.0,41.0,220.62,71.26
2018,10,29,7,15,414.5,32.5,1.15,7.7,83.5,334.37,267.63
2018,10,29,7,30,547.0,41.0,1.3,8.4,126.0,439.76,363.49
2018,10,29,7,45,617.5,47.0,1.45,9.1,174.5,499.48,416.12
2018,10,29,8,0,688.0,53.0,1.6,9.8,223.0,567.46,471.65
2018,10,29,8,15,732.0,57.0,1.7,10.35,271.0,614.17,507.84
2018,10,29,8,30,776.0,61.0,1.8,10.9,319.0,659.35,541.41
2018,10,29,8,45,806.0,64.0,1.9,11.45,364.5,691.09,563.71
2018,10,29,9,0,836.0,67.0,2.0,12.0,410.0,720.27,583.58
2018,10,29,9,15,857.0,69.0,2.0,12.4,450.5,738.63,594.66
2018,10,29,9,30,878.0,71.0,2.0,12.8,491.0,747.78,598.94
2018,10,29,9,45,895.5,71.0,2.05,13.2,526.0,754.9,602.22
2018,10,29,10,0,913.0,71.0,2.1,13.6,561.0,758.63,603.13
2018,10,29,10,15,923.0,72.0,2.1,13.9,589.0,754.52,598.35
2018,10,29,10,30,933.0,73.0,2.1,14.2,617.0,746.86,591.22
2018,10,29,10,45,940.0,74.0,2.15,14.5,638.0,733.52,580.52
2018,10,29,11,0,947.0,75.0,2.2,14.8,659.0,716.67,566.63
2018,10,29,11,15,951.0,75.5,2.2,15.05,672.0,693.87,547.57
2018,10,29,11,30,955.0,76.0,2.2,15.3,685.0,667.79,525.87
2018,10,29,11,45,954.5,76.0,2.2,15.5,688.5,635.4,499.25
2018,10,29,12,0,954.0,76.0,2.2,15.7,692.0,600.23,470.09
2018,10,29,12,15,953.5,75.5,2.2,15.85,688.5,561.95,438.03
2018,10,29,12,30,953.0,75.0,2.2,16.0,685.0,521.2,403.31
2018,10,29,12,45,950.5,74.5,2.2,16.15,673.5,477.3,365.28
2018,10,29,13,0,948.0,74.0,2.2,16.3,662.0,431.45,324.74
2018,10,29,13,15,942.5,72.5,2.2,16.3,642.5,381.96,280.64
2018,10,29,13,30,937.0,71.0,2.2,16.3,623.0,331.22,234.77
2018,10,29,13,45,926.0,70.0,2.15,16.35,595.0,278.58,187.31
2018,10,29,14,0,915.0,69.0,2.1,16.4,567.0,225.66,140.79
2018,10,29,14,15,901.5,67.0,2.05,16.3,533.0,171.6,97.0
2018,10,29,14,30,888.0,65.0,2.0,16.2,499.0,118.02,61.21
2018,10,29,14,45,857.5,65.5,1.95,16.1,457.0,66.59,42.64
2018,10,29,15,0,827.0,66.0,1.9,16.0,415.0,50.08,38.73
2018,10,29,15,15,800.0,62.5,1.75,15.65,370.5,48.24,37.28
2018,10,29,15,30,773.0,59.0,1.6,15.3,326.0,46.39,35.77
2018,10,29,15,45,744.5,54.5,1.4,14.95,281.5,43.7,33.47
2018,10,29,16,0,716.0,50.0,1.2,14.6,237.0,40.96,31.04
2018,10,29,16,15,652.5,45.0,1.1,13.6,188.5,37.6,28.02
2018,10,29,16,30,589.0,40.0,1.0,12.6,140.0,34.29,24.84
2018,10,29,16,45,479.0,32.5,0.85,11.65,96.5,28.5,19.14
2018,10,29,17,0,369.0,25.0,0.7,10.7,53.0,20.76,8.73
2018,10,29,17,15,199.5,14.5,0.75,10.2,28.0,13.19,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.7,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.8,9.2,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,6,45,126.0,11.5,0.7,3.4,18.5,80.56,0.0
2018,10,30,7,0,252.0,23.0,0.7,3.8,37.0,199.56,37.97
2018,10,30,7,15,380.5,32.5,0.8,4.55,78.0,311.82,250.13
2018,10,30,7,30,509.0,42.0,0.9,5.3,119.0,414.49,344.96
2018,10,30,7,45,558.5,50.0,1.0,6.1,162.5,467.79,392.18
2018,10,30,8,0,608.0,58.0,1.1,6.9,206.0,521.39,437.0
2018,10,30,8,15,673.5,60.5,1.0,7.75,256.0,578.79,480.49
2018,10,30,8,30,739.0,63.0,0.9,8.6,306.0,632.12,517.96
2018,10,30,8,45,768.5,66.5,0.8,9.45,350.0,663.62,537.32
2018,10,30,9,0,798.0,70.0,0.7,10.3,394.0,692.66,554.11
2018,10,30,9,15,817.5,72.5,0.7,11.25,433.0,710.28,563.24
2018,10,30,9,30,837.0,75.0,0.7,12.2,472.0,724.83,570.13
2018,10,30,9,45,851.5,77.0,0.7,13.1,506.0,731.82,571.74
2018,10,30,10,0,866.0,79.0,0.7,14.0,540.0,730.05,567.36
2018,10,30,10,15,875.5,81.0,0.7,14.4,567.5,727.0,563.38
2018,10,30,10,30,885.0,83.0,0.7,14.8,595.0,720.54,557.17
2018,10,30,10,45,890.5,84.0,0.7,15.2,614.5,706.8,545.79
2018,10,30,11,0,896.0,85.0,0.7,15.6,634.0,689.78,531.46
2018,10,30,11,15,900.5,85.5,0.75,15.8,646.5,668.35,514.92
2018,10,30,11,30,905.0,86.0,0.8,16.0,659.0,643.79,495.84
2018,10,30,11,45,877.0,96.5,0.85,16.25,655.0,607.09,467.29
2018,10,30,12,0,849.0,107.0,0.9,16.5,651.0,569.94,437.99
2018,10,30,12,15,873.0,97.5,0.95,16.65,654.5,538.25,412.42
2018,10,30,12,30,897.0,88.0,1.0,16.8,658.0,503.58,383.56
2018,10,30,12,45,903.5,83.0,1.05,16.95,648.5,461.63,348.27
2018,10,30,13,0,910.0,78.0,1.1,17.1,639.0,417.21,309.96
2018,10,30,13,15,904.5,77.0,1.1,17.1,620.0,369.92,268.51
2018,10,30,13,30,899.0,76.0,1.1,17.1,601.0,321.44,225.36
2018,10,30,13,45,890.5,74.5,1.15,17.15,575.0,270.86,180.53
2018,10,30,14,0,882.0,73.0,1.2,17.2,549.0,219.83,136.34
2018,10,30,14,15,869.0,71.0,1.15,17.1,516.0,167.59,94.73
2018,10,30,14,30,856.0,69.0,1.1,17.0,483.0,115.8,61.01
2018,10,30,14,45,838.0,66.0,1.1,16.9,444.0,63.87,50.47
2018,10,30,15,0,820.0,63.0,1.1,16.8,405.0,47.88,36.69
2018,10,30,15,15,793.0,60.5,1.05,16.55,362.0,46.75,35.85
2018,10,30,15,30,766.0,58.0,1.0,16.3,319.0,45.66,34.99
2018,10,30,15,45,725.5,54.0,0.9,16.0,272.5,43.29,32.97
2018,10,30,16,0,685.0,50.0,0.8,15.7,226.0,40.93,30.87
2018,10,30,16,15,505.5,50.5,0.8,14.8,165.5,38.58,28.73
2018,10,30,16,30,326.0,51.0,0.8,13.9,105.0,39.01,28.81
2018,10,30,16,45,323.5,38.0,0.8,13.0,76.5,30.95,21.03
2018,10,30,17,0,321.0,25.0,0.8,12.1,48.0,20.85,7.65
2018,10,30,17,15,173.0,14.0,0.85,11.65,25.0,12.73,0.0
2018,10,30,17,30,25.0,3.0,0.9,11.2,2.0,0.0,0.0
2018,10,30,17,45,12.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
