Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,31,6,45,69.0,11.0,1.1,6.45,14.5,48.17,0.0
2018,10,31,7,0,138.0,22.0,1.2,6.8,29.0,131.56,0.0
2018,10,31,7,15,278.5,34.0,1.3,7.45,68.5,248.98,197.12
2018,10,31,7,30,419.0,46.0,1.4,8.1,108.0,359.14,298.35
2018,10,31,7,45,493.5,54.5,1.5,8.75,153.5,427.86,358.47
2018,10,31,8,0,568.0,63.0,1.6,9.4,199.0,497.82,416.89
2018,10,31,8,15,615.5,68.5,1.65,10.15,244.5,545.78,454.99
2018,10,31,8,30,663.0,74.0,1.7,10.9,290.0,592.75,490.45
2018,10,31,8,45,695.5,79.0,1.75,11.65,333.5,626.76,514.39
2018,10,31,9,0,728.0,84.0,1.8,12.4,377.0,658.63,536.05
2018,10,31,9,15,761.0,84.0,1.9,13.15,417.5,678.96,548.96
2018,10,31,9,30,794.0,84.0,2.0,13.9,458.0,700.46,562.61
2018,10,31,9,45,822.0,82.5,2.1,14.65,494.0,713.31,569.76
2018,10,31,10,0,850.0,81.0,2.2,15.4,530.0,722.75,574.48
2018,10,31,10,15,861.0,82.5,2.3,15.95,557.5,714.93,567.1
2018,10,31,10,30,872.0,84.0,2.4,16.5,585.0,709.11,561.46
2018,10,31,10,45,879.0,85.0,2.45,17.1,605.0,696.6,550.09
2018,10,31,11,0,886.0,86.0,2.5,17.7,625.0,680.79,535.87
2018,10,31,11,15,888.5,87.0,2.55,18.1,636.5,658.84,517.38
2018,10,31,11,30,891.0,88.0,2.6,18.5,648.0,633.89,496.45
2018,10,31,11,45,891.5,88.5,2.65,18.85,652.5,604.37,471.9
2018,10,31,12,0,892.0,89.0,2.7,19.2,657.0,572.18,444.9
2018,10,31,12,15,864.5,98.0,2.7,19.45,646.0,531.01,410.58
2018,10,31,12,30,837.0,107.0,2.7,19.7,635.0,488.9,375.07
2018,10,31,12,45,693.5,153.0,2.7,19.9,585.0,428.08,325.84
2018,10,31,13,0,550.0,199.0,2.7,20.1,535.0,375.44,283.59
2018,10,31,13,15,511.5,203.5,2.7,20.15,508.5,335.26,250.07
2018,10,31,13,30,473.0,208.0,2.7,20.2,482.0,297.58,218.56
2018,10,31,13,45,433.5,206.5,2.7,20.3,449.0,257.96,186.05
2018,10,31,14,0,394.0,205.0,2.7,20.4,416.0,225.8,160.5
2018,10,31,14,15,359.5,197.5,2.65,20.3,381.0,190.28,134.02
2018,10,31,14,30,325.0,190.0,2.6,20.2,346.0,158.12,113.17
2018,10,31,14,45,334.0,172.0,2.5,20.1,321.0,123.46,100.82
2018,10,31,15,0,343.0,154.0,2.4,20.0,296.0,110.6,90.19
2018,10,31,15,15,329.0,138.0,2.3,19.65,262.0,100.66,81.99
2018,10,31,15,30,315.0,122.0,2.2,19.3,228.0,90.39,73.39
2018,10,31,15,45,262.5,107.0,2.05,19.0,186.5,80.23,64.71
2018,10,31,16,0,210.0,92.0,1.9,18.7,145.0,69.8,55.62
2018,10,31,16,15,193.0,74.5,1.8,18.1,115.5,57.48,44.72
2018,10,31,16,30,176.0,57.0,1.7,17.5,86.0,44.75,33.24
2018,10,31,16,45,131.0,41.0,1.55,16.9,58.5,32.64,21.92
2018,10,31,17,0,86.0,25.0,1.4,16.3,31.0,20.23,5.74
2018,10,31,17,15,49.0,13.5,1.4,16.05,16.5,12.28,0.0
2018,10,31,17,30,12.0,2.0,1.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.45,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,6,45,32.5,4.5,1.1,11.35,6.0,21.97,0.0
2018,11,1,7,0,65.0,9.0,1.2,11.7,12.0,61.56,0.0
2018,11,1,7,15,111.0,17.0,1.35,12.35,30.0,111.71,84.37
2018,11,1,7,30,157.0,25.0,1.5,13.0,48.0,152.44,124.41
2018,11,1,7,45,186.0,24.0,1.6,13.65,61.0,176.68,147.21
2018,11,1,8,0,215.0,23.0,1.7,14.3,74.0,194.24,163.57
2018,11,1,8,15,108.5,34.5,1.9,14.95,60.5,131.72,109.19
2018,11,1,8,30,2.0,46.0,2.1,15.6,47.0,42.0,30.28
2018,11,1,8,45,1.5,49.5,2.25,16.25,50.0,44.76,32.53
2018,11,1,9,0,1.0,53.0,2.4,16.9,53.0,47.52,34.67
2018,11,1,9,15,0.5,48.5,2.55,17.45,48.5,43.18,30.83
2018,11,1,9,30,0.0,44.0,2.7,18.0,44.0,38.83,27.02
2018,11,1,9,45,0.0,76.5,2.85,18.55,76.5,67.69,50.87
2018,11,1,10,0,0.0,109.0,3.0,19.1,109.0,97.53,75.16
2018,11,1,10,15,15.0,158.0,3.1,19.45,166.5,154.33,121.43
2018,11,1,10,30,30.0,207.0,3.2,19.8,224.0,219.36,173.27
2018,11,1,10,45,19.5,195.0,3.3,20.2,206.0,190.32,149.3
2018,11,1,11,0,9.0,183.0,3.4,20.6,188.0,170.79,133.16
2018,11,1,11,15,5.5,163.5,3.4,20.8,166.5,149.75,116.1
2018,11,1,11,30,2.0,144.0,3.4,21.0,145.0,129.41,99.61
2018,11,1,11,45,8.0,172.5,3.4,21.2,177.5,157.95,122.38
2018,11,1,12,0,14.0,201.0,3.4,21.4,210.0,185.57,144.13
2018,11,1,12,15,11.5,200.0,3.35,21.5,207.5,182.08,141.18
2018,11,1,12,30,9.0,199.0,3.3,21.6,205.0,178.75,138.47
2018,11,1,12,45,8.5,193.0,3.25,21.65,198.5,172.15,133.24
2018,11,1,13,0,8.0,187.0,3.2,21.7,192.0,165.65,128.12
2018,11,1,13,15,11.0,186.0,3.1,21.65,192.5,164.48,127.21
2018,11,1,13,30,14.0,185.0,3.0,21.6,193.0,162.87,125.93
2018,11,1,13,45,35.5,197.5,2.9,21.6,216.5,171.4,131.99
2018,11,1,14,0,57.0,210.0,2.8,21.6,240.0,179.15,137.26
2018,11,1,14,15,51.0,190.0,2.75,21.45,215.5,158.02,120.98
2018,11,1,14,30,45.0,170.0,2.7,21.3,191.0,137.94,105.92
2018,11,1,14,45,62.5,162.5,2.6,21.15,189.5,127.11,103.57
2018,11,1,15,0,80.0,155.0,2.5,21.0,188.0,121.05,98.74
2018,11,1,15,15,65.5,131.0,2.45,20.75,156.0,104.4,84.85
2018,11,1,15,30,51.0,107.0,2.4,20.5,124.0,87.18,70.28
2018,11,1,15,45,25.5,67.5,2.3,20.3,76.0,57.88,45.01
2018,11,1,16,0,0.0,28.0,2.2,20.1,28.0,24.64,15.98
2018,11,1,16,15,0.0,22.5,2.15,19.9,22.5,19.79,11.65
2018,11,1,16,30,0.0,17.0,2.1,19.7,17.0,14.94,7.25
2018,11,1,16,45,0.0,12.0,2.05,19.5,12.0,10.54,3.13
2018,11,1,17,0,0.0,7.0,2.0,19.3,7.0,6.14,0.0
2018,11,1,17,15,0.0,3.5,2.0,19.2,3.5,3.18,0.0
2018,11,1,17,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.5,1.7,17.15,3.5,3.18,0.0
2018,11,2,7,0,0.0,7.0,1.7,17.2,7.0,6.14,0.0
2018,11,2,7,15,0.0,15.0,1.75,17.3,15.0,13.19,4.5
2018,11,2,7,30,0.0,23.0,1.8,17.4,23.0,20.24,11.1
2018,11,2,7,45,0.0,32.5,1.8,17.5,32.5,28.64,18.44
2018,11,2,8,0,0.0,42.0,1.8,17.6,42.0,37.04,25.72
2018,11,2,8,15,3.5,64.5,1.8,17.75,65.5,60.57,45.74
2018,11,2,8,30,7.0,87.0,1.8,17.9,89.0,85.56,66.73
2018,11,2,8,45,8.5,110.5,1.8,18.05,113.5,110.07,86.97
2018,11,2,9,0,10.0,134.0,1.8,18.2,138.0,134.29,106.65
2018,11,2,9,15,14.5,150.0,1.8,18.3,156.5,152.26,121.1
2018,11,2,9,30,19.0,166.0,1.8,18.4,175.0,170.06,135.26
2018,11,2,9,45,12.0,164.5,1.8,18.5,170.5,161.35,127.6
2018,11,2,10,0,5.0,163.0,1.8,18.6,166.0,153.27,120.56
2018,11,2,10,15,3.0,152.5,1.8,18.65,154.5,140.57,110.02
2018,11,2,10,30,1.0,142.0,1.8,18.7,143.0,128.54,100.07
2018,11,2,10,45,10.5,174.5,1.85,18.75,181.0,164.85,129.38
2018,11,2,11,0,20.0,207.0,1.9,18.8,219.0,200.39,157.59
2018,11,2,11,15,31.5,227.0,1.95,18.85,246.5,230.56,181.29
2018,11,2,11,30,43.0,247.0,2.0,18.9,274.0,252.85,198.58
2018,11,2,11,45,37.0,229.0,2.1,18.95,252.0,228.87,179.48
2018,11,2,12,0,31.0,211.0,2.2,19.0,230.0,205.98,161.34
2018,11,2,12,15,15.5,168.0,2.25,19.1,177.5,156.03,121.49
2018,11,2,12,30,0.0,125.0,2.3,19.2,125.0,110.48,84.89
2018,11,2,12,45,0.5,134.5,2.4,19.25,135.0,118.71,91.66
2018,11,2,13,0,1.0,144.0,2.5,19.3,145.0,126.7,98.15
2018,11,2,13,15,0.5,119.0,2.55,19.35,119.5,104.89,80.57
2018,11,2,13,30,0.0,94.0,2.6,19.4,94.0,83.2,63.03
2018,11,2,13,45,0.0,74.5,2.65,19.45,74.5,65.94,48.98
2018,11,2,14,0,0.0,55.0,2.7,19.5,55.0,48.61,34.78
2018,11,2,14,15,0.0,45.5,2.65,19.45,45.5,40.18,27.87
2018,11,2,14,30,0.0,36.0,2.6,19.4,36.0,31.76,20.94
2018,11,2,14,45,0.0,40.5,2.6,19.35,40.5,35.73,25.65
2018,11,2,15,0,0.0,45.0,2.6,19.3,45.0,39.7,29.2
2018,11,2,15,15,0.0,41.0,2.4,19.15,41.0,36.15,26.18
2018,11,2,15,30,0.0,37.0,2.2,19.0,37.0,32.61,23.13
2018,11,2,15,45,0.0,30.0,2.05,18.85,30.0,26.41,17.7
2018,11,2,16,0,0.0,23.0,1.9,18.7,23.0,20.23,12.22
2018,11,2,16,15,0.0,18.0,1.75,18.5,18.0,15.82,8.25
2018,11,2,16,30,0.0,13.0,1.6,18.3,13.0,11.41,4.25
2018,11,2,16,45,0.0,9.5,1.45,18.05,9.5,8.34,1.3
2018,11,2,17,0,0.0,6.0,1.3,17.8,6.0,5.26,0.0
2018,11,2,17,15,0.0,3.0,1.2,17.6,3.0,2.73,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,3,6,45,105.0,10.0,1.2,5.7,14.5,9.1,0.0
2018,11,3,7,0,210.0,20.0,1.2,5.8,29.0,162.81,0.0
2018,11,3,7,15,358.0,30.0,1.35,6.3,69.5,289.83,221.42
2018,11,3,7,30,506.0,40.0,1.5,6.8,110.0,402.54,333.01
2018,11,3,7,45,588.5,46.0,1.65,7.3,158.0,473.99,396.99
2018,11,3,8,0,671.0,52.0,1.8,7.8,206.0,541.37,454.68
2018,11,3,8,15,720.0,57.0,1.85,8.3,254.5,591.67,494.95
2018,11,3,8,30,769.0,62.0,1.9,8.8,303.0,640.6,532.18
2018,11,3,8,45,802.5,64.5,1.95,9.3,348.5,673.6,555.83
2018,11,3,9,0,836.0,67.0,2.0,9.8,394.0,704.05,576.92
2018,11,3,9,15,857.5,69.0,2.05,10.2,434.0,722.34,588.62
2018,11,3,9,30,879.0,71.0,2.1,10.6,474.0,731.64,593.57
2018,11,3,9,45,892.5,73.0,2.1,11.0,508.0,737.87,595.95
2018,11,3,10,0,906.0,75.0,2.1,11.4,542.0,740.7,595.91
2018,11,3,10,15,917.5,76.0,2.1,11.75,570.5,737.45,591.65
2018,11,3,10,30,929.0,77.0,2.1,12.1,599.0,730.66,584.99
2018,11,3,10,45,937.0,77.5,2.1,12.4,620.0,717.37,573.14
2018,11,3,11,0,945.0,78.0,2.1,12.7,641.0,700.58,558.33
2018,11,3,11,15,950.0,78.5,2.1,12.95,654.0,678.44,539.48
2018,11,3,11,30,955.0,79.0,2.1,13.2,667.0,653.0,517.92
2018,11,3,11,45,958.0,78.5,2.1,13.5,672.0,622.2,491.92
2018,11,3,12,0,961.0,78.0,2.1,13.8,677.0,588.42,463.18
2018,11,3,12,15,960.5,77.5,2.0,13.95,673.5,550.06,430.16
2018,11,3,12,30,960.0,77.0,1.9,14.1,670.0,509.23,394.55
2018,11,3,12,45,956.0,76.5,1.8,14.3,658.0,464.67,355.22
2018,11,3,13,0,952.0,76.0,1.7,14.5,646.0,418.28,313.62
2018,11,3,13,15,944.5,74.0,1.6,14.55,625.0,367.86,268.34
2018,11,3,13,30,937.0,72.0,1.5,14.6,604.0,316.41,221.72
2018,11,3,13,45,928.0,70.5,1.4,14.7,577.0,264.23,174.72
2018,11,3,14,0,919.0,69.0,1.3,14.8,550.0,211.59,129.01
2018,11,3,14,15,903.0,67.5,1.25,14.75,515.5,157.9,87.24
2018,11,3,14,30,887.0,66.0,1.2,14.7,481.0,104.92,55.13
2018,11,3,14,45,867.5,63.5,1.1,14.65,441.0,55.39,43.56
2018,11,3,15,0,848.0,61.0,1.0,14.6,401.0,53.52,42.09
2018,11,3,15,15,819.0,58.5,0.9,14.35,357.0,45.78,35.35
2018,11,3,15,30,790.0,56.0,0.8,14.1,313.0,44.61,34.41
2018,11,3,15,45,745.5,52.5,0.7,13.85,265.5,42.57,32.64
2018,11,3,16,0,701.0,49.0,0.6,13.6,218.0,40.58,30.82
2018,11,3,16,15,633.0,43.0,0.6,13.05,170.5,36.31,26.84
2018,11,3,16,30,565.0,37.0,0.6,12.5,123.0,32.02,22.66
2018,11,3,16,45,433.5,30.0,0.65,11.95,81.5,24.38,15.0
2018,11,3,17,0,302.0,23.0,0.7,11.4,40.0,19.5,0.0
2018,11,3,17,15,151.0,11.5,0.75,11.05,20.0,10.46,0.0
2018,11,3,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,6,45,115.5,9.5,1.15,2.85,14.0,8.64,0.0
2018,11,4,7,0,231.0,19.0,1.2,3.1,28.0,148.68,0.0
2018,11,4,7,15,380.5,28.0,1.3,3.7,68.0,300.1,226.82
2018,11,4,7,30,530.0,37.0,1.4,4.3,108.0,403.64,336.05
2018,11,4,7,45,605.5,42.5,1.5,4.95,154.5,472.21,398.15
2018,11,4,8,0,681.0,48.0,1.6,5.6,201.0,540.97,456.79
2018,11,4,8,15,727.0,51.5,1.65,6.45,248.0,587.12,493.42
2018,11,4,8,30,773.0,55.0,1.7,7.3,295.0,631.86,527.04
2018,11,4,8,45,801.5,58.5,1.75,8.15,339.0,662.35,548.3
2018,11,4,9,0,830.0,62.0,1.8,9.0,383.0,690.33,566.97
2018,11,4,9,15,851.0,64.5,1.85,9.75,423.0,702.85,573.75
2018,11,4,9,30,872.0,67.0,1.9,10.5,463.0,718.42,582.8
2018,11,4,9,45,887.0,68.0,2.0,11.25,497.0,724.62,585.15
2018,11,4,10,0,902.0,69.0,2.1,12.0,531.0,727.47,585.15
2018,11,4,10,15,912.0,71.0,2.05,12.55,559.0,724.49,580.33
2018,11,4,10,30,922.0,73.0,2.0,13.1,587.0,717.97,573.12
2018,11,4,10,45,928.5,73.5,1.95,13.6,607.0,703.9,559.91
2018,11,4,11,0,935.0,74.0,1.9,14.1,627.0,686.44,543.92
2018,11,4,11,15,937.0,75.5,1.9,14.4,639.0,663.85,524.74
2018,11,4,11,30,939.0,77.0,1.9,14.7,651.0,638.11,502.99
2018,11,4,11,45,939.5,77.0,1.85,15.05,655.0,606.99,476.56
2018,11,4,12,0,940.0,77.0,1.8,15.4,659.0,573.1,447.62
2018,11,4,12,15,890.0,91.5,1.8,15.6,640.5,525.53,408.37
2018,11,4,12,30,840.0,106.0,1.8,15.8,622.0,477.71,368.53
2018,11,4,12,45,622.5,153.5,1.8,16.0,532.0,390.26,299.74
2018,11,4,13,0,405.0,201.0,1.8,16.2,442.0,317.21,243.21
2018,11,4,13,15,561.5,163.5,1.8,16.3,486.0,313.34,233.94
2018,11,4,13,30,718.0,126.0,1.8,16.4,530.0,292.04,208.32
2018,11,4,13,45,579.0,142.5,1.8,16.5,458.5,235.29,164.17
2018,11,4,14,0,440.0,159.0,1.8,16.6,387.0,190.29,131.94
2018,11,4,14,15,277.0,169.5,1.8,16.55,310.0,157.08,112.87
2018,11,4,14,30,114.0,180.0,1.8,16.5,233.0,141.46,108.81
2018,11,4,14,45,97.5,166.0,1.75,16.45,208.5,122.72,101.67
2018,11,4,15,0,81.0,152.0,1.7,16.4,184.0,118.72,98.51
2018,11,4,15,15,50.0,113.0,1.6,16.1,132.0,92.03,75.62
2018,11,4,15,30,19.0,74.0,1.5,15.8,80.0,63.16,50.5
2018,11,4,15,45,118.0,66.5,1.4,15.55,95.5,51.41,40.2
2018,11,4,16,0,217.0,59.0,1.3,15.3,111.0,43.28,32.93
2018,11,4,16,15,189.5,47.0,1.2,14.7,85.0,35.08,25.5
2018,11,4,16,30,162.0,35.0,1.1,14.1,59.0,26.58,17.67
2018,11,4,16,45,107.0,24.5,1.0,13.45,38.0,18.87,10.12
2018,11,4,17,0,52.0,14.0,0.9,12.8,17.0,11.66,0.0
2018,11,4,17,15,26.0,7.0,0.95,12.7,8.5,6.37,0.0
2018,11,4,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.4,10.3,9.0,15.54,0.0
2018,11,5,7,15,6.5,18.5,1.45,10.5,18.5,20.82,9.95
2018,11,5,7,30,0.0,28.0,1.5,10.7,28.0,24.68,15.13
2018,11,5,7,45,0.0,40.0,1.55,10.9,40.0,35.3,24.66
2018,11,5,8,0,0.0,52.0,1.6,11.1,52.0,46.7,34.74
2018,11,5,8,15,0.0,57.0,1.55,11.5,57.0,50.56,38.17
2018,11,5,8,30,0.0,62.0,1.5,11.9,62.0,54.79,41.77
2018,11,5,8,45,0.0,68.5,1.5,12.3,68.5,60.61,46.65
2018,11,5,9,0,0.0,75.0,1.5,12.7,75.0,66.5,51.5
2018,11,5,9,15,0.0,89.5,1.45,13.1,89.5,80.14,62.86
2018,11,5,9,30,0.0,104.0,1.4,13.5,104.0,93.72,73.99
2018,11,5,9,45,2.0,118.5,1.35,13.95,119.5,108.63,86.16
2018,11,5,10,0,4.0,133.0,1.3,14.4,135.0,123.4,98.05
2018,11,5,10,15,10.5,162.0,1.2,14.9,167.5,155.11,123.73
2018,11,5,10,30,17.0,191.0,1.1,15.4,200.0,186.35,148.48
2018,11,5,10,45,15.0,196.0,1.05,15.9,204.5,188.25,149.26
2018,11,5,11,0,13.0,201.0,1.0,16.4,209.0,190.21,150.23
2018,11,5,11,15,8.5,190.5,0.9,16.7,195.5,176.36,138.69
2018,11,5,11,30,4.0,180.0,0.8,17.0,182.0,163.12,127.77
2018,11,5,11,45,3.5,172.0,0.7,17.3,174.0,154.89,120.97
2018,11,5,12,0,3.0,164.0,0.6,17.6,166.0,146.87,114.35
2018,11,5,12,15,1.5,137.0,0.55,17.8,138.0,121.89,94.26
2018,11,5,12,30,0.0,110.0,0.5,18.0,110.0,97.34,74.48
2018,11,5,12,45,0.0,110.5,0.45,18.15,110.5,97.68,74.81
2018,11,5,13,0,0.0,111.0,0.4,18.3,111.0,97.99,75.07
2018,11,5,13,15,0.0,121.5,0.4,18.4,121.5,106.79,82.24
2018,11,5,13,30,0.0,132.0,0.4,18.5,132.0,115.3,89.15
2018,11,5,13,45,0.5,135.5,0.4,18.55,136.0,117.79,91.23
2018,11,5,14,0,1.0,139.0,0.4,18.6,140.0,119.96,93.1
2018,11,5,14,15,1.0,125.5,0.5,18.5,126.0,108.35,83.96
2018,11,5,14,30,1.0,112.0,0.6,18.4,112.0,96.84,74.87
2018,11,5,14,45,0.5,97.0,0.65,18.35,97.0,84.31,67.93
2018,11,5,15,0,0.0,82.0,0.7,18.3,82.0,71.95,57.44
2018,11,5,15,15,7.0,82.5,0.7,18.1,84.5,71.91,57.6
2018,11,5,15,30,14.0,83.0,0.7,17.9,87.0,71.66,57.5
2018,11,5,15,45,30.5,80.0,0.7,17.7,87.5,66.82,53.31
2018,11,5,16,0,47.0,77.0,0.7,17.5,88.0,63.54,50.33
2018,11,5,16,15,92.5,55.5,0.6,17.05,71.0,45.65,34.44
2018,11,5,16,30,138.0,34.0,0.5,16.6,54.0,25.79,16.75
2018,11,5,16,45,75.5,23.5,0.45,16.15,34.0,19.3,10.19
2018,11,5,17,0,13.0,13.0,0.4,15.7,14.0,11.67,0.0
2018,11,5,17,15,6.5,6.5,0.4,15.5,7.0,5.91,0.0
2018,11,5,17,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,6,6,45,5.0,4.0,1.85,15.65,4.0,0.0,0.0
2018,11,6,7,0,10.0,8.0,1.9,15.8,8.0,12.9,0.0
2018,11,6,7,15,5.0,15.5,2.0,16.15,15.5,16.86,6.31
2018,11,6,7,30,0.0,23.0,2.1,16.5,23.0,20.25,10.99
2018,11,6,7,45,0.0,32.0,2.2,16.85,32.0,28.2,18.02
2018,11,6,8,0,0.0,41.0,2.3,17.2,41.0,36.16,24.95
2018,11,6,8,15,0.0,32.0,2.4,17.7,32.0,28.18,18.27
2018,11,6,8,30,0.0,23.0,2.5,18.2,23.0,20.24,11.53
2018,11,6,8,45,0.0,27.0,2.6,18.7,27.0,23.77,14.48
2018,11,6,9,0,0.0,31.0,2.7,19.2,31.0,27.31,17.38
2018,11,6,9,15,0.0,41.0,2.9,19.7,41.0,36.16,24.7
2018,11,6,9,30,0.0,51.0,3.1,20.2,51.0,45.03,31.95
2018,11,6,9,45,0.0,57.0,3.25,20.65,57.0,50.36,36.21
2018,11,6,10,0,0.0,63.0,3.4,21.1,63.0,55.7,40.45
2018,11,6,10,15,0.0,69.5,3.45,21.4,69.5,61.48,45.05
2018,11,6,10,30,0.0,76.0,3.5,21.7,76.0,67.27,49.64
2018,11,6,10,45,0.5,90.0,3.55,22.0,90.5,80.07,59.92
2018,11,6,11,0,1.0,104.0,3.6,22.3,105.0,93.03,70.25
2018,11,6,11,15,1.0,98.5,3.55,22.45,99.5,88.0,66.06
2018,11,6,11,30,1.0,93.0,3.5,22.6,94.0,83.03,61.97
2018,11,6,11,45,16.5,144.0,3.45,22.7,154.5,137.01,105.39
2018,11,6,12,0,32.0,195.0,3.4,22.8,215.0,191.74,148.58
2018,11,6,12,15,18.5,172.5,3.3,22.75,184.0,161.14,124.17
2018,11,6,12,30,5.0,150.0,3.2,22.7,153.0,134.38,102.96
2018,11,6,12,45,2.5,121.0,3.05,22.65,122.5,107.77,81.78
2018,11,6,13,0,0.0,92.0,2.9,22.6,92.0,81.53,60.79
2018,11,6,13,15,2.5,108.0,2.75,22.4,109.5,96.02,72.58
2018,11,6,13,30,5.0,124.0,2.6,22.2,127.0,109.87,83.78
2018,11,6,13,45,5.5,126.5,2.45,22.0,129.5,111.39,85.12
2018,11,6,14,0,6.0,129.0,2.3,21.8,132.0,112.66,86.31
2018,11,6,14,15,23.5,132.0,2.1,21.5,143.0,112.37,85.61
2018,11,6,14,30,41.0,135.0,1.9,21.2,154.0,112.29,85.67
2018,11,6,14,45,21.0,101.0,1.7,20.9,110.5,84.47,67.46
2018,11,6,15,0,1.0,67.0,1.5,20.6,67.0,59.23,45.97
2018,11,6,15,15,6.5,82.5,1.35,20.25,84.5,71.85,57.09
2018,11,6,15,30,12.0,98.0,1.2,19.9,102.0,82.83,66.71
2018,11,6,15,45,6.0,78.0,1.0,19.55,80.0,66.82,52.88
2018,11,6,16,0,0.0,58.0,0.8,19.2,58.0,50.5,38.63
2018,11,6,16,15,0.0,43.5,0.75,18.6,43.5,38.28,27.79
2018,11,6,16,30,0.0,29.0,0.7,18.0,29.0,25.56,16.39
2018,11,6,16,45,53.5,20.5,0.65,17.45,23.0,16.91,8.0
2018,11,6,17,0,107.0,12.0,0.6,16.9,17.0,9.38,0.0
2018,11,6,17,15,53.5,6.0,0.65,16.45,8.5,5.46,0.0
2018,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.0,8.0,0.6,7.3,10.5,0.0,0.0
2018,11,7,7,0,174.0,16.0,0.6,7.5,21.0,111.77,0.0
2018,11,7,7,15,334.0,25.0,0.7,8.35,58.0,260.23,174.24
2018,11,7,7,30,494.0,34.0,0.8,9.2,95.0,372.35,300.82
2018,11,7,7,45,574.0,39.5,0.85,10.05,140.0,441.81,362.53
2018,11,7,8,0,654.0,45.0,0.9,10.9,185.0,511.88,420.5
2018,11,7,8,15,702.0,49.0,0.85,11.55,231.0,558.92,457.06
2018,11,7,8,30,750.0,53.0,0.8,12.2,277.0,604.77,490.19
2018,11,7,8,45,780.5,56.0,0.8,12.85,320.0,635.46,511.0
2018,11,7,9,0,811.0,59.0,0.8,13.5,363.0,663.78,529.37
2018,11,7,9,15,833.0,61.0,0.85,14.3,402.0,676.26,536.05
2018,11,7,9,30,855.0,63.0,0.9,15.1,441.0,691.8,544.95
2018,11,7,9,45,871.0,64.0,1.0,15.9,474.5,698.72,548.12
2018,11,7,10,0,887.0,65.0,1.1,16.7,508.0,702.38,549.05
2018,11,7,10,15,897.0,66.5,1.0,17.15,535.5,699.05,543.61
2018,11,7,10,30,907.0,68.0,0.9,17.6,563.0,692.28,535.76
2018,11,7,10,45,820.5,97.5,0.8,18.05,557.5,652.84,502.87
2018,11,7,11,0,734.0,127.0,0.7,18.5,552.0,608.84,467.35
2018,11,7,11,15,584.5,176.5,0.6,18.85,519.5,539.73,413.59
2018,11,7,11,30,435.0,226.0,0.5,19.2,487.0,478.52,365.7
2018,11,7,11,45,592.0,178.0,0.4,19.55,536.0,504.56,383.37
2018,11,7,12,0,749.0,130.0,0.3,19.9,585.0,515.62,387.93
2018,11,7,12,15,840.5,100.0,0.4,20.1,608.0,500.74,374.75
2018,11,7,12,30,932.0,70.0,0.5,20.3,631.0,477.97,354.72
2018,11,7,12,45,929.0,69.0,0.55,20.5,619.5,434.98,318.87
2018,11,7,13,0,926.0,68.0,0.6,20.7,608.0,390.16,280.75
2018,11,7,13,15,918.0,67.5,0.7,20.65,588.5,342.62,240.13
2018,11,7,13,30,910.0,67.0,0.8,20.6,569.0,294.08,197.95
2018,11,7,13,45,899.0,66.0,0.85,20.6,542.5,243.73,154.41
2018,11,7,14,0,888.0,65.0,0.9,20.6,516.0,193.14,112.45
2018,11,7,14,15,871.5,63.5,0.9,20.45,482.5,141.57,74.61
2018,11,7,14,30,855.0,62.0,0.9,20.3,449.0,90.79,46.99
2018,11,7,14,45,832.0,60.5,0.9,20.2,410.5,53.01,40.56
2018,11,7,15,0,809.0,59.0,0.9,20.1,372.0,45.55,34.24
2018,11,7,15,15,666.0,72.0,0.85,19.85,310.0,51.27,39.34
2018,11,7,15,30,523.0,85.0,0.8,19.6,248.0,62.6,49.29
2018,11,7,15,45,360.5,84.5,0.7,19.35,188.5,61.85,48.63
2018,11,7,16,0,198.0,84.0,0.6,19.1,129.0,64.18,50.51
2018,11,7,16,15,149.5,67.0,0.55,18.85,96.5,51.91,39.51
2018,11,7,16,30,101.0,50.0,0.5,18.6,64.0,40.52,29.06
2018,11,7,16,45,78.5,32.5,0.45,18.35,41.0,26.06,15.02
2018,11,7,17,0,56.0,15.0,0.4,18.1,18.0,12.39,0.0
2018,11,7,17,15,28.0,7.5,0.45,17.7,9.0,6.82,0.0
2018,11,7,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,6,45,44.5,6.5,1.8,10.45,8.0,0.0,0.0
2018,11,8,7,0,89.0,13.0,1.8,10.4,16.0,61.25,0.0
2018,11,8,7,15,194.5,26.0,1.85,10.55,45.5,176.23,110.22
2018,11,8,7,30,300.0,39.0,1.9,10.7,75.0,265.54,215.21
2018,11,8,7,45,356.0,50.0,1.95,10.8,111.5,319.88,266.14
2018,11,8,8,0,412.0,61.0,2.0,10.9,148.0,375.46,315.11
2018,11,8,8,15,428.5,74.5,2.1,11.25,183.5,403.26,339.2
2018,11,8,8,30,445.0,88.0,2.2,11.6,219.0,434.03,364.38
2018,11,8,8,45,442.5,104.0,2.3,11.95,251.0,453.07,378.86
2018,11,8,9,0,440.0,120.0,2.4,12.3,283.0,469.8,390.97
2018,11,8,9,15,380.0,145.0,2.45,12.65,296.5,453.81,375.71
2018,11,8,9,30,320.0,170.0,2.5,13.0,310.0,422.57,348.67
2018,11,8,9,45,291.0,189.5,2.55,13.3,324.5,418.48,343.62
2018,11,8,10,0,262.0,209.0,2.6,13.6,339.0,412.92,337.3
2018,11,8,10,15,333.0,207.5,2.55,13.9,382.0,451.94,367.75
2018,11,8,10,30,404.0,206.0,2.5,14.2,425.0,498.63,402.98
2018,11,8,10,45,507.5,184.0,2.45,14.5,469.0,531.66,427.82
2018,11,8,11,0,611.0,162.0,2.4,14.8,513.0,563.83,451.18
2018,11,8,11,15,711.5,133.5,2.35,15.05,550.5,576.81,459.62
2018,11,8,11,30,812.0,105.0,2.3,15.3,588.0,582.07,461.67
2018,11,8,11,45,813.5,105.0,2.25,15.55,592.0,554.31,437.63
2018,11,8,12,0,815.0,105.0,2.2,15.8,596.0,524.07,411.51
2018,11,8,12,15,843.0,96.0,2.2,15.9,601.5,495.52,386.51
2018,11,8,12,30,871.0,87.0,2.2,16.0,607.0,464.31,358.52
2018,11,8,12,45,820.0,99.5,2.15,16.1,582.0,414.83,316.29
2018,11,8,13,0,769.0,112.0,2.1,16.2,557.0,368.71,276.43
2018,11,8,13,15,537.5,171.0,2.05,16.2,477.5,304.03,226.7
2018,11,8,13,30,306.0,230.0,2.0,16.2,398.0,261.92,197.63
2018,11,8,13,45,326.0,208.5,1.9,16.15,379.5,229.63,169.59
2018,11,8,14,0,346.0,187.0,1.8,16.1,361.0,195.6,140.62
2018,11,8,14,15,183.0,168.5,1.7,15.9,260.0,149.3,111.14
2018,11,8,14,30,20.0,150.0,1.6,15.7,159.0,126.17,99.6
2018,11,8,14,45,75.5,151.0,1.5,15.45,180.5,118.82,98.79
2018,11,8,15,0,131.0,152.0,1.4,15.2,202.0,113.46,94.44
2018,11,8,15,15,92.0,131.0,1.3,14.8,164.0,99.42,82.5
2018,11,8,15,30,53.0,110.0,1.2,14.4,126.0,88.3,72.97
2018,11,8,15,45,26.5,82.5,1.1,14.0,90.5,68.29,55.37
2018,11,8,16,0,0.0,55.0,1.0,13.6,55.0,48.03,37.32
2018,11,8,16,15,8.0,43.0,1.0,13.3,44.0,37.8,27.97
2018,11,8,16,30,16.0,31.0,1.0,13.0,33.0,27.3,18.22
2018,11,8,16,45,17.5,21.5,1.0,12.7,23.0,19.06,9.55
2018,11,8,17,0,19.0,12.0,1.0,12.4,13.0,10.91,0.0
2018,11,8,17,15,9.5,6.0,1.0,12.3,6.5,5.46,0.0
2018,11,8,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,16.5,3.0,1.4,7.45,3.5,0.0,0.0
2018,11,9,7,0,33.0,6.0,1.4,7.5,7.0,23.68,0.0
2018,11,9,7,15,129.5,16.0,1.45,7.7,29.5,116.73,66.89
2018,11,9,7,30,226.0,26.0,1.5,7.9,52.0,203.26,165.62
2018,11,9,7,45,113.0,19.0,1.5,8.15,32.0,109.6,90.54
2018,11,9,8,0,0.0,12.0,1.5,8.4,12.0,10.54,3.54
2018,11,9,8,15,0.0,12.0,1.45,8.7,12.0,10.54,3.61
2018,11,9,8,30,0.0,12.0,1.4,9.0,12.0,10.54,3.62
2018,11,9,8,45,0.0,26.5,1.35,9.3,26.5,23.33,14.83
2018,11,9,9,0,0.0,41.0,1.3,9.6,41.0,36.15,25.95
2018,11,9,9,15,0.0,32.5,1.35,9.85,32.5,28.64,19.33
2018,11,9,9,30,0.0,24.0,1.4,10.1,24.0,21.14,12.75
2018,11,9,9,45,0.0,35.0,1.4,10.3,35.0,30.87,21.12
2018,11,9,10,0,0.0,46.0,1.4,10.5,46.0,40.62,29.42
2018,11,9,10,15,0.0,39.5,1.4,10.7,39.5,34.87,24.4
2018,11,9,10,30,0.0,33.0,1.4,10.9,33.0,29.13,19.42
2018,11,9,10,45,0.0,32.5,1.4,11.05,32.5,28.69,19.0
2018,11,9,11,0,0.0,32.0,1.4,11.2,32.0,28.26,18.59
2018,11,9,11,15,0.0,45.0,1.35,11.3,45.0,39.77,28.38
2018,11,9,11,30,0.0,58.0,1.3,11.4,58.0,51.31,38.12
2018,11,9,11,45,0.0,70.0,1.3,11.55,70.0,61.97,47.08
2018,11,9,12,0,0.0,82.0,1.3,11.7,82.0,72.64,56.01
2018,11,9,12,15,0.0,65.5,1.3,11.8,65.5,57.97,43.63
2018,11,9,12,30,0.0,49.0,1.3,11.9,49.0,43.32,31.26
2018,11,9,12,45,0.0,46.5,1.3,12.0,46.5,41.1,29.4
2018,11,9,13,0,0.0,44.0,1.3,12.1,44.0,38.88,27.53
2018,11,9,13,15,0.5,55.0,1.35,12.15,55.5,48.78,35.94
2018,11,9,13,30,1.0,66.0,1.4,12.2,67.0,58.63,44.31
2018,11,9,13,45,0.5,58.0,1.45,12.3,58.5,51.37,38.21
2018,11,9,14,0,0.0,50.0,1.5,12.4,50.0,44.16,32.17
2018,11,9,14,15,0.0,48.5,1.55,12.35,48.5,42.82,31.11
2018,11,9,14,30,0.0,47.0,1.6,12.3,47.0,41.48,30.04
2018,11,9,14,45,0.0,58.5,1.65,12.25,58.5,51.67,40.81
2018,11,9,15,0,0.0,70.0,1.7,12.2,70.0,61.89,50.03
2018,11,9,15,15,0.0,57.5,1.65,12.05,57.5,50.78,40.19
2018,11,9,15,30,0.0,45.0,1.6,11.9,45.0,39.69,30.29
2018,11,9,15,45,0.0,39.5,1.55,11.75,39.5,34.82,25.89
2018,11,9,16,0,0.0,34.0,1.5,11.6,34.0,29.95,21.41
2018,11,9,16,15,0.0,27.0,1.4,11.4,27.0,23.77,15.65
2018,11,9,16,30,0.0,20.0,1.3,11.2,20.0,17.59,9.82
2018,11,9,16,45,2.5,13.0,1.2,11.0,13.0,11.43,3.36
2018,11,9,17,0,5.0,6.0,1.1,10.8,6.0,5.46,0.0
2018,11,9,17,15,2.5,3.0,1.05,10.65,3.0,2.73,0.0
2018,11,9,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,10,6,45,80.0,7.0,1.65,2.2,9.0,0.0,0.0
2018,11,10,7,0,160.0,14.0,1.7,2.1,18.0,100.58,0.0
