Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,13,30,872.0,82.0,2.2,13.4,524.0,267.71,183.06
2018,11,20,13,45,860.0,80.5,2.2,13.35,498.5,218.97,139.96
2018,11,20,14,0,848.0,79.0,2.2,13.3,473.0,170.2,99.86
2018,11,20,14,15,831.5,76.5,2.15,13.1,441.0,120.47,65.62
2018,11,20,14,30,815.0,74.0,2.1,12.9,409.0,71.68,44.39
2018,11,20,14,45,772.5,73.5,2.0,12.65,368.0,56.95,45.52
2018,11,20,15,0,730.0,73.0,1.9,12.4,327.0,52.52,41.69
2018,11,20,15,15,717.0,66.5,1.75,11.9,290.0,53.47,42.68
2018,11,20,15,30,704.0,60.0,1.6,11.4,253.0,49.21,38.91
2018,11,20,15,45,652.5,54.5,1.45,10.9,209.0,41.68,32.09
2018,11,20,16,0,601.0,49.0,1.3,10.4,165.0,38.37,28.94
2018,11,20,16,15,516.5,41.5,1.2,9.55,122.5,33.21,23.97
2018,11,20,16,30,432.0,34.0,1.1,8.7,80.0,28.02,18.41
2018,11,20,16,45,272.0,22.5,1.05,7.85,46.5,18.81,2.09
2018,11,20,17,0,112.0,11.0,1.0,7.0,13.0,10.01,0.0
2018,11,20,17,15,56.0,5.5,1.0,6.7,6.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,-0.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.65,-0.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.6,-0.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.65,-1.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,-1.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,-1.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.7,-1.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.7,-1.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.0,0.7,-1.75,2.5,0.0,0.0
2018,11,21,7,0,62.0,6.0,0.7,-1.8,5.0,0.0,0.0
2018,11,21,7,15,232.5,16.5,0.75,-0.95,31.5,140.71,0.0
2018,11,21,7,30,403.0,27.0,0.8,-0.1,58.0,292.1,199.7
2018,11,21,7,45,508.0,34.5,0.8,0.7,100.5,367.08,303.86
2018,11,21,8,0,613.0,42.0,0.8,1.5,143.0,450.29,378.49
2018,11,21,8,15,672.0,46.5,0.9,2.15,187.5,502.75,424.53
2018,11,21,8,30,731.0,51.0,1.0,2.8,232.0,554.03,467.38
2018,11,21,8,45,771.0,53.5,1.05,3.5,275.5,589.1,495.02
2018,11,21,9,0,811.0,56.0,1.1,4.2,319.0,621.93,519.67
2018,11,21,9,15,838.0,58.5,1.1,4.8,359.0,643.58,534.39
2018,11,21,9,30,865.0,61.0,1.1,5.4,399.0,657.16,542.59
2018,11,21,9,45,884.5,62.5,1.1,5.95,433.5,666.7,547.36
2018,11,21,10,0,904.0,64.0,1.1,6.5,468.0,672.96,549.44
2018,11,21,10,15,916.0,65.0,1.15,7.0,495.5,670.33,545.32
2018,11,21,10,30,928.0,66.0,1.2,7.5,523.0,664.28,538.56
2018,11,21,10,45,934.0,66.0,1.25,7.95,542.0,649.92,525.56
2018,11,21,11,0,940.0,66.0,1.3,8.4,561.0,632.28,509.94
2018,11,21,11,15,945.0,67.0,1.35,8.8,574.5,611.87,492.01
2018,11,21,11,30,950.0,68.0,1.4,9.2,588.0,588.22,471.24
2018,11,21,11,45,952.5,67.5,1.45,9.6,593.0,558.6,445.51
2018,11,21,12,0,955.0,67.0,1.5,10.0,598.0,526.11,416.97
2018,11,21,12,15,953.0,67.0,1.55,10.25,594.5,489.35,384.65
2018,11,21,12,30,951.0,67.0,1.6,10.5,591.0,450.28,349.66
2018,11,21,12,45,946.5,66.0,1.6,10.8,579.5,407.21,310.48
2018,11,21,13,0,942.0,65.0,1.6,11.1,568.0,362.41,269.15
2018,11,21,13,15,935.0,64.0,1.6,11.2,549.5,315.39,225.71
2018,11,21,13,30,928.0,63.0,1.6,11.3,531.0,267.25,181.35
2018,11,21,13,45,915.5,62.5,1.6,11.45,505.0,217.64,137.12
2018,11,21,14,0,903.0,62.0,1.6,11.6,479.0,167.84,96.03
2018,11,21,14,15,886.5,60.0,1.5,11.55,446.5,116.61,60.96
2018,11,21,14,30,870.0,58.0,1.4,11.5,414.0,66.11,39.89
2018,11,21,14,45,847.5,55.5,1.3,11.45,376.0,49.52,39.09
2018,11,21,15,0,825.0,53.0,1.2,11.4,338.0,47.48,37.35
2018,11,21,15,15,792.0,50.5,1.05,10.85,296.5,40.54,31.21
2018,11,21,15,30,759.0,48.0,0.9,10.3,255.0,39.16,30.03
2018,11,21,15,45,708.5,44.0,0.75,9.8,210.5,36.48,27.57
2018,11,21,16,0,658.0,40.0,0.6,9.3,166.0,33.84,25.02
2018,11,21,16,15,573.5,34.5,0.65,8.4,123.0,29.75,21.02
2018,11,21,16,30,489.0,29.0,0.7,7.5,80.0,25.74,16.49
2018,11,21,16,45,312.0,20.0,0.75,6.6,46.5,16.53,0.2
2018,11,21,17,0,135.0,11.0,0.8,5.7,13.0,10.01,0.0
2018,11,21,17,15,67.5,5.5,0.8,5.45,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.85,2.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.75,1.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.7,0.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,-0.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.7,-0.9,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.9,3.0,0.0,0.0
2018,11,22,7,15,117.5,17.5,0.8,-0.1,25.5,79.1,0.0
2018,11,22,7,30,221.0,32.0,0.9,0.7,48.0,195.61,125.82
2018,11,22,7,45,320.5,43.5,1.0,1.5,85.5,274.84,227.62
2018,11,22,8,0,420.0,55.0,1.1,2.3,123.0,351.19,297.53
2018,11,22,8,15,487.0,63.5,1.2,3.0,165.5,409.73,349.03
2018,11,22,8,30,554.0,72.0,1.3,3.7,208.0,467.89,398.1
2018,11,22,8,45,599.0,78.5,1.4,4.35,249.5,508.83,431.42
2018,11,22,9,0,644.0,85.0,1.5,5.0,291.0,547.99,462.15
2018,11,22,9,15,676.5,89.0,1.55,5.5,329.0,573.94,481.42
2018,11,22,9,30,709.0,93.0,1.6,6.0,367.0,597.29,498.14
2018,11,22,9,45,732.5,96.0,1.65,6.55,400.5,610.71,506.63
2018,11,22,10,0,756.0,99.0,1.7,7.1,434.0,621.1,512.57
2018,11,22,10,15,771.5,101.5,1.65,7.45,461.5,622.57,511.16
2018,11,22,10,30,787.0,104.0,1.6,7.8,489.0,620.83,507.24
2018,11,22,10,45,797.5,105.5,1.55,8.2,509.0,611.67,497.46
2018,11,22,11,0,808.0,107.0,1.5,8.6,529.0,598.28,484.42
2018,11,22,11,15,814.0,108.0,1.45,8.85,542.0,580.23,467.9
2018,11,22,11,30,820.0,109.0,1.4,9.1,555.0,559.23,448.9
2018,11,22,11,45,822.0,109.5,1.35,9.4,560.0,532.83,425.4
2018,11,22,12,0,824.0,110.0,1.3,9.7,565.0,503.89,399.54
2018,11,22,12,15,838.5,103.5,1.25,9.85,565.0,471.44,370.65
2018,11,22,12,30,853.0,97.0,1.2,10.0,565.0,435.92,338.6
2018,11,22,12,45,869.5,88.5,1.15,10.2,558.0,396.28,302.37
2018,11,22,13,0,886.0,80.0,1.1,10.4,551.0,356.45,265.04
2018,11,22,13,15,877.0,79.5,1.1,10.45,532.5,308.07,221.2
2018,11,22,13,30,868.0,79.0,1.1,10.5,514.0,261.73,178.94
2018,11,22,13,45,854.5,77.5,1.05,10.55,488.5,213.17,136.06
2018,11,22,14,0,841.0,76.0,1.0,10.6,463.0,164.73,96.38
2018,11,22,14,15,822.0,75.0,1.05,10.45,431.5,116.62,63.82
2018,11,22,14,30,803.0,74.0,1.1,10.3,400.0,69.67,44.63
2018,11,22,14,45,775.5,71.0,1.1,10.2,362.0,55.12,44.34
2018,11,22,15,0,748.0,68.0,1.1,10.1,324.0,53.71,43.18
2018,11,22,15,15,711.0,64.0,1.05,9.6,283.0,51.45,41.26
2018,11,22,15,30,674.0,60.0,1.0,9.1,242.0,44.98,35.45
2018,11,22,15,45,617.0,55.0,0.9,8.65,199.0,42.09,32.77
2018,11,22,16,0,560.0,50.0,0.8,8.2,156.0,39.24,29.99
2018,11,22,16,15,468.5,42.0,0.8,7.35,114.5,33.68,24.59
2018,11,22,16,30,377.0,34.0,0.8,6.5,73.0,28.08,18.47
2018,11,22,16,45,231.0,22.5,0.8,5.7,42.5,18.91,0.0
2018,11,22,17,0,85.0,11.0,0.8,4.9,12.0,10.01,0.0
2018,11,22,17,15,42.5,5.5,0.85,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.05,-0.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.15,-1.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.35,-3.55,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.4,-3.5,3.0,0.0,0.0
2018,11,23,7,15,155.0,16.0,1.55,-3.15,26.0,97.46,0.0
2018,11,23,7,30,290.0,28.0,1.7,-2.8,49.0,222.81,135.95
2018,11,23,7,45,261.5,31.5,1.85,-2.45,60.5,225.09,189.22
2018,11,23,8,0,233.0,35.0,2.0,-2.1,72.0,206.82,179.69
2018,11,23,8,15,127.5,45.0,1.95,-1.65,66.0,141.67,123.29
2018,11,23,8,30,22.0,55.0,1.9,-1.2,60.0,67.39,55.65
2018,11,23,8,45,11.0,66.5,1.9,-0.8,69.0,67.08,55.23
2018,11,23,9,0,0.0,78.0,1.9,-0.4,78.0,70.73,58.11
2018,11,23,9,15,0.0,96.5,1.9,0.05,96.5,88.61,73.86
2018,11,23,9,30,0.0,115.0,1.9,0.5,115.0,106.32,89.21
2018,11,23,9,45,2.5,132.0,1.85,0.9,133.0,123.91,104.34
2018,11,23,10,0,5.0,149.0,1.8,1.3,151.0,141.25,119.06
2018,11,23,10,15,5.5,156.5,1.75,1.7,159.0,147.55,124.05
2018,11,23,10,30,6.0,164.0,1.7,2.1,167.0,153.85,129.05
2018,11,23,10,45,14.0,180.0,1.65,2.5,187.0,172.85,145.0
2018,11,23,11,0,22.0,196.0,1.6,2.9,207.0,191.23,160.18
2018,11,23,11,15,20.0,197.5,1.55,3.25,208.0,189.66,158.3
2018,11,23,11,30,18.0,199.0,1.5,3.6,209.0,188.21,156.66
2018,11,23,11,45,21.5,205.5,1.45,3.95,217.5,194.16,161.29
2018,11,23,12,0,25.0,212.0,1.4,4.3,226.0,199.67,165.49
2018,11,23,12,15,24.5,210.0,1.4,4.55,223.5,195.53,161.73
2018,11,23,12,30,24.0,208.0,1.4,4.8,221.0,191.38,158.03
2018,11,23,12,45,25.0,206.0,1.35,5.05,219.5,187.73,154.72
2018,11,23,13,0,26.0,204.0,1.3,5.3,218.0,183.87,151.25
2018,11,23,13,15,25.0,197.0,1.25,5.4,210.0,175.21,143.91
2018,11,23,13,30,24.0,190.0,1.2,5.5,202.0,166.6,136.68
2018,11,23,13,45,37.5,185.0,1.2,5.6,202.5,158.22,129.07
2018,11,23,14,0,51.0,180.0,1.2,5.7,203.0,151.25,122.74
2018,11,23,14,15,84.5,175.5,1.2,5.6,211.0,144.32,116.33
2018,11,23,14,30,118.0,171.0,1.2,5.5,219.0,128.13,104.53
2018,11,23,14,45,99.0,154.5,1.2,5.45,192.0,114.48,98.9
2018,11,23,15,0,80.0,138.0,1.2,5.4,165.0,107.5,92.82
2018,11,23,15,15,50.5,118.0,1.1,5.0,134.5,93.29,80.15
2018,11,23,15,30,21.0,98.0,1.0,4.6,104.0,78.72,66.97
2018,11,23,15,45,14.0,82.0,0.9,4.25,85.5,68.35,57.4
2018,11,23,16,0,7.0,66.0,0.8,3.9,67.0,55.34,45.18
2018,11,23,16,15,3.5,49.0,0.8,3.35,49.5,41.5,32.05
2018,11,23,16,30,0.0,32.0,0.8,2.8,32.0,27.53,18.21
2018,11,23,16,45,5.5,18.5,0.8,2.25,18.5,16.13,0.0
2018,11,23,17,0,11.0,5.0,0.8,1.7,5.0,4.55,0.0
2018,11,23,17,15,5.5,2.5,0.85,1.55,2.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,1.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,24,6,45,1.5,0.5,1.1,1.95,0.5,0.0,0.0
2018,11,24,7,0,3.0,1.0,0.9,2.0,1.0,0.0,0.0
2018,11,24,7,15,3.0,5.0,0.8,2.25,5.0,6.14,0.0
2018,11,24,7,30,3.0,9.0,0.7,2.5,9.0,9.73,0.0
2018,11,24,7,45,1.5,15.0,0.6,2.75,15.0,14.05,6.34
2018,11,24,8,0,0.0,21.0,0.5,3.0,21.0,18.47,10.61
2018,11,24,8,15,1.0,25.5,0.55,3.35,25.5,23.06,14.89
2018,11,24,8,30,2.0,30.0,0.6,3.7,30.0,27.68,19.14
2018,11,24,8,45,34.5,53.5,0.7,4.05,64.0,72.63,59.84
2018,11,24,9,0,67.0,77.0,0.8,4.4,98.0,127.9,108.64
2018,11,24,9,15,54.0,82.5,0.75,4.85,101.0,114.87,96.58
2018,11,24,9,30,41.0,88.0,0.7,5.3,104.0,111.01,92.61
2018,11,24,9,45,22.5,79.0,0.65,5.7,88.0,88.73,72.63
2018,11,24,10,0,4.0,70.0,0.6,6.1,72.0,64.47,50.97
2018,11,24,10,15,2.0,86.5,0.65,6.3,87.5,78.02,62.53
2018,11,24,10,30,0.0,103.0,0.7,6.5,103.0,91.93,74.23
2018,11,24,10,45,1.0,109.0,0.75,6.7,109.5,97.87,79.13
2018,11,24,11,0,2.0,115.0,0.8,6.9,116.0,103.74,83.97
2018,11,24,11,15,1.0,84.5,1.0,6.85,85.0,75.38,59.7
2018,11,24,11,30,0.0,54.0,1.2,6.8,54.0,47.73,35.89
2018,11,24,11,45,0.0,59.5,1.4,6.75,59.5,52.61,40.12
2018,11,24,12,0,0.0,65.0,1.6,6.7,65.0,57.49,44.33
2018,11,24,12,15,0.0,63.5,1.65,6.6,63.5,56.16,43.19
2018,11,24,12,30,0.0,62.0,1.7,6.5,62.0,54.83,42.07
2018,11,24,12,45,0.5,71.5,1.7,6.4,72.0,63.44,49.55
2018,11,24,13,0,1.0,81.0,1.7,6.3,82.0,72.02,56.99
2018,11,24,13,15,182.5,104.5,1.6,6.25,195.5,138.07,107.62
2018,11,24,13,30,364.0,128.0,1.5,6.2,309.0,184.16,137.99
2018,11,24,13,45,469.0,117.0,1.4,6.15,338.0,172.37,121.61
2018,11,24,14,0,574.0,106.0,1.3,6.1,367.0,149.47,97.48
2018,11,24,14,15,672.5,91.5,1.3,6.1,377.0,112.31,67.24
2018,11,24,14,30,771.0,77.0,1.3,6.1,387.0,70.06,47.21
2018,11,24,14,45,750.0,73.5,1.25,6.1,352.0,57.16,46.95
2018,11,24,15,0,729.0,70.0,1.2,6.1,317.0,55.44,45.47
2018,11,24,15,15,690.5,66.0,1.2,6.0,276.5,48.58,39.22
2018,11,24,15,30,652.0,62.0,1.2,5.9,236.0,46.62,37.41
2018,11,24,15,45,593.5,56.5,1.2,5.8,193.5,43.39,34.32
2018,11,24,16,0,535.0,51.0,1.2,5.7,151.0,40.18,31.1
2018,11,24,16,15,442.5,43.0,1.15,5.45,110.5,34.67,25.61
2018,11,24,16,30,350.0,35.0,1.1,5.2,70.0,29.14,19.28
2018,11,24,16,45,212.0,22.5,1.05,4.95,40.5,19.02,0.0
2018,11,24,17,0,74.0,10.0,1.0,4.7,11.0,9.1,0.0
2018,11,24,17,15,37.0,5.0,0.95,4.55,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.0,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.0,3.2,2.0,0.0,0.0
2018,11,25,7,15,155.5,14.5,1.0,3.35,23.5,95.48,0.0
2018,11,25,7,30,292.0,26.0,1.0,3.5,45.0,217.33,101.32
2018,11,25,7,45,406.0,34.5,1.0,3.65,83.5,310.22,251.05
2018,11,25,8,0,520.0,43.0,1.0,3.8,122.0,395.15,330.06
2018,11,25,8,15,589.0,48.5,0.95,4.15,165.5,451.37,379.44
2018,11,25,8,30,658.0,54.0,0.9,4.5,209.0,502.51,422.33
2018,11,25,8,45,703.0,58.0,0.9,4.85,251.5,541.81,453.92
2018,11,25,9,0,748.0,62.0,0.9,5.2,294.0,579.09,482.51
2018,11,25,9,15,732.0,71.0,0.8,5.75,322.0,579.9,480.19
2018,11,25,9,30,716.0,80.0,0.7,6.3,350.0,581.04,477.91
2018,11,25,9,45,656.0,99.5,0.65,6.8,363.5,559.22,457.98
2018,11,25,10,0,596.0,119.0,0.6,7.3,377.0,534.09,435.78
2018,11,25,10,15,577.5,131.5,0.6,7.95,394.5,525.86,427.19
2018,11,25,10,30,559.0,144.0,0.6,8.6,412.0,510.9,413.37
2018,11,25,10,45,516.5,161.5,0.6,9.3,417.0,489.83,394.55
2018,11,25,11,0,474.0,179.0,0.6,10.0,422.0,467.68,375.05
2018,11,25,11,15,451.5,190.5,0.65,10.55,426.5,450.36,360.04
2018,11,25,11,30,429.0,202.0,0.7,11.1,431.0,432.19,344.26
2018,11,25,11,45,431.0,203.5,0.75,11.65,435.5,416.61,330.52
2018,11,25,12,0,433.0,205.0,0.8,12.2,440.0,399.55,315.36
2018,11,25,12,15,441.0,202.0,0.85,12.45,440.5,379.72,298.12
2018,11,25,12,30,449.0,199.0,0.9,12.7,441.0,358.22,279.16
2018,11,25,12,45,462.0,192.0,1.0,13.0,437.0,333.49,257.25
2018,11,25,13,0,475.0,185.0,1.1,13.3,433.0,306.87,233.26
2018,11,25,13,15,439.5,185.5,1.1,13.25,409.0,271.38,203.38
2018,11,25,13,30,404.0,186.0,1.1,13.2,385.0,238.24,175.81
2018,11,25,13,45,370.0,181.5,1.1,13.2,357.0,206.65,150.27
2018,11,25,14,0,336.0,177.0,1.1,13.2,329.0,176.12,127.12
2018,11,25,14,15,310.5,166.5,1.1,13.05,299.5,145.05,105.68
2018,11,25,14,30,285.0,156.0,1.1,12.9,270.0,116.45,90.35
2018,11,25,14,45,284.0,142.0,1.05,12.7,246.5,102.98,86.18
2018,11,25,15,0,283.0,128.0,1.0,12.5,223.0,94.12,78.59
2018,11,25,15,15,281.0,111.0,0.9,11.95,195.5,83.0,68.95
2018,11,25,15,30,279.0,94.0,0.8,11.4,168.0,71.51,58.82
2018,11,25,15,45,225.0,72.0,0.7,10.85,125.0,55.93,44.83
2018,11,25,16,0,171.0,50.0,0.6,10.3,82.0,39.79,30.16
2018,11,25,16,15,85.5,28.5,0.65,9.8,44.5,23.28,15.05
2018,11,25,16,30,0.0,7.0,0.7,9.3,7.0,6.14,0.0
2018,11,25,16,45,13.0,5.0,0.75,8.75,5.0,4.28,0.0
2018,11,25,17,0,26.0,3.0,0.8,8.2,3.0,2.73,0.0
2018,11,25,17,15,13.0,1.5,0.8,8.0,1.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,26,6,45,4.5,1.0,1.8,7.25,1.0,0.0,0.0
2018,11,26,7,0,9.0,2.0,1.8,7.4,2.0,0.0,0.0
2018,11,26,7,15,35.5,7.0,1.8,7.6,9.0,25.05,0.0
2018,11,26,7,30,62.0,12.0,1.8,7.8,16.0,64.7,20.41
2018,11,26,7,45,158.5,24.5,1.8,8.0,45.5,147.17,116.48
2018,11,26,8,0,255.0,37.0,1.8,8.2,75.0,222.28,185.38
2018,11,26,8,15,239.0,35.5,1.85,8.5,80.5,217.1,183.6
2018,11,26,8,30,223.0,34.0,1.9,8.8,86.0,204.12,174.01
2018,11,26,8,45,114.0,55.0,2.0,9.1,82.0,142.71,120.34
2018,11,26,9,0,5.0,76.0,2.1,9.4,78.0,72.18,57.29
2018,11,26,9,15,118.5,87.5,2.2,9.75,132.0,171.52,144.89
2018,11,26,9,30,232.0,99.0,2.3,10.1,186.0,266.61,225.95
2018,11,26,9,45,284.5,104.5,2.4,10.45,220.5,316.32,266.49
2018,11,26,10,0,337.0,110.0,2.5,10.8,255.0,350.94,294.27
2018,11,26,10,15,168.5,94.0,2.65,11.1,166.5,208.94,174.44
2018,11,26,10,30,0.0,78.0,2.8,11.4,78.0,69.02,53.44
2018,11,26,10,45,0.5,89.0,2.9,11.65,89.5,79.2,62.08
2018,11,26,11,0,1.0,100.0,3.0,11.9,101.0,89.45,70.59
2018,11,26,11,15,1.0,116.5,3.1,12.15,117.5,104.31,82.93
2018,11,26,11,30,1.0,133.0,3.2,12.4,134.0,118.99,95.06
2018,11,26,11,45,10.5,151.0,3.35,12.6,157.0,139.54,112.09
2018,11,26,12,0,20.0,169.0,3.5,12.8,180.0,159.12,128.13
2018,11,26,12,15,17.0,155.0,3.55,12.85,164.5,144.17,115.62
2018,11,26,12,30,14.0,141.0,3.6,12.9,149.0,129.68,103.55
2018,11,26,12,45,7.0,115.5,3.65,12.9,119.5,104.29,82.47
2018,11,26,13,0,0.0,90.0,3.7,12.9,90.0,79.65,61.99
2018,11,26,13,15,13.0,100.0,3.65,12.7,106.5,91.63,71.79
2018,11,26,13,30,26.0,110.0,3.6,12.5,123.0,101.03,79.24
2018,11,26,13,45,34.5,114.5,3.6,12.25,130.5,103.99,81.42
2018,11,26,14,0,43.0,119.0,3.6,12.0,138.0,105.67,82.66
2018,11,26,14,15,258.0,104.5,3.55,11.6,208.0,92.6,64.48
2018,11,26,14,30,473.0,90.0,3.5,11.2,278.0,67.94,48.25
2018,11,26,14,45,631.5,75.5,3.4,10.8,302.0,52.94,42.28
2018,11,26,15,0,790.0,61.0,3.3,10.4,326.0,48.43,38.34
2018,11,26,15,15,756.0,57.5,3.1,9.9,285.0,46.4,36.6
2018,11,26,15,30,722.0,54.0,2.9,9.4,244.0,44.4,34.83
2018,11,26,15,45,670.0,49.0,2.7,8.85,200.5,41.03,31.71
2018,11,26,16,0,618.0,44.0,2.5,8.3,157.0,37.69,28.46
2018,11,26,16,15,529.0,37.0,2.3,7.7,115.0,32.34,23.21
2018,11,26,16,30,440.0,30.0,2.1,7.1,73.0,24.67,15.13
2018,11,26,16,45,276.5,20.0,1.9,6.45,42.0,16.74,0.0
2018,11,26,17,0,113.0,10.0,1.7,5.8,11.0,9.1,0.0
2018,11,26,17,15,56.5,5.0,1.7,5.5,5.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,15,21.0,10.5,0.9,-1.75,11.5,20.55,0.0
2018,11,27,7,30,42.0,21.0,1.0,-1.1,23.0,53.9,10.89
2018,11,27,7,45,115.5,36.5,1.15,-0.5,51.5,131.55,105.66
2018,11,27,8,0,189.0,52.0,1.3,0.1,80.0,193.49,164.78
2018,11,27,8,15,434.0,53.0,1.45,0.65,144.5,358.78,309.82
2018,11,27,8,30,679.0,54.0,1.6,1.2,209.0,511.79,439.16
2018,11,27,8,45,722.5,58.0,1.75,1.7,252.0,550.33,470.96
2018,11,27,9,0,766.0,62.0,1.9,2.2,295.0,586.7,500.53
2018,11,27,9,15,795.5,65.0,1.9,2.55,334.5,610.39,518.32
2018,11,27,9,30,825.0,68.0,1.9,2.9,374.0,631.19,533.19
2018,11,27,9,45,845.5,70.0,1.95,3.3,408.0,641.89,539.86
2018,11,27,10,0,866.0,72.0,2.0,3.7,442.0,649.3,543.73
2018,11,27,10,15,879.5,73.5,2.0,4.0,470.0,648.29,540.71
2018,11,27,10,30,893.0,75.0,2.0,4.3,498.0,643.85,534.92
2018,11,27,10,45,901.5,76.5,1.95,4.6,519.0,629.76,521.28
2018,11,27,11,0,910.0,78.0,1.9,4.9,540.0,615.99,507.67
2018,11,27,11,15,915.5,79.0,1.95,5.1,553.5,596.71,490.28
2018,11,27,11,30,921.0,80.0,2.0,5.3,567.0,574.27,470.07
2018,11,27,11,45,912.5,82.5,2.0,5.5,569.5,543.24,442.47
2018,11,27,12,0,904.0,85.0,2.0,5.7,572.0,510.15,412.77
2018,11,27,12,15,795.0,110.5,2.05,5.8,537.5,452.75,364.26
2018,11,27,12,30,686.0,136.0,2.1,5.9,503.0,397.77,317.78
2018,11,27,12,45,452.5,182.5,2.1,6.0,422.5,321.11,256.12
2018,11,27,13,0,219.0,229.0,2.1,6.1,342.0,261.85,210.69
2018,11,27,13,15,145.0,216.5,2.15,6.1,290.5,218.48,176.06
2018,11,27,13,30,71.0,204.0,2.2,6.1,239.0,184.03,149.54
2018,11,27,13,45,61.0,192.5,2.2,6.05,221.5,167.19,135.78
2018,11,27,14,0,51.0,181.0,2.2,6.0,204.0,151.41,123.11
2018,11,27,14,15,236.5,154.0,2.2,5.85,249.0,130.94,99.69
2018,11,27,14,30,422.0,127.0,2.2,5.7,294.0,93.86,72.48
2018,11,27,14,45,419.5,118.5,2.2,5.5,271.5,83.22,70.81
2018,11,27,15,0,417.0,110.0,2.2,5.3,249.0,78.48,66.66
2018,11,27,15,15,482.0,89.5,2.05,4.9,230.5,65.31,54.74
2018,11,27,15,30,547.0,69.0,1.9,4.5,212.0,52.12,42.65
2018,11,27,15,45,556.0,58.5,1.75,4.05,181.5,45.13,36.12
2018,11,27,16,0,565.0,48.0,1.6,3.6,151.0,37.83,29.16
2018,11,27,16,15,402.0,42.0,1.5,2.95,105.0,33.84,25.05
2018,11,27,16,30,239.0,36.0,1.4,2.3,59.0,28.21,18.42
2018,11,27,16,45,143.0,22.0,1.3,1.65,33.5,17.43,0.0
2018,11,27,17,0,47.0,8.0,1.2,1.0,8.0,7.28,0.0
2018,11,27,17,15,23.5,4.0,1.25,0.8,4.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.55,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,-2.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.55,-2.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.5,-3.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.5,-3.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.5,-3.85,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.45,-3.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.35,-4.35,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.3,-4.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.25,-4.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.15,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.1,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.1,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.05,-5.2,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.05,-5.1,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,11,28,7,15,157.0,11.5,1.3,-4.55,20.5,92.34,0.0
2018,11,28,7,30,314.0,23.0,1.5,-4.1,41.0,220.26,31.79
2018,11,28,7,45,446.0,31.0,1.75,-3.65,81.5,325.9,265.86
2018,11,28,8,0,578.0,39.0,2.0,-3.2,122.0,412.62,354.19
2018,11,28,8,15,647.5,44.5,2.1,-2.8,167.0,471.38,409.16
2018,11,28,8,30,717.0,50.0,2.2,-2.4,212.0,529.29,460.63
2018,11,28,8,45,760.5,53.5,2.3,-2.05,255.5,567.36,493.62
2018,11,28,9,0,804.0,57.0,2.4,-1.7,299.0,603.26,523.39
2018,11,28,9,15,833.5,59.5,2.4,-1.3,339.0,626.43,541.1
2018,11,28,9,30,863.0,62.0,2.4,-0.9,379.0,646.67,555.75
2018,11,28,9,45,883.5,63.5,2.45,-0.5,414.0,652.04,558.41
2018,11,28,10,0,904.0,65.0,2.5,-0.1,449.0,659.02,562.0
2018,11,28,10,15,918.5,66.5,2.45,0.25,478.0,658.8,559.14
2018,11,28,10,30,933.0,68.0,2.4,0.6,507.0,655.1,553.39
2018,11,28,10,45,943.5,68.5,2.4,1.0,528.5,644.31,542.07
2018,11,28,11,0,954.0,69.0,2.4,1.4,550.0,630.05,527.84
2018,11,28,11,15,960.0,69.5,2.4,1.7,564.0,609.8,508.79
2018,11,28,11,30,966.0,70.0,2.4,2.0,578.0,586.26,486.81
2018,11,28,11,45,973.5,69.0,2.35,2.35,586.0,558.7,460.93
2018,11,28,12,0,981.0,68.0,2.3,2.7,594.0,527.93,431.94
2018,11,28,12,15,982.0,68.0,2.3,2.9,592.5,492.2,398.72
2018,11,28,12,30,983.0,68.0,2.3,3.1,591.0,453.86,362.59
2018,11,28,12,45,980.0,67.5,2.3,3.35,581.0,411.16,322.09
2018,11,28,13,0,977.0,67.0,2.3,3.6,571.0,366.5,279.21
2018,11,28,13,15,967.0,66.5,2.3,3.7,551.5,318.19,233.2
2018,11,28,13,30,957.0,66.0,2.3,3.8,532.0,268.94,186.58
2018,11,28,13,45,944.0,64.5,2.25,3.9,505.0,217.62,139.8
2018,11,28,14,0,931.0,63.0,2.2,4.0,478.0,166.13,96.74
2018,11,28,14,15,915.5,61.0,2.15,3.9,446.0,114.14,61.29
2018,11,28,14,30,900.0,59.0,2.1,3.8,414.0,62.69,41.43
2018,11,28,14,45,877.0,57.0,2.0,3.7,376.0,50.8,41.54
2018,11,28,15,0,854.0,55.0,1.9,3.6,338.0,49.1,40.05
2018,11,28,15,15,820.5,52.0,1.65,3.05,296.0,42.22,33.77
2018,11,28,15,30,787.0,49.0,1.4,2.5,254.0,40.45,32.17
2018,11,28,15,45,735.0,45.0,1.15,1.95,209.0,37.78,29.63
2018,11,28,16,0,683.0,41.0,0.9,1.4,164.0,35.17,26.99
2018,11,28,16,15,554.5,36.0,0.9,0.45,117.5,31.51,23.2
2018,11,28,16,30,426.0,31.0,0.9,-0.5,71.0,25.68,16.42
2018,11,28,16,45,266.0,20.0,0.9,-1.5,40.5,16.8,0.0
2018,11,28,17,0,106.0,9.0,0.9,-2.5,10.0,8.19,0.0
2018,11,28,17,15,53.0,4.5,0.9,-2.65,5.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.75,-4.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.65,-4.7,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.55,-4.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.5,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.5,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.45,-3.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.4,-3.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.4,-3.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.4,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.5,-3.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.55,-3.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.65,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.65,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,7,15,142.0,11.0,0.75,-2.8,18.5,83.71,0.0
2018,11,29,7,30,284.0,22.0,0.9,-2.1,37.0,200.98,0.0
2018,11,29,7,45,394.0,30.0,1.0,-1.4,72.5,294.19,234.88
2018,11,29,8,0,504.0,38.0,1.1,-0.7,108.0,374.16,316.19
2018,11,29,8,15,594.0,42.5,1.1,-0.05,153.5,435.16,371.52
2018,11,29,8,30,684.0,47.0,1.1,0.6,199.0,503.59,429.64
2018,11,29,8,45,728.0,50.5,1.05,1.2,241.5,541.39,460.17
2018,11,29,9,0,772.0,54.0,1.0,1.8,284.0,577.26,487.65
2018,11,29,9,15,802.0,56.0,0.9,2.4,322.5,599.97,503.01
2018,11,29,9,30,832.0,58.0,0.8,3.0,361.0,619.91,515.39
2018,11,29,9,45,853.0,59.5,0.75,3.55,395.0,625.75,517.16
2018,11,29,10,0,874.0,61.0,0.7,4.1,429.0,633.38,519.96
2018,11,29,10,15,885.5,62.0,0.65,4.65,455.5,631.16,515.03
2018,11,29,10,30,897.0,63.0,0.6,5.2,482.0,625.67,507.6
2018,11,29,10,45,906.0,64.0,0.5,5.7,503.0,615.34,495.88
2018,11,29,11,0,915.0,65.0,0.4,6.2,524.0,601.7,481.58
2018,11,29,11,15,920.5,65.5,0.45,6.55,537.5,582.26,464.9
2018,11,29,11,30,926.0,66.0,0.5,6.9,551.0,559.68,445.52
2018,11,29,11,45,928.5,66.0,0.55,7.3,556.5,532.01,421.74
2018,11,29,12,0,931.0,66.0,0.6,7.7,562.0,501.53,395.22
2018,11,29,12,15,930.5,65.5,0.65,7.95,560.0,466.57,364.74
2018,11,29,12,30,930.0,65.0,0.7,8.2,558.0,429.25,331.56
2018,11,29,12,45,925.0,65.0,0.8,8.4,547.5,388.61,295.2
2018,11,29,13,0,920.0,65.0,0.9,8.6,537.0,346.27,256.51
2018,11,29,13,15,912.0,64.5,0.95,8.65,519.5,301.17,215.01
2018,11,29,13,30,904.0,64.0,1.0,8.7,502.0,255.04,172.66
2018,11,29,13,45,891.5,63.0,1.05,8.75,477.5,206.91,130.06
2018,11,29,14,0,879.0,62.0,1.1,8.8,453.0,158.6,90.73
2018,11,29,14,15,861.0,61.0,1.1,8.7,422.0,109.96,58.56
2018,11,29,14,30,843.0,60.0,1.1,8.6,391.0,62.1,40.88
2018,11,29,14,45,815.5,58.5,1.05,8.45,354.0,45.8,36.24
2018,11,29,15,0,788.0,57.0,1.0,8.3,317.0,45.28,35.86
2018,11,29,15,15,727.0,56.0,0.95,7.6,272.0,45.11,35.82
2018,11,29,15,30,666.0,55.0,0.9,6.9,227.0,45.17,35.93
2018,11,29,15,45,367.0,56.5,0.8,6.2,148.5,42.78,33.69
2018,11,29,16,0,68.0,58.0,0.7,5.5,70.0,47.1,37.38
2018,11,29,16,15,37.5,42.0,0.8,4.7,48.5,35.71,26.52
2018,11,29,16,30,7.0,26.0,0.9,3.9,27.0,22.76,13.55
2018,11,29,16,45,15.0,15.5,0.95,3.15,16.0,13.65,0.0
2018,11,29,17,0,23.0,5.0,1.0,2.4,5.0,4.55,0.0
2018,11,29,17,15,11.5,2.5,1.0,2.2,2.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,30,7,15,7.0,6.0,1.5,4.75,6.5,9.07,0.0
2018,11,30,7,30,14.0,12.0,1.7,5.2,13.0,22.59,0.0
2018,11,30,7,45,38.0,27.0,1.9,5.7,31.5,59.85,42.7
2018,11,30,8,0,62.0,42.0,2.1,6.2,50.0,91.74,73.71
2018,11,30,8,15,118.5,55.5,2.15,6.8,78.5,151.58,127.1
2018,11,30,8,30,175.0,69.0,2.2,7.4,107.0,201.73,171.57
2018,11,30,8,45,191.0,89.0,2.25,8.05,138.5,235.78,200.73
2018,11,30,9,0,207.0,109.0,2.3,8.7,170.0,268.41,227.91
2018,11,30,9,15,217.5,118.5,2.35,9.25,190.0,283.04,239.61
2018,11,30,9,30,228.0,128.0,2.4,9.8,210.0,297.03,250.47
2018,11,30,9,45,126.0,138.5,2.4,10.35,184.5,228.68,191.11
2018,11,30,10,0,24.0,149.0,2.4,10.9,159.0,154.1,126.23
2018,11,30,10,15,58.0,169.0,2.45,11.35,195.5,201.88,166.37
2018,11,30,10,30,92.0,189.0,2.5,11.8,232.0,240.14,197.65
2018,11,30,10,45,74.0,185.5,2.6,12.25,221.0,221.4,181.2
2018,11,30,11,0,56.0,182.0,2.7,12.7,210.0,203.7,165.85
2018,11,30,11,15,67.0,187.0,2.65,13.0,221.5,211.18,171.6
2018,11,30,11,30,78.0,192.0,2.6,13.3,233.0,217.86,176.53
2018,11,30,11,45,117.0,196.0,2.6,13.6,258.0,241.33,195.08
2018,11,30,12,0,156.0,200.0,2.6,13.9,283.0,256.14,206.1
2018,11,30,12,15,161.5,206.0,2.5,14.05,291.5,255.16,204.21
2018,11,30,12,30,167.0,212.0,2.4,14.2,300.0,253.01,201.3
2018,11,30,12,45,140.0,205.0,2.3,14.4,278.0,227.53,180.1
2018,11,30,13,0,113.0,198.0,2.2,14.6,256.0,204.17,160.92
2018,11,30,13,15,131.5,203.0,2.05,14.6,268.0,204.29,159.74
2018,11,30,13,30,150.0,208.0,1.9,14.6,280.0,201.84,156.27
2018,11,30,13,45,148.0,190.0,1.75,14.6,258.5,177.05,135.66
2018,11,30,14,0,146.0,172.0,1.6,14.6,237.0,152.8,116.09
2018,11,30,14,15,78.5,128.5,1.5,14.5,163.0,107.17,82.22
2018,11,30,14,30,11.0,85.0,1.4,14.4,89.0,74.53,57.75
2018,11,30,14,45,39.0,96.5,1.25,14.25,109.5,80.44,66.04
2018,11,30,15,0,67.0,108.0,1.1,14.1,130.0,87.82,72.64
2018,11,30,15,15,60.0,81.5,1.05,13.85,99.5,65.54,53.02
2018,11,30,15,30,53.0,55.0,1.0,13.6,69.0,45.88,35.55
2018,11,30,15,45,44.5,39.5,0.95,13.35,49.5,33.71,24.59
2018,11,30,16,0,36.0,24.0,0.9,13.1,30.0,21.06,13.13
2018,11,30,16,15,18.0,16.5,0.9,12.75,19.5,14.67,7.22
2018,11,30,16,30,0.0,9.0,0.9,12.4,9.0,7.9,0.8
2018,11,30,16,45,4.5,6.0,0.9,12.1,6.0,5.37,0.0
2018,11,30,17,0,9.0,3.0,0.9,11.8,3.0,2.73,0.0
2018,11,30,17,15,4.5,1.5,0.9,11.7,1.5,0.0,0.0
