Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,11,4,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.7,-4.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.7,-5.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,12,11,7,15,60.5,5.5,0.75,-4.55,7.0,0.0,0.0
2018,12,11,7,30,121.0,11.0,0.8,-3.9,14.0,72.51,0.0
2018,12,11,7,45,174.5,22.0,0.9,-3.25,36.0,144.82,70.54
2018,12,11,8,0,228.0,33.0,1.0,-2.6,58.0,197.94,163.53
2018,12,11,8,15,341.5,46.0,1.0,-1.95,102.0,283.45,242.97
2018,12,11,8,30,455.0,59.0,1.0,-1.3,146.0,369.16,318.16
2018,12,11,8,45,616.0,58.5,1.05,-0.6,205.5,470.61,404.0
2018,12,11,9,0,777.0,58.0,1.1,0.1,265.0,567.81,482.88
2018,12,11,9,15,826.0,60.5,1.1,0.6,310.0,603.51,509.81
2018,12,11,9,30,875.0,63.0,1.1,1.1,355.0,636.38,533.99
2018,12,11,9,45,899.0,66.5,1.15,1.6,393.5,651.67,544.14
2018,12,11,10,0,923.0,70.0,1.2,2.1,432.0,663.52,551.34
2018,12,11,10,15,940.0,73.0,1.25,2.5,464.0,666.89,551.92
2018,12,11,10,30,957.0,76.0,1.3,2.9,496.0,666.55,549.48
2018,12,11,10,45,966.5,77.5,1.3,3.35,519.5,653.27,536.52
2018,12,11,11,0,976.0,79.0,1.3,3.8,543.0,640.0,523.37
2018,12,11,11,15,976.5,80.0,1.35,4.15,555.5,617.82,503.73
2018,12,11,11,30,977.0,81.0,1.4,4.5,568.0,592.55,481.37
2018,12,11,11,45,977.0,81.5,1.45,4.85,574.5,563.55,455.63
2018,12,11,12,0,977.0,82.0,1.5,5.2,581.0,531.71,427.06
2018,12,11,12,15,975.0,83.5,1.5,5.45,580.5,497.25,395.63
2018,12,11,12,30,973.0,85.0,1.5,5.7,580.0,460.3,361.49
2018,12,11,12,45,967.5,85.5,1.55,5.95,571.0,417.32,322.03
2018,12,11,13,0,962.0,86.0,1.6,6.2,562.0,373.49,281.09
2018,12,11,13,15,953.0,84.0,1.6,6.3,543.5,324.92,235.96
2018,12,11,13,30,944.0,82.0,1.6,6.4,525.0,275.37,190.12
2018,12,11,13,45,928.0,80.5,1.6,6.5,498.5,224.32,144.62
2018,12,11,14,0,912.0,79.0,1.6,6.6,472.0,173.41,102.7
2018,12,11,14,15,895.5,76.5,1.5,6.5,440.5,122.04,67.58
2018,12,11,14,30,879.0,74.0,1.4,6.4,409.0,71.41,46.65
2018,12,11,14,45,854.5,70.5,1.3,6.3,371.5,56.1,45.98
2018,12,11,15,0,830.0,67.0,1.2,6.2,334.0,54.17,44.31
2018,12,11,15,15,795.5,62.5,1.1,5.45,292.0,51.36,41.86
2018,12,11,15,30,761.0,58.0,1.0,4.7,250.0,48.56,39.34
2018,12,11,15,45,706.5,52.0,0.9,3.95,205.0,44.31,35.36
2018,12,11,16,0,652.0,46.0,0.8,3.2,160.0,40.05,31.21
2018,12,11,16,15,560.0,38.5,0.85,2.35,117.0,34.22,25.37
2018,12,11,16,30,468.0,31.0,0.9,1.5,74.0,25.9,16.13
2018,12,11,16,45,293.0,20.5,0.95,0.65,42.5,17.43,0.0
2018,12,11,17,0,118.0,10.0,1.0,-0.2,11.0,9.1,0.0
2018,12,11,17,15,59.0,5.0,1.0,-0.3,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.95,-2.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.9,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.85,-3.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.75,-3.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.7,-2.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.65,-1.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2018,12,12,7,15,21.5,5.0,0.6,-1.05,5.5,0.0,0.0
2018,12,12,7,30,43.0,10.0,0.6,-0.6,11.0,31.24,0.0
2018,12,12,7,45,30.0,23.5,0.55,-0.1,25.0,51.27,18.04
2018,12,12,8,0,17.0,37.0,0.5,0.4,39.0,54.17,40.33
2018,12,12,8,15,24.5,53.0,0.5,0.8,57.0,75.67,61.03
2018,12,12,8,30,32.0,69.0,0.5,1.2,75.0,96.54,80.23
2018,12,12,8,45,44.0,84.5,0.5,1.65,95.0,119.11,100.58
2018,12,12,9,0,56.0,100.0,0.5,2.1,115.0,141.59,120.39
2018,12,12,9,15,149.0,111.5,0.5,2.4,159.0,219.12,188.27
2018,12,12,9,30,242.0,123.0,0.5,2.7,203.0,297.67,254.35
2018,12,12,9,45,467.0,101.0,0.5,3.0,276.0,419.32,354.75
2018,12,12,10,0,692.0,79.0,0.5,3.3,349.0,533.22,443.69
2018,12,12,10,15,716.5,80.0,0.5,3.5,377.0,538.52,444.9
2018,12,12,10,30,741.0,81.0,0.5,3.7,405.0,543.13,446.68
2018,12,12,10,45,717.0,92.0,0.5,3.9,418.0,528.32,432.95
2018,12,12,11,0,693.0,103.0,0.5,4.1,431.0,509.97,416.67
2018,12,12,11,15,641.0,121.5,0.5,4.25,432.0,482.15,392.89
2018,12,12,11,30,589.0,140.0,0.5,4.4,433.0,453.5,368.51
2018,12,12,11,45,649.0,125.0,0.55,4.55,452.0,447.72,362.38
2018,12,12,12,0,709.0,110.0,0.6,4.7,471.0,436.61,351.07
2018,12,12,12,15,727.5,105.0,0.65,4.95,475.0,412.05,328.53
2018,12,12,12,30,746.0,100.0,0.7,5.2,479.0,384.48,302.93
2018,12,12,12,45,709.5,108.0,0.75,5.4,464.0,346.61,269.36
2018,12,12,13,0,673.0,116.0,0.8,5.6,449.0,309.63,236.31
2018,12,12,13,15,601.5,131.0,0.8,5.55,421.5,270.82,202.97
2018,12,12,13,30,530.0,146.0,0.8,5.5,394.0,234.43,172.52
2018,12,12,13,45,477.5,148.5,0.75,5.5,364.0,198.17,142.67
2018,12,12,14,0,425.0,151.0,0.7,5.5,334.0,165.96,118.2
2018,12,12,14,15,365.0,149.0,0.65,5.2,298.5,138.11,100.77
2018,12,12,14,30,305.0,147.0,0.6,4.9,263.0,112.3,88.73
2018,12,12,14,45,319.0,131.0,0.6,4.65,242.5,96.23,82.73
2018,12,12,15,0,333.0,115.0,0.6,4.4,222.0,82.05,70.06
2018,12,12,15,15,259.5,106.0,0.6,4.0,183.0,79.55,67.93
2018,12,12,15,30,186.0,97.0,0.6,3.6,144.0,73.07,62.0
2018,12,12,15,45,153.0,81.5,0.65,3.2,115.5,62.2,51.88
2018,12,12,16,0,120.0,66.0,0.7,2.8,87.0,52.6,42.71
2018,12,12,16,15,120.5,49.5,0.7,2.55,65.5,38.96,29.63
2018,12,12,16,30,121.0,33.0,0.7,2.3,44.0,26.5,16.63
2018,12,12,16,45,80.5,20.0,0.7,2.05,25.5,16.27,0.0
2018,12,12,17,0,40.0,7.0,0.7,1.8,7.0,6.37,0.0
2018,12,12,17,15,20.0,3.5,0.7,1.7,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.8,-1.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.75,-1.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,-1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.6,-1.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.6,-1.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.6,-1.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.55,-1.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.55,-1.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,12,13,7,15,28.0,5.0,0.6,-0.35,5.5,0.0,0.0
2018,12,13,7,30,56.0,10.0,0.6,0.0,11.0,37.84,0.0
2018,12,13,7,45,148.0,23.0,0.55,0.35,36.0,130.81,45.53
2018,12,13,8,0,240.0,36.0,0.5,0.7,61.0,209.83,169.11
2018,12,13,8,15,338.5,44.5,0.5,1.2,97.5,279.07,234.73
2018,12,13,8,30,437.0,53.0,0.5,1.7,134.0,350.97,297.47
2018,12,13,8,45,495.0,58.5,0.45,2.2,171.5,395.99,335.52
2018,12,13,9,0,553.0,64.0,0.4,2.7,209.0,440.19,371.28
2018,12,13,9,15,513.5,81.5,0.45,3.25,232.0,436.47,367.34
2018,12,13,9,30,474.0,99.0,0.5,3.8,255.0,425.25,357.43
2018,12,13,9,45,395.0,121.5,0.55,4.3,261.0,397.98,333.86
2018,12,13,10,0,316.0,144.0,0.6,4.8,267.0,357.59,299.74
2018,12,13,10,15,311.5,158.0,0.65,5.4,286.5,363.84,303.76
2018,12,13,10,30,307.0,172.0,0.7,6.0,306.0,368.62,306.04
2018,12,13,10,45,410.5,161.0,0.75,6.6,349.5,417.67,344.37
2018,12,13,11,0,514.0,150.0,0.8,7.2,393.0,452.77,370.36
2018,12,13,11,15,583.5,136.0,0.85,7.5,419.5,465.42,378.51
2018,12,13,11,30,653.0,122.0,0.9,7.8,446.0,469.02,379.34
2018,12,13,11,45,615.5,134.5,0.95,8.05,443.5,440.67,354.88
2018,12,13,12,0,578.0,147.0,1.0,8.3,441.0,412.09,330.33
2018,12,13,12,15,620.5,135.0,1.0,8.4,450.0,395.27,314.23
2018,12,13,12,30,663.0,123.0,1.0,8.5,459.0,374.06,293.75
2018,12,13,12,45,465.0,163.5,1.05,8.6,397.5,308.61,241.81
2018,12,13,13,0,267.0,204.0,1.1,8.7,336.0,257.04,202.71
2018,12,13,13,15,228.0,199.5,1.05,8.75,309.5,227.01,177.99
2018,12,13,13,30,189.0,195.0,1.0,8.8,283.0,201.62,157.45
2018,12,13,13,45,311.5,171.5,1.0,8.9,309.0,189.94,141.81
2018,12,13,14,0,434.0,148.0,1.0,9.0,335.0,165.3,115.96
2018,12,13,14,15,482.5,129.0,0.9,8.85,323.5,128.75,87.24
2018,12,13,14,30,531.0,110.0,0.8,8.7,312.0,87.52,63.28
2018,12,13,14,45,384.0,110.0,0.75,8.55,249.0,77.55,64.89
2018,12,13,15,0,237.0,110.0,0.7,8.4,186.0,82.03,69.05
2018,12,13,15,15,144.0,93.0,0.7,7.9,137.5,73.82,61.77
2018,12,13,15,30,51.0,76.0,0.7,7.4,89.0,63.43,52.41
2018,12,13,15,45,51.5,68.0,0.7,6.95,79.0,56.68,46.16
2018,12,13,16,0,52.0,60.0,0.7,6.5,69.0,49.74,39.54
2018,12,13,16,15,31.5,44.5,0.75,6.1,49.5,37.39,27.81
2018,12,13,16,30,11.0,29.0,0.8,5.7,30.0,24.85,15.05
2018,12,13,16,45,17.0,17.5,0.9,5.3,18.0,15.16,0.0
2018,12,13,17,0,23.0,6.0,1.0,4.9,6.0,5.46,0.0
2018,12,13,17,15,11.5,3.0,1.0,4.65,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,7,15,2.5,3.0,1.8,2.8,3.0,0.0,0.0
2018,12,14,7,30,5.0,6.0,1.8,2.9,6.0,8.02,0.0
2018,12,14,7,45,3.0,20.0,1.85,3.0,20.0,21.19,0.88
2018,12,14,8,0,1.0,34.0,1.9,3.1,34.0,35.76,24.0
2018,12,14,8,15,4.0,49.5,1.9,3.25,50.0,53.0,40.43
2018,12,14,8,30,7.0,65.0,1.9,3.4,66.0,69.65,55.74
2018,12,14,8,45,11.5,79.5,1.95,3.55,82.0,85.71,70.35
2018,12,14,9,0,16.0,94.0,2.0,3.7,98.0,101.77,84.73
2018,12,14,9,15,15.5,107.0,2.05,3.85,111.5,112.96,94.51
2018,12,14,9,30,15.0,120.0,2.1,4.0,125.0,124.13,104.12
2018,12,14,9,45,17.5,130.5,2.1,4.15,137.0,134.39,112.86
2018,12,14,10,0,20.0,141.0,2.1,4.3,149.0,144.67,121.5
2018,12,14,10,15,13.5,146.0,2.1,4.5,151.5,143.79,120.27
2018,12,14,10,30,7.0,151.0,2.1,4.7,154.0,143.22,119.36
2018,12,14,10,45,13.0,163.5,2.05,4.85,169.5,157.52,131.41
2018,12,14,11,0,19.0,176.0,2.0,5.0,185.0,171.4,142.95
2018,12,14,11,15,16.0,177.0,2.05,5.15,184.5,169.02,140.59
2018,12,14,11,30,13.0,178.0,2.1,5.3,184.0,166.87,138.52
2018,12,14,11,45,14.0,181.0,2.1,5.5,188.0,168.69,139.84
2018,12,14,12,0,15.0,184.0,2.1,5.7,192.0,170.4,141.04
2018,12,14,12,15,22.0,190.5,2.15,5.85,202.0,177.53,146.85
2018,12,14,12,30,29.0,197.0,2.2,6.0,212.0,185.14,152.96
2018,12,14,12,45,36.0,199.0,2.2,6.2,217.0,185.82,153.13
2018,12,14,13,0,43.0,201.0,2.2,6.4,222.0,185.61,152.49
2018,12,14,13,15,29.5,187.0,2.2,6.45,201.0,166.47,136.61
2018,12,14,13,30,16.0,173.0,2.2,6.5,180.0,151.06,124.1
2018,12,14,13,45,9.5,157.5,2.2,6.55,161.5,135.57,111.31
2018,12,14,14,0,3.0,142.0,2.2,6.6,143.0,120.91,99.26
2018,12,14,14,15,1.5,130.0,2.15,6.5,130.5,110.12,90.29
2018,12,14,14,30,0.0,118.0,2.1,6.4,118.0,99.59,81.45
2018,12,14,14,45,0.0,104.5,2.1,6.35,104.5,88.61,75.51
2018,12,14,15,0,0.0,91.0,2.1,6.3,91.0,77.75,65.75
2018,12,14,15,15,0.0,84.0,2.05,6.25,84.0,71.67,60.24
2018,12,14,15,30,0.0,77.0,2.0,6.2,77.0,65.49,54.53
2018,12,14,15,45,0.0,63.5,1.95,6.15,63.5,54.37,44.18
2018,12,14,16,0,0.0,50.0,1.9,6.1,50.0,43.14,33.61
2018,12,14,16,15,0.0,37.5,1.85,6.05,37.5,32.58,23.51
2018,12,14,16,30,0.0,25.0,1.8,6.0,25.0,21.95,12.64
2018,12,14,16,45,6.5,15.0,1.75,6.0,15.0,13.25,0.0
2018,12,14,17,0,13.0,5.0,1.7,6.0,5.0,4.55,0.0
2018,12,14,17,15,6.5,2.5,1.65,6.0,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,7,15,7.5,3.5,0.9,5.65,3.5,0.0,0.0
2018,12,15,7,30,15.0,7.0,1.0,5.7,7.0,14.02,0.0
2018,12,15,7,45,51.5,21.5,1.1,5.8,26.0,66.38,8.93
2018,12,15,8,0,88.0,36.0,1.2,5.9,45.0,113.33,87.21
2018,12,15,8,15,161.0,49.5,1.25,6.05,75.5,169.49,140.31
2018,12,15,8,30,234.0,63.0,1.3,6.2,106.0,240.36,202.82
2018,12,15,8,45,219.5,78.0,1.35,6.4,126.0,237.19,201.44
2018,12,15,9,0,205.0,93.0,1.4,6.6,146.0,244.99,208.49
2018,12,15,9,15,157.5,106.5,1.45,6.9,151.0,218.23,185.35
2018,12,15,9,30,110.0,120.0,1.5,7.2,156.0,201.4,170.13
2018,12,15,9,45,133.0,133.0,1.55,7.5,181.0,226.84,191.54
2018,12,15,10,0,156.0,146.0,1.6,7.8,206.0,251.46,211.72
2018,12,15,10,15,231.0,151.0,1.6,8.1,247.0,307.38,257.93
2018,12,15,10,30,306.0,156.0,1.6,8.4,288.0,350.78,292.74
2018,12,15,10,45,282.5,171.0,1.6,8.65,298.0,344.74,286.04
2018,12,15,11,0,259.0,186.0,1.6,8.9,308.0,337.92,279.04
2018,12,15,11,15,239.0,190.0,1.5,9.0,305.0,321.44,264.42
2018,12,15,11,30,219.0,194.0,1.4,9.1,302.0,305.03,249.96
2018,12,15,11,45,191.5,187.0,1.3,9.15,282.5,269.63,220.35
2018,12,15,12,0,164.0,180.0,1.2,9.2,263.0,241.9,197.01
2018,12,15,12,15,226.0,187.5,1.1,9.2,302.0,269.69,218.17
2018,12,15,12,30,288.0,195.0,1.0,9.2,341.0,288.12,230.54
2018,12,15,12,45,282.5,196.5,0.9,9.2,337.5,272.18,215.78
2018,12,15,13,0,277.0,198.0,0.8,9.2,334.0,255.84,200.84
2018,12,15,13,15,340.5,179.5,0.75,9.25,342.0,241.5,185.42
2018,12,15,13,30,404.0,161.0,0.7,9.3,350.0,220.33,163.71
2018,12,15,13,45,326.0,158.5,0.65,9.4,306.5,183.52,135.23
2018,12,15,14,0,248.0,156.0,0.6,9.5,263.0,152.16,112.78
2018,12,15,14,15,151.5,120.5,0.55,9.45,184.5,107.95,81.45
2018,12,15,14,30,55.0,85.0,0.5,9.4,106.0,70.09,54.34
2018,12,15,14,45,110.0,93.5,0.45,9.4,130.5,74.81,62.25
2018,12,15,15,0,165.0,102.0,0.4,9.4,155.0,76.22,63.56
2018,12,15,15,15,251.5,92.5,0.35,9.25,162.0,70.35,58.33
2018,12,15,15,30,338.0,83.0,0.3,9.1,169.0,61.13,50.0
2018,12,15,15,45,234.5,74.0,0.25,8.95,128.5,57.34,46.41
2018,12,15,16,0,131.0,65.0,0.2,8.8,88.0,50.4,39.81
2018,12,15,16,15,186.0,50.5,0.25,8.55,73.5,39.86,29.77
2018,12,15,16,30,241.0,36.0,0.3,8.3,59.0,28.24,17.83
2018,12,15,16,45,145.0,23.0,0.35,8.05,34.5,18.25,0.0
2018,12,15,17,0,49.0,10.0,0.4,7.8,10.0,9.1,0.0
2018,12,15,17,15,24.5,5.0,0.4,7.7,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,16,7,15,37.5,5.0,1.6,5.75,5.5,0.0,0.0
2018,12,16,7,30,75.0,10.0,1.7,5.9,11.0,47.29,0.0
2018,12,16,7,45,159.0,22.0,1.8,6.05,34.5,132.95,10.57
2018,12,16,8,0,243.0,34.0,1.9,6.2,58.0,208.49,163.0
2018,12,16,8,15,300.0,45.5,2.0,6.55,89.5,255.54,212.43
2018,12,16,8,30,357.0,57.0,2.1,6.9,121.0,304.44,257.1
2018,12,16,8,45,428.5,64.0,2.2,7.3,160.0,360.59,306.12
2018,12,16,9,0,500.0,71.0,2.3,7.7,199.0,414.37,351.66
2018,12,16,9,15,456.5,86.5,2.35,8.2,217.5,401.2,340.14
2018,12,16,9,30,413.0,102.0,2.4,8.7,236.0,390.38,330.14
2018,12,16,9,45,482.5,105.0,2.45,9.25,278.0,432.71,364.16
2018,12,16,10,0,552.0,108.0,2.5,9.8,320.0,478.23,399.43
2018,12,16,10,15,337.5,135.5,2.55,10.3,268.0,365.76,305.04
2018,12,16,10,30,123.0,163.0,2.6,10.8,216.0,240.61,199.25
2018,12,16,10,45,219.0,174.0,2.65,11.25,274.0,311.31,257.73
2018,12,16,11,0,315.0,185.0,2.7,11.7,332.0,368.41,303.03
2018,12,16,11,15,498.5,152.5,2.7,11.95,394.0,432.1,353.22
2018,12,16,11,30,682.0,120.0,2.7,12.2,456.0,482.59,390.98
2018,12,16,11,45,651.0,129.0,2.75,12.5,453.5,453.52,365.16
2018,12,16,12,0,620.0,138.0,2.8,12.8,451.0,423.92,339.16
2018,12,16,12,15,514.5,159.5,2.8,12.85,419.5,370.81,295.19
2018,12,16,12,30,409.0,181.0,2.8,12.9,388.0,325.95,258.18
2018,12,16,12,45,317.0,178.0,2.75,13.0,337.0,268.81,211.62
2018,12,16,13,0,225.0,175.0,2.7,13.1,286.0,221.18,173.32
2018,12,16,13,15,133.5,164.0,2.7,13.05,229.5,175.51,137.52
2018,12,16,13,30,42.0,153.0,2.7,13.0,173.0,139.24,110.39
2018,12,16,13,45,49.5,141.5,2.65,12.95,164.0,127.89,100.62
2018,12,16,14,0,57.0,130.0,2.6,12.9,155.0,116.0,90.46
2018,12,16,14,15,239.0,122.5,2.55,12.75,215.5,111.78,80.72
2018,12,16,14,30,421.0,115.0,2.5,12.6,276.0,90.34,65.25
2018,12,16,14,45,487.5,101.0,2.45,12.45,271.0,71.87,58.91
2018,12,16,15,0,554.0,87.0,2.4,12.3,266.0,63.73,51.76
2018,12,16,15,15,582.5,75.0,2.3,11.95,242.0,55.87,44.79
2018,12,16,15,30,611.0,63.0,2.2,11.6,218.0,47.75,37.51
2018,12,16,15,45,552.0,57.0,2.1,11.25,178.5,44.08,34.09
2018,12,16,16,0,493.0,51.0,2.0,10.9,139.0,40.43,30.55
2018,12,16,16,15,406.5,42.5,1.9,10.45,101.5,34.44,24.72
2018,12,16,16,30,320.0,34.0,1.8,10.0,64.0,28.38,17.82
2018,12,16,16,45,194.5,21.5,1.7,9.5,37.0,18.17,0.0
2018,12,16,17,0,69.0,9.0,1.6,9.0,10.0,8.19,0.0
2018,12,16,17,15,34.5,4.5,1.5,8.75,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,17,7,15,19.0,3.5,0.9,2.15,3.5,0.0,0.0
2018,12,17,7,30,38.0,7.0,0.9,2.9,7.0,25.68,0.0
2018,12,17,7,45,94.5,21.0,0.95,3.6,28.0,96.45,0.0
2018,12,17,8,0,151.0,35.0,1.0,4.3,49.0,159.48,123.49
2018,12,17,8,15,266.5,46.0,1.15,5.05,87.0,237.1,197.21
2018,12,17,8,30,382.0,57.0,1.3,5.8,125.0,318.97,268.95
2018,12,17,8,45,567.5,54.5,1.5,6.55,184.5,432.91,365.17
2018,12,17,9,0,753.0,52.0,1.7,7.3,244.0,541.8,453.94
2018,12,17,9,15,790.0,54.5,1.8,7.85,284.0,570.08,475.85
2018,12,17,9,30,827.0,57.0,1.9,8.4,324.0,595.74,495.31
2018,12,17,9,45,853.0,58.5,2.0,9.0,360.0,610.47,505.43
2018,12,17,10,0,879.0,60.0,2.1,9.6,396.0,617.77,509.49
2018,12,17,10,15,896.0,61.0,2.15,10.05,425.5,620.23,509.4
2018,12,17,10,30,913.0,62.0,2.2,10.5,455.0,619.37,506.5
2018,12,17,10,45,924.5,63.0,2.25,10.9,478.0,611.85,498.35
2018,12,17,11,0,936.0,64.0,2.3,11.3,501.0,600.93,487.37
2018,12,17,11,15,943.0,64.0,2.25,11.65,516.5,583.03,470.45
2018,12,17,11,30,950.0,64.0,2.2,12.0,532.0,561.9,450.78
2018,12,17,11,45,953.5,64.5,2.2,12.3,540.0,536.38,427.62
2018,12,17,12,0,957.0,65.0,2.2,12.6,548.0,507.87,401.65
2018,12,17,12,15,957.5,65.0,2.2,12.8,548.0,474.7,371.64
2018,12,17,12,30,958.0,65.0,2.2,13.0,548.0,438.98,338.93
2018,12,17,12,45,952.5,64.0,2.15,13.2,538.5,397.78,301.2
2018,12,17,13,0,947.0,63.0,2.1,13.4,529.0,354.83,261.45
2018,12,17,13,15,939.5,62.5,2.05,13.45,513.0,310.24,220.16
2018,12,17,13,30,932.0,62.0,2.0,13.5,497.0,264.42,177.99
2018,12,17,13,45,879.5,68.5,1.95,13.55,464.0,215.49,136.38
2018,12,17,14,0,827.0,75.0,1.9,13.6,431.0,165.11,96.73
2018,12,17,14,15,765.0,79.5,1.75,13.45,391.5,120.5,67.88
2018,12,17,14,30,703.0,84.0,1.6,13.3,352.0,75.6,47.66
2018,12,17,14,45,739.0,71.5,1.45,13.1,330.5,56.16,44.79
2018,12,17,15,0,775.0,59.0,1.3,12.9,309.0,47.05,36.75
2018,12,17,15,15,770.5,52.5,1.2,12.15,275.0,42.55,32.84
2018,12,17,15,30,766.0,46.0,1.1,11.4,241.0,37.92,28.72
2018,12,17,15,45,637.5,47.5,1.0,10.7,190.5,39.76,30.33
2018,12,17,16,0,509.0,49.0,0.9,10.0,140.0,38.66,29.13
2018,12,17,16,15,459.0,39.0,0.95,9.35,104.0,31.32,22.13
2018,12,17,16,30,409.0,29.0,1.0,8.7,68.0,23.74,14.18
2018,12,17,16,45,271.5,19.5,1.0,8.05,40.0,16.24,0.0
2018,12,17,17,0,134.0,10.0,1.0,7.4,12.0,9.1,0.0
2018,12,17,17,15,67.0,5.0,1.05,7.25,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,18,7,15,65.5,5.5,0.85,-0.1,6.0,0.0,0.0
2018,12,18,7,30,131.0,11.0,0.9,0.6,12.0,76.45,0.0
2018,12,18,7,45,255.0,20.0,0.95,1.3,38.5,179.33,0.0
2018,12,18,8,0,379.0,29.0,1.0,2.0,65.0,277.84,216.82
2018,12,18,8,15,519.0,33.5,1.15,2.7,110.0,361.61,301.47
2018,12,18,8,30,659.0,38.0,1.3,3.4,155.0,456.22,383.81
2018,12,18,8,45,711.0,42.5,1.5,4.1,197.5,499.53,421.89
2018,12,18,9,0,763.0,47.0,1.7,4.8,240.0,541.43,457.26
2018,12,18,9,15,796.5,49.5,1.8,5.25,279.5,567.56,478.46
2018,12,18,9,30,830.0,52.0,1.9,5.7,319.0,586.4,493.11
2018,12,18,9,45,853.0,54.0,1.95,6.15,354.0,600.16,502.67
2018,12,18,10,0,876.0,56.0,2.0,6.6,389.0,610.93,509.4
2018,12,18,10,15,890.5,57.0,1.95,6.95,417.5,612.11,507.94
2018,12,18,10,30,905.0,58.0,1.9,7.3,446.0,610.04,503.77
2018,12,18,10,45,913.5,59.0,1.8,7.6,468.0,601.11,493.87
2018,12,18,11,0,922.0,60.0,1.7,7.9,490.0,588.92,481.28
2018,12,18,11,15,928.5,61.0,1.65,8.2,505.5,572.34,465.38
2018,12,18,11,30,935.0,62.0,1.6,8.5,521.0,552.54,446.71
2018,12,18,11,45,938.0,62.5,1.5,8.75,529.0,527.34,423.34
2018,12,18,12,0,941.0,63.0,1.4,9.0,537.0,499.22,397.29
2018,12,18,12,15,797.0,97.0,1.3,9.15,498.5,438.05,346.33
2018,12,18,12,30,653.0,131.0,1.2,9.3,460.0,380.28,298.67
2018,12,18,12,45,663.0,127.5,1.15,9.5,457.5,351.54,272.03
2018,12,18,13,0,673.0,124.0,1.1,9.7,455.0,320.59,242.87
2018,12,18,13,15,728.0,107.0,1.05,9.75,455.5,287.84,210.59
2018,12,18,13,30,783.0,90.0,1.0,9.8,456.0,252.99,175.92
2018,12,18,13,45,837.0,75.0,0.95,9.85,450.0,210.39,135.28
2018,12,18,14,0,891.0,60.0,0.9,9.9,444.0,167.0,96.4
2018,12,18,14,15,875.5,58.5,0.9,9.8,415.0,118.63,62.63
2018,12,18,14,30,860.0,57.0,0.9,9.7,386.0,70.69,40.81
2018,12,18,14,45,838.0,55.0,0.85,9.6,351.5,49.06,39.03
2018,12,18,15,0,816.0,53.0,0.8,9.5,317.0,42.37,33.06
2018,12,18,15,15,782.5,50.0,0.75,9.0,278.0,40.51,31.44
2018,12,18,15,30,749.0,47.0,0.7,8.5,239.0,38.67,29.79
2018,12,18,15,45,697.5,43.0,0.7,7.95,197.0,35.93,27.22
2018,12,18,16,0,646.0,39.0,0.7,7.4,155.0,33.22,24.56
2018,12,18,16,15,541.5,34.5,0.8,6.8,113.5,29.99,21.23
2018,12,18,16,30,437.0,30.0,0.9,6.2,72.0,24.68,15.22
2018,12,18,16,45,277.0,20.5,0.95,5.55,42.0,17.17,0.0
2018,12,18,17,0,117.0,11.0,1.0,4.9,12.0,10.01,0.0
2018,12,18,17,15,58.5,5.5,1.0,4.6,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,2.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.85,-0.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,-0.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,-0.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,-0.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,-1.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,19,7,15,27.5,4.0,0.6,-0.6,4.0,0.0,0.0
2018,12,19,7,30,55.0,8.0,0.6,-0.1,8.0,35.12,0.0
2018,12,19,7,45,86.0,21.0,0.55,0.35,26.5,83.36,0.0
2018,12,19,8,0,117.0,34.0,0.5,0.8,45.0,127.31,97.53
2018,12,19,8,15,174.0,47.5,0.55,1.3,73.5,174.47,145.82
2018,12,19,8,30,231.0,61.0,0.6,1.8,102.0,235.81,200.6
2018,12,19,8,45,264.0,75.0,0.6,2.3,133.0,272.12,232.57
2018,12,19,9,0,297.0,89.0,0.6,2.8,164.0,308.0,263.12
2018,12,19,9,15,358.0,96.5,0.6,3.4,201.0,352.49,299.95
2018,12,19,9,30,419.0,104.0,0.6,4.0,238.0,396.25,334.85
2018,12,19,9,45,441.0,113.0,0.65,4.55,268.0,416.24,349.74
2018,12,19,10,0,463.0,122.0,0.7,5.1,298.0,434.33,362.89
2018,12,19,10,15,467.5,132.0,0.8,5.75,321.0,440.77,366.55
2018,12,19,10,30,472.0,142.0,0.9,6.4,344.0,445.12,368.46
2018,12,19,10,45,471.0,150.5,1.05,7.0,361.0,442.6,365.14
2018,12,19,11,0,470.0,159.0,1.2,7.6,378.0,438.19,360.19
2018,12,19,11,15,447.5,170.0,1.2,7.9,384.0,422.74,346.02
2018,12,19,11,30,425.0,181.0,1.2,8.2,390.0,406.36,331.19
2018,12,19,11,45,384.0,193.0,1.25,8.45,384.0,375.46,305.15
2018,12,19,12,0,343.0,205.0,1.3,8.7,378.0,352.09,285.09
2018,12,19,12,15,344.5,205.0,1.3,8.8,378.5,337.03,271.46
2018,12,19,12,30,346.0,205.0,1.3,8.9,379.0,320.94,256.73
2018,12,19,12,45,347.0,201.5,1.3,9.0,374.0,300.67,238.43
2018,12,19,13,0,348.0,198.0,1.3,9.1,369.0,279.59,219.26
2018,12,19,13,15,337.5,192.5,1.25,9.1,354.5,253.04,195.87
2018,12,19,13,30,327.0,187.0,1.2,9.1,340.0,226.84,172.94
2018,12,19,13,45,362.0,172.5,1.2,9.1,334.5,202.48,150.09
2018,12,19,14,0,397.0,158.0,1.2,9.1,329.0,171.92,123.02
2018,12,19,14,15,406.0,145.0,1.1,8.95,310.0,138.64,97.61
2018,12,19,14,30,415.0,132.0,1.0,8.8,291.0,104.38,77.05
2018,12,19,14,45,372.5,124.0,0.9,8.65,257.0,87.25,73.54
2018,12,19,15,0,330.0,116.0,0.8,8.5,223.0,82.62,69.53
2018,12,19,15,15,328.0,101.5,0.75,8.0,197.0,73.41,61.38
2018,12,19,15,30,326.0,87.0,0.7,7.5,171.0,63.94,52.86
2018,12,19,15,45,427.0,67.5,0.65,7.0,157.0,50.83,40.88
2018,12,19,16,0,528.0,48.0,0.6,6.5,143.0,37.76,28.78
2018,12,19,16,15,459.5,40.0,0.65,6.15,106.5,32.14,23.24
2018,12,19,16,30,391.0,32.0,0.7,5.8,70.0,26.42,16.83
2018,12,19,16,45,245.5,21.5,0.75,5.5,41.0,18.06,0.0
2018,12,19,17,0,100.0,11.0,0.8,5.2,12.0,10.01,0.0
2018,12,19,17,15,50.0,5.5,0.8,5.15,6.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,0.8,4.3,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,0.9,4.5,3.0,7.78,0.0
2018,12,20,7,45,5.0,4.5,0.95,4.65,4.5,7.28,0.0
2018,12,20,8,0,0.0,6.0,1.0,4.8,6.0,5.26,0.0
2018,12,20,8,15,0.0,7.5,1.05,5.0,7.5,6.58,0.02
2018,12,20,8,30,0.0,9.0,1.1,5.2,9.0,7.9,1.28
2018,12,20,8,45,0.0,12.5,1.2,5.35,12.5,10.98,4.07
2018,12,20,9,0,0.0,16.0,1.3,5.5,16.0,14.06,6.85
2018,12,20,9,15,0.0,21.0,1.35,5.7,21.0,18.47,10.78
2018,12,20,9,30,0.0,26.0,1.4,5.9,26.0,22.88,14.68
2018,12,20,9,45,0.0,34.0,1.45,6.1,34.0,29.96,20.9
2018,12,20,10,0,0.0,42.0,1.5,6.3,42.0,37.04,27.07
2018,12,20,10,15,0.0,38.0,1.55,6.5,38.0,33.51,23.89
2018,12,20,10,30,0.0,34.0,1.6,6.7,34.0,29.97,20.73
2018,12,20,10,45,0.0,36.0,1.65,6.9,36.0,31.75,22.23
2018,12,20,11,0,0.0,38.0,1.7,7.1,38.0,33.52,23.73
2018,12,20,11,15,0.0,38.5,1.8,7.25,38.5,33.97,24.07
2018,12,20,11,30,0.0,39.0,1.9,7.4,39.0,34.42,24.41
2018,12,20,11,45,0.0,38.0,1.95,7.55,38.0,33.54,23.61
2018,12,20,12,0,0.0,37.0,2.0,7.7,37.0,32.65,22.82
2018,12,20,12,15,0.0,39.5,2.05,7.8,39.5,34.87,24.72
2018,12,20,12,30,0.0,42.0,2.1,7.9,42.0,37.08,26.63
2018,12,20,12,45,0.0,39.5,2.15,8.05,39.5,34.86,24.7
2018,12,20,13,0,0.0,37.0,2.2,8.2,37.0,32.65,22.78
2018,12,20,13,15,0.0,36.5,2.25,8.3,36.5,32.2,22.41
2018,12,20,13,30,0.0,36.0,2.3,8.4,36.0,31.76,22.03
2018,12,20,13,45,0.0,34.0,2.3,8.55,34.0,29.98,20.51
2018,12,20,14,0,0.0,32.0,2.3,8.7,32.0,28.21,18.99
2018,12,20,14,15,0.0,29.0,2.45,9.35,29.0,25.55,16.65
2018,12,20,14,30,0.0,26.0,2.6,10.0,26.0,22.9,14.32
2018,12,20,14,45,0.0,21.5,2.75,10.65,21.5,18.92,11.57
2018,12,20,15,0,0.0,17.0,2.9,11.3,17.0,14.95,7.94
2018,12,20,15,15,0.0,15.0,3.0,11.85,15.0,13.18,6.31
2018,12,20,15,30,0.0,13.0,3.1,12.4,13.0,11.42,4.68
2018,12,20,15,45,0.0,11.5,3.2,12.95,11.5,10.1,3.42
2018,12,20,16,0,0.0,10.0,3.3,13.5,10.0,8.78,2.16
2018,12,20,16,15,0.0,8.0,3.5,13.9,8.0,7.02,0.48
2018,12,20,16,30,0.0,6.0,3.7,14.3,6.0,5.26,0.0
2018,12,20,16,45,0.0,4.0,3.9,14.65,4.0,3.5,0.0
2018,12,20,17,0,0.0,2.0,4.1,15.0,2.0,1.82,0.0
2018,12,20,17,15,0.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,21,7,15,10.0,2.0,2.3,12.65,2.0,0.0,0.0
2018,12,21,7,30,20.0,4.0,2.4,12.8,4.0,13.72,0.0
2018,12,21,7,45,21.5,9.5,2.55,13.0,10.5,22.54,0.0
2018,12,21,8,0,23.0,15.0,2.7,13.2,17.0,31.02,18.3
2018,12,21,8,15,50.5,23.5,2.85,13.4,31.0,64.73,48.96
2018,12,21,8,30,78.0,32.0,3.0,13.6,45.0,90.74,72.38
2018,12,21,8,45,182.5,35.5,3.1,13.8,77.5,167.96,139.76
2018,12,21,9,0,287.0,39.0,3.2,14.0,110.0,242.88,204.23
2018,12,21,9,15,199.0,65.0,3.3,14.15,118.0,215.49,180.14
2018,12,21,9,30,111.0,91.0,3.4,14.3,126.0,167.6,138.64
2018,12,21,9,45,143.0,95.5,3.5,14.4,146.0,199.8,165.91
